Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,167.795068192,49.9868803026,0.0,0.0,43.513341876,52.539744,279.305210725,274.450950725,4.83426,0.02
 01/01  02:00:00,157.727629047,40.0400810774,0.0,0.0,43.513341876,52.539744,182.844980727,177.990720727,4.83426,0.02
 01/01  03:00:00,167.398052294,49.4957143074,0.0,0.0,43.513341876,52.539744,275.547350721,270.693090721,4.83426,0.02
 01/01  04:00:00,157.722249001,40.0400810774,0.0,0.0,43.513341876,52.539744,177.943771139,173.089511139,4.83426,0.02
 01/01  05:00:00,165.572914373,47.2781661497,0.0,0.0,43.513341876,52.539744,265.810110208,252.361472718,4.83426,8.6143774901
 01/01  06:00:00,156.981690891,38.9313069986,0.0,0.0,43.513341876,52.539744,162.962734004,158.108474004,4.83426,0.02
 01/01  07:00:00,164.430505037,46.1693920708,0.0,0.0,43.513341876,52.539744,244.910822332,240.056562332,4.83426,0.02
 01/01  08:00:00,145.094948686,30.1813668583,0.0,0.0,43.513341876,52.539744,146.129264948,141.275004948,4.83426,0.02
 01/01  09:00:00,130.727183791,30.6276919663,0.0,0.0,43.513341876,52.539744,194.696944993,181.239831752,4.83426,8.62285324138
 01/01  10:00:00,133.019821096,33.0707484617,0.0,0.0,43.513341876,52.539744,102.446410747,97.5921507472,4.83426,0.02
 01/01  11:00:00,113.904002655,13.9142854532,0.0,0.0,43.513341876,52.539744,128.41926829,123.56500829,4.83426,0.02
 01/01  12:00:00,112.73514724,11.9222456332,0.0,0.0,43.513341876,52.539744,84.9532655221,71.4962134924,4.83426,8.62279202976
 01/01  13:00:00,112.295076091,12.4315030708,0.0,0.0,43.513341876,52.539744,100.189949686,95.335689686,4.83426,0.02
 01/01  14:00:00,111.276603822,11.4279848391,0.0,0.0,43.513341876,52.539744,63.380892334,58.526632334,4.83426,0.02
 01/01  15:00:00,112.314639918,12.4315030708,0.0,0.0,43.513341876,52.539744,70.6301778112,65.7759178112,4.83426,0.02
 01/01  16:00:00,108.754673562,8.95668086838,0.0,0.0,43.513341876,52.539744,55.4553150277,42.0066462674,4.83426,8.61440876035
 01/01  17:00:00,124.804037422,16.1736043289,0.0,0.0,43.513341876,52.539744,85.4153126637,80.5610526637,4.83426,0.02
 01/01  18:00:00,149.424096702,31.8426416765,0.0,0.0,43.513341876,52.539744,85.5677493775,80.7134893775,4.83426,0.02
 01/01  19:00:00,147.856980583,30.1390433409,0.0,0.0,43.513341876,52.539744,164.358798628,159.504538628,4.83426,0.02
 01/01  20:00:00,145.181457985,27.0955496029,0.0,0.0,43.513341876,52.539744,142.128578578,128.67996668,4.83426,8.61435189808
 01/01  21:00:00,153.416928084,35.2019037728,0.0,0.0,43.513341876,52.539744,213.525584382,208.671324382,4.83426,0.02
 01/01  22:00:00,167.214571401,49.2286522214,0.0,0.0,43.513341876,52.539744,243.667623988,238.813363988,4.83426,0.02
 01/01  23:00:00,169.155212935,51.2082974177,0.0,0.0,43.513341876,52.539744,356.998531238,352.144271238,4.83426,0.02
 01/01  24:00:00,171.045971505,52.2930782215,0.0,0.0,43.513341876,52.539744,275.644436365,270.790176365,4.83426,0.02
 01/02  01:00:00,170.12046883,52.0504684037,0.0,0.0,43.513341876,52.539744,401.299191906,387.841884914,4.83426,8.62304699218
 01/02  02:00:00,170.300325871,52.4802273295,0.0,0.0,43.513341876,52.539744,291.684862937,286.830602937,4.83426,0.02
 01/02  03:00:00,168.917884738,50.7872119247,0.0,0.0,43.513341876,52.539744,390.225490554,385.371230554,4.83426,0.02
 01/02  04:00:00,169.035183868,51.1701835734,0.0,0.0,43.513341876,52.539744,299.786951865,286.329625673,4.83426,8.6230661917
 01/02  05:00:00,170.523815691,51.8633192957,0.0,0.0,43.513341876,52.539744,430.568582682,425.714322682,4.83426,0.02
 01/02  06:00:00,171.397670729,53.065068292,0.0,0.0,43.513341876,52.539744,331.674966979,326.820706979,4.83426,0.02
 01/02  07:00:00,197.641530086,72.4219988418,0.0,0.0,43.513341876,53.238744,3729.26158768,3715.80430036,4.83426,8.62302732413
 01/02  08:00:00,372.030602601,72.4219988418,0.0,0.0,220.879908,53.238744,3226.51934509,3195.20541007,4.83426,26.4796750196
 01/02  09:00:00,447.986336035,72.4219988418,0.0,0.0,220.879908,145.652643033,2838.64439631,2766.78196997,36.25695,35.6054763352
 01/02  10:00:00,447.05674235,72.4219988418,0.0,0.0,220.879908,145.652643033,2624.85011527,2534.46257857,36.25695,54.130586693
 01/02  11:00:00,452.82662991,72.4219988418,0.0,0.0,220.879908,151.653867033,2454.22703096,2351.67647124,48.3426,54.2079597247
 01/02  12:00:00,453.729147806,72.4219988418,0.0,0.0,220.879908,151.653867033,2278.68117982,2175.86543137,48.3426,54.4731484524
 01/02  13:00:00,452.563551541,72.4219988418,0.0,0.0,220.879908,151.653867033,2165.49504269,2053.36954045,48.3426,63.7829022434
 01/02  14:00:00,446.447334988,72.4219988418,0.0,0.0,220.879908,145.652643033,2066.92212933,1978.82916621,24.1713,63.9216631209
 01/02  15:00:00,446.424906211,72.4219988418,0.0,0.0,220.879908,145.652643033,2060.34647288,1982.02360397,24.1713,54.1515689114
 01/02  16:00:00,438.563737008,72.4219988418,0.0,0.0,220.879908,137.835547516,2078.86396217,2019.76575676,4.83426,54.2639454091
 01/02  17:00:00,442.659123379,72.4219988418,0.0,0.0,220.879908,133.019064,2130.00354605,2080.36731973,4.83426,44.8019663189
 01/02  18:00:00,372.017682383,72.4219988418,0.0,0.0,220.879908,53.238744,2329.64585443,2280.01807517,4.83426,44.7935192561
 01/02  19:00:00,372.10959596,72.4219988418,0.0,0.0,220.879908,53.238744,2480.64042592,2430.80503497,4.83426,45.0011309533
 01/02  20:00:00,372.527934785,72.4219988418,0.0,0.0,220.879908,53.238744,2487.8627613,2465.6282022,4.83426,17.4002990997
 01/02  21:00:00,372.466736563,72.4219988418,0.0,0.0,220.879908,53.238744,2411.39556575,2397.86437366,4.83426,8.69693208576
 01/02  22:00:00,120.693148025,3.09063429023,0.0,0.0,43.513341876,52.539744,37.0679981999,14.8588282609,4.83426,17.374909939
 01/02  23:00:00,121.48076139,4.01407292699,0.0,0.0,43.513341876,52.539744,28.5468075092,23.6925475092,4.83426,0.02
 01/02  24:00:00,130.196565606,11.5095929495,0.0,0.0,43.513341876,52.539744,69.8064933315,56.3317322005,4.83426,8.64050113102
 01/03  01:00:00,134.734522968,17.1165828932,0.0,0.0,43.513341876,52.539744,74.5256131835,69.6713531835,4.83426,0.02
 01/03  02:00:00,157.470631245,39.7572525788,0.0,0.0,43.513341876,52.539744,138.783991635,125.326922796,4.83426,8.62280883895
 01/03  03:00:00,151.353423119,33.6279415855,0.0,0.0,43.513341876,52.539744,145.125116189,140.270856189,4.83426,0.02
 01/03  04:00:00,162.352021706,44.5062309525,0.0,0.0,43.513341876,52.539744,207.684650241,202.830390241,4.83426,0.02
 01/03  05:00:00,165.016825708,45.0295644323,0.0,0.0,43.513341876,52.539744,225.672546727,212.215179645,4.83426,8.62310708161
 01/03  06:00:00,167.048270062,47.2781661497,0.0,0.0,43.513341876,52.539744,278.486149572,273.631889572,4.83426,0.02
 01/03  07:00:00,198.303376164,72.4219988418,0.0,0.0,43.513341876,53.238744,4006.83168809,4001.97742809,4.83426,0.02
 01/03  08:00:00,372.034041256,72.4219988418,0.0,0.0,220.879908,53.238744,3582.15627555,3542.02280409,4.83426,35.2992114643
 01/03  09:00:00,447.656792644,72.4219988418,0.0,0.0,220.879908,145.652643033,3258.5934982,3186.72977484,36.25695,35.6067733646
 01/03  10:00:00,447.088987674,72.4219988418,0.0,0.0,220.879908,145.652643033,3124.81538344,3034.43643474,36.25695,54.1219987024
 01/03  11:00:00,452.908191822,72.4219988418,0.0,0.0,220.879908,151.653867033,2978.50711556,2875.96040376,48.3426,54.2041117952
 01/03  12:00:00,453.71828037,72.4219988418,0.0,0.0,220.879908,151.653867033,2750.06200831,2647.25495462,48.3426,54.4644536848
 01/03  13:00:00,452.522480556,72.4219988418,0.0,0.0,220.879908,151.653867033,2609.17385626,2497.03615604,48.3426,63.795100226
 01/03  14:00:00,446.486626555,72.4219988418,0.0,0.0,220.879908,145.652643033,2503.76101895,2415.65957167,24.1713,63.9301472853
 01/03  15:00:00,446.419383404,72.4219988418,0.0,0.0,220.879908,145.652643033,2403.87895179,2325.56165013,24.1713,54.1460016567
 01/03  16:00:00,438.547136128,72.4219988418,0.0,0.0,220.879908,137.835547516,2347.29276009,2288.19680649,4.83426,54.261693598
 01/03  17:00:00,442.673732679,72.4219988418,0.0,0.0,220.879908,133.019064,2452.46304509,2402.82925371,4.83426,44.799531386
 01/03  18:00:00,372.051941021,72.4219988418,0.0,0.0,220.879908,53.238744,2699.71523251,2650.08447402,4.83426,44.7964984826
 01/03  19:00:00,372.119612835,72.4219988418,0.0,0.0,220.879908,53.238744,2754.98866184,2705.14231169,4.83426,45.0120901445
 01/03  20:00:00,372.145520519,72.4219988418,0.0,0.0,220.879908,53.238744,2770.91940694,2748.68350272,4.83426,17.4016442191
 01/03  21:00:00,372.2049089,72.4219988418,0.0,0.0,220.879908,53.238744,2811.51123748,2797.97965461,4.83426,8.6973228645
 01/03  22:00:00,120.458491433,3.13561965485,0.0,0.0,43.513341876,52.539744,41.166747974,22.0525500242,4.83426,14.2799379497
 01/03  23:00:00,125.909005089,8.37697832914,0.0,0.0,43.513341876,52.539744,51.8117930679,43.8794995617,4.83426,3.09803350621
 01/03  24:00:00,144.217006441,25.4247652359,0.0,0.0,43.513341876,52.539744,113.837635847,100.36282047,4.83426,8.64055537645
 01/04  01:00:00,156.607986195,38.8497313165,0.0,0.0,43.513341876,52.539744,129.856173252,125.001913252,4.83426,0.02
 01/04  02:00:00,159.254411628,41.4418631339,0.0,0.0,43.513341876,52.539744,179.542870635,166.085469988,4.83426,8.6231406475
 01/04  03:00:00,158.795031809,40.9470269836,0.0,0.0,43.513341876,52.539744,185.654000383,180.799740383,4.83426,0.02
 01/04  04:00:00,163.138611328,45.2624461646,0.0,0.0,43.513341876,52.539744,216.047116725,211.192856725,4.83426,0.02
 01/04  05:00:00,162.611417042,44.2733492201,0.0,0.0,43.513341876,52.539744,227.357847032,213.901706174,4.83426,8.62188085848
 01/04  06:00:00,165.785936081,47.4799943223,0.0,0.0,43.513341876,52.539744,234.357100377,229.502840377,4.83426,0.02
 01/04  07:00:00,197.503561919,72.4219988418,0.0,0.0,43.513341876,53.238744,3504.81815478,3499.96389478,4.83426,0.02
 01/04  08:00:00,371.713677786,72.4219988418,0.0,0.0,220.879908,53.238744,3055.36039656,3015.22065677,4.83426,35.3054797886
 01/04  09:00:00,447.003375305,72.4219988418,0.0,0.0,220.879908,145.652643033,2584.27596769,2512.40619066,36.25695,35.6128270283
 01/04  10:00:00,446.708635333,72.4219988418,0.0,0.0,220.879908,145.652643033,2368.39582655,2278.01773341,36.25695,54.121143143
 01/04  11:00:00,452.520818984,72.4219988418,0.0,0.0,220.879908,151.653867033,2109.88099512,2012.53019005,48.3426,49.0082050673
 01/04  12:00:00,453.411965052,72.4219988418,0.0,0.0,220.879908,151.653867033,1803.65651402,1695.6205833,48.3426,59.6933307227
 01/04  13:00:00,452.310760921,72.4219988418,0.0,0.0,220.879908,151.653867033,1595.07254118,1482.92446979,48.3426,63.805471387
 01/04  14:00:00,446.037269516,72.4219988418,0.0,0.0,220.879908,145.652643033,1452.74356213,1364.63105578,24.1713,63.9412063534
 01/04  15:00:00,445.603968307,72.4219988418,0.0,0.0,220.879908,145.652643033,1389.5530697,1311.23421583,24.1713,54.1475538763
 01/04  16:00:00,437.465120486,72.4219988418,0.0,0.0,220.879908,137.835547516,1274.20947002,1215.11298433,4.83426,54.2622256914
 01/04  17:00:00,441.676662027,72.4219988418,0.0,0.0,220.879908,133.019064,1223.69982292,1174.06186416,4.83426,44.8036987581
 01/04  18:00:00,371.514323872,72.4219988418,0.0,0.0,220.879908,53.238744,1395.20006318,1345.56185932,4.83426,44.8039438512
 01/04  19:00:00,371.41930506,72.4219988418,0.0,0.0,220.879908,53.238744,1376.39611529,1326.54116925,4.83426,45.0206860424
 01/04  20:00:00,371.540052107,72.4219988418,0.0,0.0,220.879908,53.238744,1328.68578959,1306.45012348,4.83426,17.4014061116
 01/04  21:00:00,371.475694571,72.4219988418,0.0,0.0,220.879908,53.238744,1327.16880416,1313.63735252,4.83426,8.69719164018
 01/04  22:00:00,119.019442221,1.40131255431,0.0,0.0,43.513341876,52.539744,14.8425810531,1.31037084083,4.83426,8.69795021225
 01/04  23:00:00,119.191089519,1.75164069289,0.0,0.0,43.513341876,52.539744,15.4000977773,1.9122421369,4.83426,8.65359564044
 01/04  24:00:00,119.938573482,1.40131255431,0.0,0.0,43.513341876,52.539744,15.62556508,2.15109744901,4.83426,8.64020763095
 01/05  01:00:00,119.234710545,1.75164069289,0.0,0.0,43.513341876,52.539744,7.64506818234,2.79080818234,4.83426,0.02
 01/05  02:00:00,120.732142922,3.25329064079,0.0,0.0,43.513341876,52.539744,9.62741185625,3.75034821341,4.83426,1.04280364284
 01/05  03:00:00,121.187477468,3.7112109724,0.0,0.0,43.513341876,52.539744,17.2188278694,4.78489321707,4.83426,7.59967465232
 01/05  04:00:00,122.144720546,4.66726302016,0.0,0.0,43.513341876,52.539744,11.5919857583,6.73772575826,4.83426,0.02
 01/05  05:00:00,122.269029598,4.36440106557,0.0,0.0,43.513341876,52.539744,21.8181004092,8.36070410667,4.83426,8.62313630255
 01/05  06:00:00,122.55209284,4.66726302016,0.0,0.0,43.513341876,52.539744,17.3869367276,12.5326767276,4.83426,0.02
 01/05  07:00:00,196.060444092,72.4219988418,0.0,0.0,43.513341876,53.238744,2259.88660481,2255.03234481,4.83426,0.02
 01/05  08:00:00,369.226257824,72.4219988418,0.0,0.0,220.879908,53.238744,1943.52194319,1905.39108208,4.83426,33.2966011166
 01/05  09:00:00,444.577428467,72.4219988418,0.00481828301909,0.0,220.879908,145.652643033,1198.8914784,1124.99295191,36.25695,37.6415764865
 01/05  10:00:00,444.130827911,72.4219988418,0.0,0.0,220.879908,145.652643033,1151.47900566,1061.09568738,36.25695,54.1263682867
 01/05  11:00:00,451.03369081,72.4219988418,0.00112074384107,0.0,220.879908,151.653867033,1426.67530348,1328.62153422,48.3426,49.7111692581
 01/05  12:00:00,453.298712092,72.4219988418,0.0,0.0,220.879908,151.653867033,1632.8203488,1525.47921278,48.3426,58.9985360174
 01/05  13:00:00,452.310818979,72.4219988418,0.0,0.0,220.879908,151.653867033,1797.39253746,1685.23786832,48.3426,63.8120691344
 01/05  14:00:00,446.34152923,72.4219988418,0.0,0.0,220.879908,145.652643033,1840.26590945,1752.14303311,24.1713,63.9515763388
 01/05  15:00:00,446.329379806,72.4219988418,0.0,0.0,220.879908,145.652643033,1878.18877851,1799.86205003,24.1713,54.1554284793
 01/05  16:00:00,438.475722552,72.4219988418,0.0,0.0,220.879908,137.835547516,1876.48420129,1817.37345008,4.83426,54.2764912022
 01/05  17:00:00,442.495980492,72.4219988418,0.0,0.0,220.879908,133.019064,1885.79571659,1836.15329254,4.83426,44.8081640516
 01/05  18:00:00,371.787805695,72.4219988418,0.0,0.0,220.879908,53.238744,2096.47379637,2046.83438618,4.83426,44.8051501875
 01/05  19:00:00,371.820770984,72.4219988418,0.0,0.0,220.879908,53.238744,2152.22050074,2102.36374634,4.83426,45.0224943997
 01/05  20:00:00,372.231958858,72.4219988418,0.0,0.0,220.879908,53.238744,2137.89842926,2115.66276,4.83426,17.4014092581
 01/05  21:00:00,372.213038148,72.4219988418,0.0,0.0,220.879908,53.238744,2145.24558399,2131.71319205,4.83426,8.69813193466
 01/05  22:00:00,119.203760566,1.61150943746,0.0,0.0,43.513341876,52.539744,27.3321064973,5.12270149757,4.83426,17.3751449997
 01/05  23:00:00,121.441838112,4.01407292699,0.0,0.0,43.513341876,52.539744,12.8297941374,7.97553413742,4.83426,0.02
 01/05  24:00:00,123.624556739,5.01759115874,0.0,0.0,43.513341876,52.539744,33.400088749,19.9254714184,4.83426,8.64035733057
 01/06  01:00:00,128.368253096,10.8152176601,0.0,0.0,43.513341876,52.539744,34.3491437536,29.4948837536,4.83426,0.02
 01/06  02:00:00,133.446462254,15.833915006,0.0,0.0,43.513341876,52.539744,66.5919080256,53.1343884816,4.83426,8.623259544
 01/06  03:00:00,135.265650364,17.673776017,0.0,0.0,43.513341876,52.539744,66.9282921693,62.0740321693,4.83426,0.02
 01/06  04:00:00,154.395421383,36.7287554843,0.0,0.0,43.513341876,52.539744,103.112110639,98.2578506393,4.83426,0.02
 01/06  05:00:00,155.575755818,35.7881695822,0.0,0.0,43.513341876,52.539744,127.995819666,114.540097313,4.83426,8.62146235284
 01/06  06:00:00,156.728715783,37.2230162785,0.0,0.0,43.513341876,52.539744,146.889680998,142.035420998,4.83426,0.02
 01/06  07:00:00,198.056436653,72.4219988418,0.0,0.0,43.513341876,53.238744,3400.44959585,3395.59533585,4.83426,0.02
 01/06  08:00:00,371.025090007,72.4219988418,0.0,0.0,220.879908,53.238744,2928.21605047,2888.07515408,4.83426,35.3066363909
 01/06  09:00:00,446.780600664,72.4219988418,0.0,0.0,220.879908,145.652643033,2626.11313063,2554.23750239,36.25695,35.6186782419
 01/06  10:00:00,446.677807059,72.4219988418,0.0,0.0,220.879908,145.652643033,2573.75042771,2483.35633496,36.25695,54.1371427453
 01/06  11:00:00,452.611762339,72.4219988418,0.0,0.0,220.879908,151.653867033,2512.54207163,2409.97819837,48.3426,54.2212732574
 01/06  12:00:00,453.548427913,72.4219988418,0.0,0.0,220.879908,151.653867033,2392.58457666,2289.75682142,48.3426,54.4851552413
 01/06  13:00:00,452.513814697,72.4219988418,0.0,0.0,220.879908,151.653867033,2391.58910671,2279.43136292,48.3426,63.8151437972
 01/06  14:00:00,446.553810004,72.4219988418,0.0,0.0,220.879908,145.652643033,2447.5360009,2359.4089694,24.1713,63.9557314964
 01/06  15:00:00,446.572923185,72.4219988418,0.0,0.0,220.879908,145.652643033,2539.20597154,2460.86493021,24.1713,54.1697413321
 01/06  16:00:00,438.740538137,72.4219988418,0.0,0.0,220.879908,137.835547516,2563.20096225,2504.08084202,4.83426,54.2858602231
 01/06  17:00:00,442.86967997,72.4219988418,0.0,0.0,220.879908,133.019064,2610.18732669,2560.53471792,4.83426,44.8183487666
 01/06  18:00:00,372.281331083,72.4219988418,0.0,0.0,220.879908,53.238744,2858.72276345,2809.07700211,4.83426,44.8115013389
 01/06  19:00:00,372.37619141,72.4219988418,0.0,0.0,220.879908,53.238744,2964.12582018,2914.27612264,4.83426,45.0154375401
 01/06  20:00:00,372.425851278,72.4219988418,0.0,0.0,220.879908,53.238744,3033.78169185,3011.54582267,4.83426,17.4016091794
 01/06  21:00:00,372.519475331,72.4219988418,0.0,0.0,220.879908,53.238744,3130.19722777,3116.66612013,4.83426,8.69684763881
 01/06  22:00:00,121.002121828,3.64114534468,0.0,0.0,43.513341876,52.539744,54.5864773786,32.3763825766,4.83426,17.3758348021
 01/06  23:00:00,135.025494797,17.399537283,0.0,0.0,43.513341876,52.539744,96.0963577915,82.6094013628,4.83426,8.65269642872
 01/06  24:00:00,154.49598707,35.581304597,0.0,0.0,43.513341876,52.539744,152.521874855,147.667614855,4.83426,0.02
 01/07  01:00:00,165.956706956,48.0366120899,0.0,0.0,43.513341876,52.539744,204.551065106,199.696805106,4.83426,0.02
 01/07  02:00:00,159.510379945,41.4991832949,0.0,0.0,43.513341876,52.539744,252.62340971,239.174626355,4.83426,8.61452335559
 01/07  03:00:00,170.565227943,52.4717084053,0.0,0.0,43.513341876,52.539744,289.950708074,285.096448074,4.83426,0.02
 01/07  04:00:00,160.764058118,42.6079573737,0.0,0.0,43.513341876,52.539744,304.557129036,299.702869036,4.83426,0.02
 01/07  05:00:00,171.161859658,52.4717084053,0.0,0.0,43.513341876,52.539744,353.973129277,349.118869277,4.83426,0.02
 01/07  06:00:00,161.281311813,42.6079573737,0.0,0.0,43.513341876,52.539744,344.873707492,340.019447492,4.83426,0.02
 01/07  07:00:00,171.288672535,52.4717084053,0.0,0.0,43.513341876,52.539744,403.100570415,389.651786289,4.83426,8.61452412544
 01/07  08:00:00,156.961777069,41.4991832949,0.0,0.0,43.513341876,52.539744,290.277247875,285.422987875,4.83426,0.02
 01/07  09:00:00,149.692708044,49.1453861688,0.0,0.0,43.513341876,52.539744,316.516481456,311.662221456,4.83426,0.02
 01/07  10:00:00,140.895505277,40.390409216,0.0,0.0,43.513341876,52.539744,289.788974063,284.934714063,4.83426,0.02
 01/07  11:00:00,144.030535775,43.6015157745,0.0,0.0,43.513341876,52.539744,300.000818253,268.943148939,4.83426,26.2234093142
 01/07  12:00:00,142.782191982,41.4991832949,0.0,0.0,43.513341876,52.539744,252.048468243,238.545704279,4.83426,8.66850396414
 01/07  13:00:00,143.860018218,43.6015157745,0.0,0.0,43.513341876,52.539744,251.371844022,237.868834758,4.83426,8.66874926328
 01/07  14:00:00,132.87768756,32.628990664,0.0,0.0,43.513341876,52.539744,211.051319471,206.197059471,4.83426,0.02
 01/07  15:00:00,139.400774484,39.1664194591,0.0,0.0,43.513341876,52.539744,210.483748669,196.989529423,4.83426,8.65995924615
 01/07  16:00:00,132.410865563,32.2549823605,0.0,0.0,43.513341876,52.539744,189.537196243,176.042981378,4.83426,8.65995486473
 01/07  17:00:00,138.216111404,29.30770524,0.0,0.0,43.513341876,52.539744,184.036060913,179.181800913,4.83426,0.02
 01/07  18:00:00,145.879025545,28.0603910262,0.0,0.0,43.513341876,52.539744,169.140809947,155.691979396,4.83426,8.61457055093
 01/07  19:00:00,155.626095865,37.8038895673,0.0,0.0,43.513341876,52.539744,170.047040279,165.192780279,4.83426,0.02
 01/07  20:00:00,137.638329452,19.4439542084,0.0,0.0,43.513341876,52.539744,141.715760972,136.861500972,4.83426,0.02
 01/07  21:00:00,135.995595826,17.8327053161,0.0,0.0,43.513341876,52.539744,143.882357429,139.028097429,4.83426,0.02
 01/07  22:00:00,148.249484616,30.2779391839,0.0,0.0,43.513341876,52.539744,184.203963462,143.913343045,4.83426,35.4563604163
 01/07  23:00:00,153.975771835,36.3211071848,0.0,0.0,43.513341876,52.539744,162.647729992,157.793469992,4.83426,0.02
 01/07  24:00:00,151.970142058,33.3637564393,0.0,0.0,43.513341876,52.539744,143.485165245,138.630905245,4.83426,0.02
 01/08  01:00:00,147.296750225,29.6684627117,0.0,0.0,43.513341876,52.539744,162.990612658,149.541802638,4.83426,8.61455001993
 01/08  02:00:00,141.344464733,23.7455472014,0.0,0.0,43.513341876,52.539744,140.160365427,135.306105427,4.83426,0.02
 01/08  03:00:00,145.906669531,28.3021602198,0.0,0.0,43.513341876,52.539744,146.14620022,141.29194022,4.83426,0.02
 01/08  04:00:00,151.861185994,34.2836400663,0.0,0.0,43.513341876,52.539744,134.918950228,130.064690228,4.83426,0.02
 01/08  05:00:00,140.951327709,22.9434076772,0.0,0.0,43.513341876,52.539744,146.703173415,133.254350989,4.83426,8.6145624262
 01/08  06:00:00,144.405805307,26.4535835531,0.0,0.0,43.513341876,52.539744,114.257311801,109.403051801,4.83426,0.02
 01/08  07:00:00,136.262422905,18.2640337805,0.0,0.0,43.513341876,52.539744,118.451469606,113.597209606,4.83426,0.02
 01/08  08:00:00,124.213274674,9.38797387981,0.0,0.0,43.513341876,52.539744,84.2135649547,79.3593049547,4.83426,0.02
 01/08  09:00:00,104.54841649,4.66726302016,0.0,0.0,43.513341876,52.539744,78.0174235683,64.5599364996,4.83426,8.62322706865
 01/08  10:00:00,104.268821106,4.36440106557,0.0,0.0,43.513341876,52.539744,44.4750672241,39.6208072241,4.83426,0.02
 01/08  11:00:00,104.575448571,4.66726302016,0.0,0.0,43.513341876,52.539744,52.8907199329,30.5674109721,4.83426,17.4890489609
 01/08  12:00:00,105.158712843,4.36440106557,0.0,0.0,43.513341876,52.539744,35.2945492408,21.7915898211,4.83426,8.66869941971
 01/08  13:00:00,104.019867831,4.16550390428,0.0,0.0,43.513341876,52.539744,27.169919575,13.6666993237,4.83426,8.66896025137
 01/08  14:00:00,103.322967448,3.40099868448,0.0,0.0,43.513341876,52.539744,21.0729409397,7.56985330385,4.83426,8.66882763589
 01/08  15:00:00,99.9314232549,0.0,0.0,0.0,43.513341876,52.539744,13.4936118093,0.0,4.83426,8.6593518093
 01/08  16:00:00,100.934247677,1.05098441573,0.0,0.0,43.513341876,52.539744,14.3396622616,0.845517238722,4.83426,8.65988502285
 01/08  17:00:00,106.661025238,1.05098441573,0.0,0.0,43.513341876,52.539744,5.92067998187,1.06641998187,4.83426,0.02
 01/08  18:00:00,119.168942067,1.65037841239,0.0,0.0,43.513341876,52.539744,7.92781052697,3.07355052697,4.83426,0.02
 01/08  19:00:00,121.165411477,3.66374478841,0.0,0.0,43.513341876,52.539744,14.149185105,9.294925105,4.83426,0.02
 01/08  20:00:00,122.299238906,4.36440106557,0.0,0.0,43.513341876,52.539744,27.8505506434,14.4016996823,4.83426,8.61459096108
 01/08  21:00:00,122.58262567,4.66726302016,0.0,0.0,43.513341876,52.539744,26.1356119064,21.2813519064,4.83426,0.02
 01/08  22:00:00,122.100627904,4.36440106557,0.0,0.0,43.513341876,52.539744,73.6302079956,33.3359003256,4.83426,35.46004767
 01/08  23:00:00,122.082232933,4.66726302016,0.0,0.0,43.513341876,52.539744,50.4798780203,45.6256180203,4.83426,0.02
 01/08  24:00:00,133.230012469,14.8086496408,0.0,0.0,43.513341876,52.539744,65.1553821319,60.3011221319,4.83426,0.02
 01/09  01:00:00,132.799171034,15.3433688022,0.0,0.0,43.513341876,52.539744,82.3546729163,77.5004129163,4.83426,0.02
 01/09  02:00:00,128.930830964,11.4723892803,0.0,0.0,43.513341876,52.539744,92.7248340662,79.2687551444,4.83426,8.62181892181
 01/09  03:00:00,144.543665265,27.0655884501,0.0,0.0,43.513341876,52.539744,101.968374464,97.1141144644,4.83426,0.02
 01/09  04:00:00,140.365595678,22.8876761197,0.0,0.0,43.513341876,52.539744,98.2496788755,93.3954188755,4.83426,0.02
 01/09  05:00:00,149.49555596,31.5617775266,0.0,0.0,43.513341876,52.539744,128.280687986,114.824484713,4.83426,8.62194327296
 01/09  06:00:00,136.16591429,18.2707746605,0.0,0.0,43.513341876,52.539744,109.540830185,104.686570185,4.83426,0.02
 01/09  07:00:00,197.042664503,72.4219988418,0.0,0.0,43.513341876,53.238744,2795.3911584,2790.5368984,4.83426,0.02
 01/09  08:00:00,370.255492401,72.4219988418,0.0,0.0,220.879908,53.238744,2109.01724575,2068.86932796,4.83426,35.3136577908
 01/09  09:00:00,446.498856723,72.4219988418,0.0,0.0,220.879908,145.652643033,1859.6171039,1787.73652259,36.25695,35.6236313056
 01/09  10:00:00,446.469833253,72.4219988418,0.0,0.0,220.879908,145.652643033,1835.37264258,1744.95667249,36.25695,54.1590200852
 01/09  11:00:00,452.412103831,72.4219988418,0.0,0.0,220.879908,151.653867033,1791.11614158,1688.52837834,48.3426,54.245163247
 01/09  12:00:00,453.452690062,72.4219988418,0.0,0.0,220.879908,151.653867033,1875.79593813,1772.93947437,48.3426,54.5138637668
 01/09  13:00:00,452.43259162,72.4219988418,0.0,0.0,220.879908,151.653867033,2046.94248004,1934.76021957,48.3426,63.8396604726
 01/09  14:00:00,446.465777689,72.4219988418,0.0,0.0,220.879908,145.652643033,2141.67973263,2053.53200702,24.1713,63.9764256025
 01/09  15:00:00,446.422074851,72.4219988418,0.0,0.0,220.879908,145.652643033,2135.94677987,2057.57499434,24.1713,54.2004855373
 01/09  16:00:00,438.531052575,72.4219988418,0.0,0.0,220.879908,137.835547516,2076.31258881,2017.16007744,4.83426,54.3182513705
 01/09  17:00:00,439.634178753,72.4219988418,0.0,0.0,220.879908,133.019064,2128.2168674,2078.5572611,4.83426,44.8253462922
 01/09  18:00:00,371.970413133,72.4219988418,0.0,0.0,220.879908,53.238744,2338.18292949,2288.52657749,4.83426,44.8220919942
 01/09  19:00:00,372.044547498,72.4219988418,0.0,0.0,220.879908,53.238744,2440.27244292,2381.3918051,4.83426,54.0463778208
 01/09  20:00:00,372.518269149,72.4219988418,0.0,0.0,220.879908,53.238744,2516.7598844,2503.21367789,4.83426,8.71194651387
 01/09  21:00:00,372.560948026,72.4219988418,0.0,0.0,220.879908,53.238744,2649.51252215,2627.30108506,4.83426,17.3771770948
 01/09  22:00:00,121.181712605,3.57107971697,0.0,0.0,43.513341876,52.539744,31.7401922208,18.2072069881,4.83426,8.69872523266
 01/09  23:00:00,124.595470819,7.10550235114,0.0,0.0,43.513341876,52.539744,50.1385084,36.6499720081,4.83426,8.6542763919
 01/09  24:00:00,136.373444072,17.6258403308,0.0,0.0,43.513341876,52.539744,96.6348485179,83.1595784272,4.83426,8.64101009072
 01/10  01:00:00,152.266438297,34.5591430128,0.0,0.0,43.513341876,52.539744,123.351557535,118.497297535,4.83426,0.02
 01/10  02:00:00,159.737627376,41.9118684069,0.0,0.0,43.513341876,52.539744,175.406795777,170.552535777,4.83426,0.02
 01/10  03:00:00,158.298988037,40.4770217107,0.0,0.0,43.513341876,52.539744,203.24829879,189.792226321,4.83426,8.62181246896
 01/10  04:00:00,165.871466749,47.9499995953,0.0,0.0,43.513341876,52.539744,231.176039322,226.321779322,4.83426,0.02
 01/10  05:00:00,162.725924981,42.6945698684,0.0,0.0,43.513341876,52.539744,239.916301054,235.062041054,4.83426,0.02
 01/10  06:00:00,171.048639534,51.2763218318,0.0,0.0,43.513341876,52.539744,273.783535609,260.325830428,4.83426,8.62344518042
 01/10  07:00:00,198.225372263,72.4219988418,0.0,0.0,43.513341876,53.238744,3752.98286902,3748.12860902,4.83426,0.02
 01/10  08:00:00,371.956166388,72.4219988418,0.0,0.0,220.879908,53.238744,3319.22292332,3287.89555459,4.83426,26.4931087336
 01/10  09:00:00,447.377037222,72.4219988418,0.0,0.0,220.879908,145.652643033,2977.69108551,2896.90358247,36.25695,44.5305530431
 01/10  10:00:00,446.924013842,72.4219988418,0.0,0.0,220.879908,145.652643033,2923.84079803,2833.43256645,36.25695,54.1512815776
 01/10  11:00:00,452.717585281,72.4219988418,0.0,0.0,220.879908,151.653867033,2867.32217488,2764.74257782,48.3426,54.2369970598
 01/10  12:00:00,453.607456327,72.4219988418,0.0,0.0,220.879908,151.653867033,2693.43302288,2590.58611215,48.3426,54.5043107273
 01/10  13:00:00,452.475013506,72.4219988418,0.0,0.0,220.879908,151.653867033,2575.8060223,2463.61262012,48.3426,63.8508021753
 01/10  14:00:00,446.461515275,72.4219988418,0.0,0.0,220.879908,145.652643033,2505.70053026,2417.54085044,24.1713,63.9883798179
 01/10  15:00:00,446.41568392,72.4219988418,0.0,0.0,220.879908,145.652643033,2461.87707484,2383.51196395,24.1713,54.1938108864
 01/10  16:00:00,438.54444575,72.4219988418,0.0,0.0,220.879908,137.835547516,2390.50804051,2331.36127894,4.83426,54.3125015633
 01/10  17:00:00,439.637150253,72.4219988418,0.0,0.0,220.879908,133.019064,2370.92188508,2321.25610968,4.83426,44.8315154058
 01/10  18:00:00,371.96800408,72.4219988418,0.0,0.0,220.879908,53.238744,2546.9799614,2497.3179549,4.83426,44.8277464993
 01/10  19:00:00,372.034462704,72.4219988418,0.0,0.0,220.879908,53.238744,2611.64368986,2552.76679595,4.83426,54.042633902
 01/10  20:00:00,372.061257223,72.4219988418,0.0,0.0,220.879908,53.238744,2620.64614142,2607.09937978,4.83426,8.71250164244
 01/10  21:00:00,372.100013692,72.4219988418,0.0,0.0,220.879908,53.238744,2664.91222899,2642.70265343,4.83426,17.3753155602
 01/10  22:00:00,120.889076138,3.57107971697,0.0,0.0,43.513341876,52.539744,33.1203563019,19.5871323044,4.83426,8.69896399743
 01/10  23:00:00,124.602983702,7.10550235114,0.0,0.0,43.513341876,52.539744,49.1035392026,35.6150972632,4.83426,8.65418193935
 01/10  24:00:00,136.134889939,17.3787099338,0.0,0.0,43.513341876,52.539744,82.9850309949,78.1307709949,4.83426,0.02
 01/11  01:00:00,155.341296415,37.6449602682,0.0,0.0,43.513341876,52.539744,119.84400612,106.386268917,4.83426,8.62347720366
 01/11  02:00:00,155.020456919,37.2230162785,0.0,0.0,43.513341876,52.539744,154.429069701,149.574809701,4.83426,0.02
 01/11  03:00:00,157.404516873,39.6220034448,0.0,0.0,43.513341876,52.539744,171.511047293,166.656787293,4.83426,0.02
 01/11  04:00:00,164.475402001,46.5874697034,0.0,0.0,43.513341876,52.539744,219.915325584,206.457593613,4.83426,8.62347197164
 01/11  05:00:00,162.3541886,44.0570997602,0.0,0.0,43.513341876,52.539744,221.559525338,216.705265338,4.83426,0.02
 01/11  06:00:00,167.153435552,48.8050178611,0.0,0.0,43.513341876,52.539744,248.159624085,234.701920585,4.83426,8.62344350037
 01/11  07:00:00,197.522804427,72.4219988418,0.0,0.0,43.513341876,53.238744,3666.91274325,3662.05848325,4.83426,0.02
 01/11  08:00:00,371.824725195,72.4219988418,0.0,0.0,220.879908,53.238744,3243.92129045,3212.59538416,4.83426,26.4916462855
 01/11  09:00:00,447.224083603,72.4219988418,0.0,0.0,220.879908,145.652643033,2920.06274282,2839.27550806,36.25695,44.5302847572
 01/11  10:00:00,446.955978511,72.4219988418,0.0,0.0,220.879908,145.652643033,2838.7091314,2757.29646967,36.25695,45.155711726
 01/11  11:00:00,452.825309285,72.4219988418,0.0,0.0,220.879908,151.653867033,2748.9272788,2646.30827396,48.3426,54.276404843
 01/11  12:00:00,453.771923683,72.4219988418,0.0,0.0,220.879908,151.653867033,2621.64251789,2509.6926689,48.3426,63.6072489965
 01/11  13:00:00,452.655497171,72.4219988418,0.0,0.0,220.879908,151.653867033,2525.92833304,2413.72690457,48.3426,63.858828474
 01/11  14:00:00,446.647398077,72.4219988418,0.0,0.0,220.879908,145.652643033,2479.9304448,2391.76476129,24.1713,63.9943835138
 01/11  15:00:00,446.598489616,72.4219988418,0.0,0.0,220.879908,145.652643033,2413.55382553,2335.18954634,24.1713,54.1929791892
 01/11  16:00:00,438.702952403,72.4219988418,0.0,0.0,220.879908,137.835547516,2279.70565174,2220.55664089,4.83426,54.3147508477
 01/11  17:00:00,439.766453187,72.4219988418,0.0,0.0,220.879908,133.019064,2207.22560282,2157.55215674,4.83426,44.839186079
 01/11  18:00:00,372.089989554,72.4219988418,0.0,0.0,220.879908,53.238744,2364.33814298,2314.67197251,4.83426,44.8319104642
 01/11  19:00:00,372.127491776,72.4219988418,0.0,0.0,220.879908,53.238744,2428.83510433,2369.95677758,4.83426,54.0440667476
 01/11  20:00:00,372.552825759,72.4219988418,0.0,0.0,220.879908,53.238744,2447.69687563,2434.15056715,4.83426,8.71204847286
 01/11  21:00:00,372.537847715,72.4219988418,0.0,0.0,220.879908,53.238744,2500.07008938,2477.85882214,4.83426,17.3770072359
 01/11  22:00:00,121.072819708,3.44044169833,0.0,0.0,43.513341876,52.539744,32.7971611943,19.2636798638,4.83426,8.69922133051
 01/11  23:00:00,123.982583299,6.48721646631,0.0,0.0,43.513341876,52.539744,44.725332337,31.2373563283,4.83426,8.65371600877
 01/11  24:00:00,134.568012972,15.833915006,0.0,0.0,43.513341876,52.539744,73.2225560816,68.3682960816,4.83426,0.02
 01/12  01:00:00,136.81552901,19.1565583995,0.0,0.0,43.513341876,52.539744,99.027959821,85.5719426867,4.83426,8.62175713426
 01/12  02:00:00,153.247010172,35.4997289149,0.0,0.0,43.513341876,52.539744,132.202940341,127.348680341,4.83426,0.02
 01/12  03:00:00,152.411866779,34.6793955034,0.0,0.0,43.513341876,52.539744,148.239408309,143.385148309,4.83426,0.02
 01/12  04:00:00,161.949329645,44.1294165646,0.0,0.0,43.513341876,52.539744,189.811582668,176.353843527,4.83426,8.62347914081
 01/12  05:00:00,157.097317862,38.8739868377,0.0,0.0,43.513341876,52.539744,185.680998918,180.826738918,4.83426,0.02
 01/12  06:00:00,165.121124035,46.8412255164,0.0,0.0,43.513341876,52.539744,215.702929503,210.848669503,4.83426,0.02
 01/12  07:00:00,197.467232712,72.4219988418,0.0,0.0,43.513341876,53.238744,3553.91144736,3540.45430374,4.83426,8.6228836205
 01/12  08:00:00,371.721802821,72.4219988418,0.0,0.0,220.879908,53.238744,3144.96367852,3113.63384596,4.83426,26.4955725593
 01/12  09:00:00,447.179174583,72.4219988418,0.0,0.0,220.879908,145.652643033,2867.96813036,2796.07850415,36.25695,35.6326762096
 01/12  10:00:00,446.975553375,72.4219988418,0.0,0.0,220.879908,145.652643033,2845.50007661,2755.04719613,36.25695,54.1959304852
 01/12  11:00:00,452.881454339,72.4219988418,0.0,0.0,220.879908,151.653867033,2796.51486055,2693.89326328,48.3426,54.2789972669
 01/12  12:00:00,453.865349936,72.4219988418,0.0,0.0,220.879908,151.653867033,2763.68237628,2651.721399,48.3426,63.6183772811
 01/12  13:00:00,452.784794403,72.4219988418,0.0,0.0,220.879908,151.653867033,2769.03386932,2656.82734483,48.3426,63.8639244927
 01/12  14:00:00,446.787596899,72.4219988418,0.0,0.0,220.879908,145.652643033,2770.54244677,2682.36676384,24.1713,64.0043829327
 01/12  15:00:00,446.746333874,72.4219988418,0.0,0.0,220.879908,145.652643033,2740.32465514,2661.95599251,24.1713,54.1973626296
 01/12  16:00:00,438.849944653,72.4219988418,0.0,0.0,220.879908,137.835547516,2668.75619455,2609.60212841,4.83426,54.3198061428
 01/12  17:00:00,439.980467751,72.4219988418,0.0,0.0,220.879908,133.019064,2639.18445158,2589.50709107,4.83426,44.8431005114
 01/12  18:00:00,372.354059119,72.4219988418,0.0,0.0,220.879908,53.238744,2797.0886733,2747.42107315,4.83426,44.8333401444
 01/12  19:00:00,372.41044588,72.4219988418,0.0,0.0,220.879908,53.238744,2863.11175732,2804.22758018,4.83426,54.0499171436
 01/12  20:00:00,372.872069997,72.4219988418,0.0,0.0,220.879908,53.238744,2893.6465097,2880.09977672,4.83426,8.71247297783
 01/12  21:00:00,372.904064718,72.4219988418,0.0,0.0,220.879908,53.238744,2977.49635175,2955.28426864,4.83426,17.377823119
 01/12  22:00:00,121.10081401,3.42341531363,0.0,0.0,43.513341876,52.539744,47.7040285564,34.170451916,4.83426,8.69931664045
 01/12  23:00:00,135.036485898,17.399537283,0.0,0.0,43.513341876,52.539744,98.3452058682,84.8562971635,4.83426,8.6546487047
 01/12  24:00:00,151.787463146,32.8694956452,0.0,0.0,43.513341876,52.539744,152.324565283,147.470305283,4.83426,0.02
 01/13  01:00:00,165.961323859,48.0366120899,0.0,0.0,43.513341876,52.539744,213.757625749,200.299845995,4.83426,8.62351975466
 01/13  02:00:00,159.496908286,41.4991832949,0.0,0.0,43.513341876,52.539744,238.35780029,233.50354029,4.83426,0.02
 01/13  03:00:00,170.55743752,52.4717084053,0.0,0.0,43.513341876,52.539744,289.15921967,284.30495967,4.83426,0.02
 01/13  04:00:00,160.776919998,42.6079573737,0.0,0.0,43.513341876,52.539744,321.879702712,308.421906815,4.83426,8.62353589706
 01/13  05:00:00,172.873658872,52.4717084053,0.0,0.0,43.513341876,52.539744,360.048017301,355.193757301,4.83426,0.02
 01/13  06:00:00,162.709654426,42.6079573737,0.0,0.0,43.513341876,52.539744,360.965282302,356.111022302,4.83426,0.02
 01/13  07:00:00,198.774875057,72.4219988418,0.0,0.0,43.513341876,53.238744,4398.07723872,4384.61942946,4.83426,8.62354926298
 01/13  08:00:00,372.406181631,72.4219988418,0.0,0.0,220.879908,53.238744,4030.92053275,3999.59242057,4.83426,26.4938521728
 01/13  09:00:00,448.827957958,72.4219988418,0.0,0.0,220.879908,145.652643033,3678.39325317,3597.59897217,36.25695,44.537330996
 01/13  10:00:00,447.645247931,72.4219988418,0.0,0.0,220.879908,145.652643033,3378.47996513,3297.05904218,36.25695,45.1639729545
 01/13  11:00:00,453.250263778,72.4219988418,0.0,0.0,220.879908,151.653867033,3221.80837793,3119.17785011,48.3426,54.2879278213
 01/13  12:00:00,454.043611448,72.4219988418,0.0,0.0,220.879908,151.653867033,3005.62511828,2893.66315636,48.3426,63.6193619201
 01/13  13:00:00,452.838120524,72.4219988418,0.0,0.0,220.879908,151.653867033,2825.93607589,2713.72573944,48.3426,63.8677364464
 01/13  14:00:00,446.789489852,72.4219988418,0.0,0.0,220.879908,145.652643033,2731.00015583,2642.81700304,24.1713,64.0118527931
 01/13  15:00:00,446.721360569,72.4219988418,0.0,0.0,220.879908,145.652643033,2662.98250075,2584.60300765,24.1713,54.2081930969
 01/13  16:00:00,438.758284503,72.4219988418,0.0,0.0,220.879908,137.835547516,2514.29022184,2455.12695164,4.83426,54.3290101971
 01/13  17:00:00,439.893872487,72.4219988418,0.0,0.0,220.879908,133.019064,2468.20065033,2418.52207769,4.83426,44.8443126364
 01/13  18:00:00,372.281741999,72.4219988418,0.0,0.0,220.879908,53.238744,2695.02995615,2645.35979502,4.83426,44.8359011319
 01/13  19:00:00,372.3769644,72.4219988418,0.0,0.0,220.879908,53.238744,2838.78648702,2779.89081031,4.83426,54.0614167121
 01/13  20:00:00,372.474010347,72.4219988418,0.0,0.0,220.879908,53.238744,2965.7102905,2952.16395012,4.83426,8.71208038376
 01/13  21:00:00,372.541203324,72.4219988418,0.0,0.0,220.879908,53.238744,3058.24136644,3036.02969964,4.83426,17.3774068048
 01/13  22:00:00,120.795211789,3.42341531363,0.0,0.0,43.513341876,52.539744,48.9507650528,35.41873996,4.83426,8.6977650928
 01/13  23:00:00,136.050196803,18.3880588712,0.0,0.0,43.513341876,52.539744,106.216210437,92.7272045966,4.83426,8.65474584027
 01/13  24:00:00,152.901350265,33.978269724,0.0,0.0,43.513341876,52.539744,162.657742109,149.182181491,4.83426,8.64130061848
 01/14  01:00:00,167.065941307,49.1453861688,0.0,0.0,43.513341876,52.539744,203.06123389,198.20697389,4.83426,0.02
 01/14  02:00:00,159.505733677,41.4991832949,0.0,0.0,43.513341876,52.539744,244.934589782,240.080329782,4.83426,0.02
 01/14  03:00:00,170.538563911,52.4717084053,0.0,0.0,43.513341876,52.539744,276.751095996,271.896835996,4.83426,0.02
 01/14  04:00:00,160.707465854,42.6079573737,0.0,0.0,43.513341876,52.539744,290.280942765,285.426682765,4.83426,0.02
 01/14  05:00:00,171.019863009,52.4717084053,0.0,0.0,43.513341876,52.539744,306.341329238,292.892685202,4.83426,8.61438403638
 01/14  06:00:00,161.113338511,42.6079573737,0.0,0.0,43.513341876,52.539744,293.621388823,288.767128823,4.83426,0.02
 01/14  07:00:00,171.00975176,52.4717084053,0.0,0.0,43.513341876,52.539744,295.469300226,290.615040226,4.83426,0.02
 01/14  08:00:00,145.969447741,33.7377647429,0.0,0.0,43.513341876,52.539744,216.330689076,211.476429076,4.83426,0.02
 01/14  09:00:00,138.307582193,38.0576453803,0.0,0.0,43.513341876,52.539744,224.088187633,210.639227905,4.83426,8.61469972774
 01/14  10:00:00,137.295411416,37.0640869794,0.0,0.0,43.513341876,52.539744,200.262163835,195.407903835,4.83426,0.02
 01/14  11:00:00,138.257249597,38.0576453803,0.0,0.0,43.513341876,52.539744,214.167355301,191.841746603,4.83426,17.4913486981
 01/14  12:00:00,132.738969265,31.6404690758,0.0,0.0,43.513341876,52.539744,188.902221143,175.398345381,4.83426,8.66961576254
 01/14  13:00:00,137.157566908,37.069123792,0.0,0.0,43.513341876,52.539744,190.035474714,176.531650804,4.83426,8.66956390998
 01/14  14:00:00,121.511739526,21.4077465531,0.0,0.0,43.513341876,52.539744,166.61773474,153.124347733,4.83426,8.65912700723
 01/14  15:00:00,133.997392845,33.863054046,0.0,0.0,43.513341876,52.539744,177.02937445,163.534444991,4.83426,8.66066945955
 01/14  16:00:00,127.122527609,27.0718694379,0.0,0.0,43.513341876,52.539744,152.310444508,138.815514921,4.83426,8.66066958721
 01/14  17:00:00,133.151840235,27.3306620634,0.0,0.0,43.513341876,52.539744,149.47821689,144.62395689,4.83426,0.02
 01/14  18:00:00,149.915283504,32.1347298699,0.0,0.0,43.513341876,52.539744,154.339898656,149.485638656,4.83426,0.02
 01/14  19:00:00,154.015861925,36.2008546943,0.0,0.0,43.513341876,52.539744,176.201723641,171.347463641,4.83426,0.02
 01/14  20:00:00,140.621511264,22.3962681414,0.0,0.0,43.513341876,52.539744,175.534891857,162.08592029,4.83426,8.6147115663
 01/14  21:00:00,149.137708194,30.8974892812,0.0,0.0,43.513341876,52.539744,190.624573682,185.770313682,4.83426,0.02
 01/14  22:00:00,159.351858242,41.2586783137,0.0,0.0,43.513341876,52.539744,252.284793343,211.974172509,4.83426,35.4763608346
 01/14  23:00:00,163.382482549,45.5653081192,0.0,0.0,43.513341876,52.539744,242.815324866,237.961064866,4.83426,0.02
 01/14  24:00:00,157.201370155,38.4266168713,0.0,0.0,43.513341876,52.539744,225.374296037,220.520036037,4.83426,0.02
 01/15  01:00:00,164.512273194,46.6740821981,0.0,0.0,43.513341876,52.539744,248.951797766,244.097537766,4.83426,0.02
 01/15  02:00:00,157.336471081,39.5353909501,0.0,0.0,43.513341876,52.539744,230.08121625,225.22695625,4.83426,0.02
 01/15  03:00:00,165.641330523,47.7828562769,0.0,0.0,43.513341876,52.539744,263.130019659,249.681025973,4.83426,8.6147336858
 01/15  04:00:00,159.598068444,41.7529391079,0.0,0.0,43.513341876,52.539744,247.221774862,242.367514862,4.83426,0.02
 01/15  05:00:00,167.236363001,48.8916303558,0.0,0.0,43.513341876,52.539744,276.22580913,271.37154913,4.83426,0.02
 01/15  06:00:00,162.267051961,43.9704872656,0.0,0.0,43.513341876,52.539744,266.741153206,261.886893206,4.83426,0.02
 01/15  07:00:00,171.773565337,53.3690883787,0.0,0.0,43.513341876,52.539744,333.767152356,320.318175944,4.83426,8.61471641144
 01/15  08:00:00,147.266347446,35.1002946347,0.0,0.0,43.513341876,52.539744,235.738292339,230.884032339,4.83426,0.02
 01/15  09:00:00,141.383512265,41.1302118038,0.0,0.0,43.513341876,52.539744,256.866004734,252.011744734,4.83426,0.02
 01/15  10:00:00,141.984149948,41.7529391079,0.0,0.0,43.513341876,52.539744,233.362112732,228.507852732,4.83426,0.02
 01/15  11:00:00,134.64499009,34.4775673307,0.0,0.0,43.513341876,52.539744,230.01090178,198.947579569,4.83426,26.2290622111
 01/15  12:00:00,127.690480358,26.7168175978,0.0,0.0,43.513341876,52.539744,152.637142055,139.133184045,4.83426,8.66969800989
 01/15  13:00:00,130.200753826,30.2698186275,0.0,0.0,43.513341876,52.539744,134.742861442,121.240223739,4.83426,8.66837770331
 01/15  14:00:00,117.573566531,17.5890965539,0.0,0.0,43.513341876,52.539744,133.858683071,120.354576589,4.83426,8.66984648183
 01/15  15:00:00,132.888387808,32.9280800185,0.0,0.0,43.513341876,52.539744,108.561946724,103.166943909,4.83426,0.560742815209
 01/15  16:00:00,115.152517325,15.2418176739,0.0,0.0,43.513341876,52.539744,108.393442464,95.4395008162,4.83426,8.11968164803
 01/15  17:00:00,138.647870256,32.926146987,0.0,0.0,43.513341876,52.539744,138.248491504,124.800851859,4.83426,8.61337964503
 01/15  18:00:00,154.291580462,36.5698261853,0.0,0.0,43.513341876,52.539744,159.642279389,154.788019389,4.83426,0.02
 01/15  19:00:00,150.562846951,32.7542799671,0.0,0.0,43.513341876,52.539744,206.104359458,201.250099458,4.83426,0.02
 01/15  20:00:00,155.269754025,36.9990434762,0.0,0.0,43.513341876,52.539744,242.405474095,237.551214095,4.83426,0.02
 01/15  21:00:00,161.120107789,42.7875859268,0.0,0.0,43.513341876,52.539744,271.994351317,267.140091317,4.83426,0.02
 01/15  22:00:00,163.43243617,45.1627114701,0.0,0.0,43.513341876,52.539744,388.837983509,348.527373561,4.83426,35.476349948
 01/15  23:00:00,176.206885618,58.0861816454,0.0,0.0,43.513341876,52.539744,436.188122107,422.739141014,4.83426,8.6147210927
 01/15  24:00:00,166.981685057,47.9417069518,0.0,0.0,43.513341876,52.539744,371.251454725,366.397194725,4.83426,0.02
 01/16  01:00:00,174.553858457,56.4018396734,0.0,0.0,43.513341876,52.539744,396.945336087,392.091076087,4.83426,0.02
 01/16  02:00:00,164.607035033,46.5380886418,0.0,0.0,43.513341876,52.539744,352.264440386,347.410180386,4.83426,0.02
 01/16  03:00:00,175.409978724,57.2440106594,0.0,0.0,43.513341876,52.539744,403.011750933,398.157490933,4.83426,0.02
 01/16  04:00:00,166.042184874,47.9417069518,0.0,0.0,43.513341876,52.539744,384.491296376,371.042269511,4.83426,8.61476686478
 01/16  05:00:00,176.118850264,57.5247343214,0.0,0.0,43.513341876,52.539744,401.209202877,396.354942877,4.83426,0.02
 01/16  06:00:00,164.436230615,45.9766413178,0.0,0.0,43.513341876,52.539744,336.990099353,332.135839353,4.83426,0.02
 01/16  07:00:00,174.422851218,55.8403923494,0.0,0.0,43.513341876,52.539744,379.731998983,374.877738983,4.83426,0.02
 01/16  08:00:00,154.330698944,42.0888717572,0.0,0.0,43.513341876,52.539744,280.179820351,275.325560351,4.83426,0.02
 01/16  09:00:00,141.952979363,41.678811848,0.0,0.0,43.513341876,52.539744,279.323596111,265.865670735,4.83426,8.62366537605
 01/16  10:00:00,135.031670773,34.8465388217,0.0,0.0,43.513341876,52.539744,209.325831516,204.471571516,4.83426,0.02
 01/16  11:00:00,135.124570419,35.036693486,0.0,0.0,43.513341876,52.539744,184.545011449,171.087123195,4.83426,8.62362825321
 01/16  12:00:00,112.740187209,11.8412453073,0.0,0.0,43.513341876,52.539744,115.728335465,110.874075465,4.83426,0.02
 01/16  13:00:00,111.926927253,12.0811749322,0.0,0.0,43.513341876,52.539744,93.3027202503,88.4484602503,4.83426,0.02
 01/16  14:00:00,111.648249868,11.7783129777,0.0,0.0,43.513341876,52.539744,81.8706447175,68.4127549484,4.83426,8.62362976917
 01/16  15:00:00,111.909706412,12.0811749322,0.0,0.0,43.513341876,52.539744,48.1180189734,43.2637589734,4.83426,0.02
 01/16  16:00:00,104.142718751,4.36440106557,0.0,0.0,43.513341876,52.539744,37.6549182292,32.8006582292,4.83426,0.02
 01/16  17:00:00,107.244009821,4.66726302016,0.0,0.0,43.513341876,52.539744,42.9273494309,38.0730894309,4.83426,0.02
 01/16  18:00:00,126.140960804,8.61511652377,0.0,0.0,43.513341876,52.539744,52.5432686092,47.6890086092,4.83426,0.02
 01/16  19:00:00,131.86641791,14.3233810491,0.0,0.0,43.513341876,52.539744,73.6176783684,60.1686733501,4.83426,8.61474501835
 01/16  20:00:00,128.222706184,10.2362774028,0.0,0.0,43.513341876,52.539744,76.5409776798,71.6867176798,4.83426,0.02
 01/16  21:00:00,134.406080457,16.4110156947,0.0,0.0,43.513341876,52.539744,100.241774865,95.3875148646,4.83426,0.02
 01/16  22:00:00,149.017147392,31.2011355189,0.0,0.0,43.513341876,52.539744,129.241154475,124.386894475,4.83426,0.02
 01/16  23:00:00,154.667054445,37.1207383213,0.0,0.0,43.513341876,52.539744,160.545224181,147.097271748,4.83426,8.61369243266
 01/16  24:00:00,153.501928609,34.9667913123,0.0,0.0,43.513341876,52.539744,144.76173407,139.90747407,4.83426,0.02
 01/17  01:00:00,145.871673371,28.3059328199,0.0,0.0,43.513341876,52.539744,155.51184034,150.65758034,4.83426,0.02
 01/17  02:00:00,144.508925454,26.9516169474,0.0,0.0,43.513341876,52.539744,145.489992893,140.635732893,4.83426,0.02
 01/17  03:00:00,148.969206099,31.3917500753,0.0,0.0,43.513341876,52.539744,165.263880807,151.80592396,4.83426,8.62369684745
 01/17  04:00:00,152.03439318,34.4725305182,0.0,0.0,43.513341876,52.539744,144.694126355,139.839866355,4.83426,0.02
 01/17  05:00:00,156.031815761,36.3211071848,0.0,0.0,43.513341876,52.539744,163.521772708,150.06384236,4.83426,8.62367034844
