Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,151.848868309,32.4954873416,0.0,0.0,43.513341876,52.539744,146.718380075,141.864120075,4.83426,0.02
 01/17  07:00:00,197.855286646,72.4219988418,0.0,0.0,43.513341876,53.238744,2730.80493443,2725.95067443,4.83426,0.02
 01/17  08:00:00,367.866932666,72.4219988418,0.0,0.0,220.879908,53.238744,2211.92141481,2171.75662891,4.83426,35.3305258985
 01/17  09:00:00,446.631572295,72.4219988418,0.0,0.0,220.879908,145.652643033,1989.87197082,1917.97561825,36.25695,35.6394025617
 01/17  10:00:00,446.542040624,72.4219988418,0.0,0.0,220.879908,145.652643033,2141.92229487,2051.46902237,36.25695,54.1963224937
 01/17  11:00:00,452.439242244,72.4219988418,0.0,0.0,220.879908,151.653867033,2179.02224075,2076.39242728,48.3426,54.2872134782
 01/17  12:00:00,453.461626927,72.4219988418,0.0,0.0,220.879908,151.653867033,2064.34543781,1961.43807146,48.3426,54.5647663502
 01/17  13:00:00,452.391069053,72.4219988418,0.0,0.0,220.879908,151.653867033,2018.59391344,1906.35478893,48.3426,63.8965245042
 01/17  14:00:00,446.371425964,72.4219988418,0.0,0.0,220.879908,145.652643033,1989.59971695,1892.24334193,24.1713,73.1850750138
 01/17  15:00:00,446.309944597,72.4219988418,0.0,0.0,220.879908,145.652643033,1940.71241026,1862.32979521,24.1713,54.2113150489
 01/17  16:00:00,438.449726335,72.4219988418,0.0,0.0,220.879908,137.835547516,1952.07003725,1892.90004113,4.83426,54.3357361226
 01/17  17:00:00,436.551686704,72.4219988418,0.0,0.0,220.879908,133.019064,2061.08657506,2011.39415944,4.83426,44.8581556283
 01/17  18:00:00,371.942578377,72.4219988418,0.0,0.0,220.879908,53.238744,2450.06161412,2400.37520154,4.83426,44.8521525851
 01/17  19:00:00,372.090079658,72.4219988418,0.0,0.0,220.879908,53.238744,2687.77128771,2628.86129743,4.83426,54.0757302849
 01/17  20:00:00,372.196514585,72.4219988418,0.0,0.0,220.879908,53.238744,2820.00203889,2806.45456941,4.83426,8.71320947709
 01/17  21:00:00,372.265094897,72.4219988418,0.0,0.0,220.879908,53.238744,2906.66967551,2884.45615127,4.83426,17.3792642344
 01/17  22:00:00,120.438011344,3.13561965485,0.0,0.0,43.513341876,52.539744,33.2339736515,19.6995877154,4.83426,8.70012593609
 01/17  23:00:00,125.586224662,8.06783538672,0.0,0.0,43.513341876,52.539744,56.1977692505,42.7092356932,4.83426,8.65427355723
 01/17  24:00:00,138.255726517,19.506886538,0.0,0.0,43.513341876,52.539744,95.5658369346,90.7115769346,4.83426,0.02
 01/18  01:00:00,154.447808164,36.7524356493,0.0,0.0,43.513341876,52.539744,120.767672288,107.311306815,4.83426,8.62210547277
 01/18  02:00:00,150.52564467,32.8121754843,0.0,0.0,43.513341876,52.539744,138.594695506,133.740435506,4.83426,0.02
 01/18  03:00:00,156.581832259,38.8497313165,0.0,0.0,43.513341876,52.539744,149.771877092,144.917617092,4.83426,0.02
 01/18  04:00:00,153.245623268,35.5239844361,0.0,0.0,43.513341876,52.539744,166.35467554,152.896691061,4.83426,8.62372447859
 01/18  05:00:00,157.00669482,38.8497313165,0.0,0.0,43.513341876,52.539744,159.293592984,154.439332984,4.83426,0.02
 01/18  06:00:00,150.816584752,32.6919229937,0.0,0.0,43.513341876,52.539744,176.535535257,163.077568873,4.83426,8.62370638406
 01/18  07:00:00,197.355211933,72.4219988418,0.0,0.0,43.513341876,53.238744,3165.99246806,3161.13820806,4.83426,0.02
 01/18  08:00:00,368.051807403,72.4219988418,0.0,0.0,220.879908,53.238744,2660.12637953,2628.79101474,4.83426,26.5011047993
 01/18  09:00:00,446.720627768,72.4219988418,0.0,0.0,220.879908,145.652643033,2366.32124882,2285.51056372,36.25695,44.5537350965
 01/18  10:00:00,446.64845541,72.4219988418,0.0,0.0,220.879908,145.652643033,2325.78940122,2235.70295263,36.25695,53.8294985859
 01/18  11:00:00,452.567158635,72.4219988418,0.0,0.0,220.879908,151.653867033,2245.48592388,2142.50876757,48.3426,54.6345563063
 01/18  12:00:00,453.485799094,72.4219988418,0.0,0.0,220.879908,151.653867033,2105.08155757,2002.18657032,48.3426,54.5523872499
 01/18  13:00:00,452.437902208,72.4219988418,0.0,0.0,220.879908,151.653867033,2074.79451365,1962.55138689,48.3426,63.9005267638
 01/18  14:00:00,446.427966308,72.4219988418,0.0,0.0,220.879908,145.652643033,2019.42688952,1931.21525355,24.1713,64.0403359635
 01/18  15:00:00,446.347991016,72.4219988418,0.0,0.0,220.879908,145.652643033,1924.64889132,1846.22824352,24.1713,54.2493478002
 01/18  16:00:00,438.458160754,72.4219988418,0.0,0.0,220.879908,137.835547516,1827.31985657,1768.11488536,4.83426,54.3707112087
 01/18  17:00:00,436.499552262,72.4219988418,0.0,0.0,220.879908,133.019064,1785.85318721,1727.19532672,4.83426,53.8236004894
 01/18  18:00:00,371.750184138,72.4219988418,0.0,0.0,220.879908,53.238744,1914.7496826,1865.05696069,4.83426,44.8584619098
 01/18  19:00:00,371.768047166,72.4219988418,0.0,0.0,220.879908,53.238744,1932.23204771,1882.33021639,4.83426,45.0675713207
 01/18  20:00:00,372.172559079,72.4219988418,0.0,0.0,220.879908,53.238744,1912.90643824,1890.66517781,4.83426,17.4070004327
 01/18  21:00:00,372.138348536,72.4219988418,0.0,0.0,220.879908,53.238744,1891.28444556,1877.74999292,4.83426,8.7001926363
 01/18  22:00:00,119.200900914,1.61150943746,0.0,0.0,43.513341876,52.539744,26.9411046531,4.72626891498,4.83426,17.3805757381
 01/18  23:00:00,120.124574192,2.70769274065,0.0,0.0,43.513341876,52.539744,19.2565693279,5.7671889725,4.83426,8.65512035545
 01/18  24:00:00,122.938029783,4.36440106557,0.0,0.0,43.513341876,52.539744,17.0500354623,12.1957754623,4.83426,0.02
 01/19  01:00:00,122.803917939,5.28554890499,0.0,0.0,43.513341876,52.539744,30.4810657094,17.0230627019,4.83426,8.62374300751
 01/19  02:00:00,127.485668113,9.92897402904,0.0,0.0,43.513341876,52.539744,36.2411485443,31.3868885443,4.83426,0.02
 01/19  03:00:00,127.968501886,10.4169538354,0.0,0.0,43.513341876,52.539744,42.1086119907,37.2543519907,4.83426,0.02
 01/19  04:00:00,134.006186696,16.4172966825,0.0,0.0,43.513341876,52.539744,73.8641372815,60.4061206596,4.83426,8.62375662192
 01/19  05:00:00,136.277001902,18.2640337805,0.0,0.0,43.513341876,52.539744,71.7331468475,66.8788868475,4.83426,0.02
 01/19  06:00:00,150.943241806,32.9324279748,0.0,0.0,43.513341876,52.539744,94.603731548,89.749471548,4.83426,0.02
 01/19  07:00:00,197.177434181,72.4219988418,0.0,0.0,43.513341876,53.238744,2948.31727127,2934.85934697,4.83426,8.62366429748
 01/19  08:00:00,367.177841189,72.4219988418,0.0,0.0,220.879908,53.238744,2491.9297443,2460.59142726,4.83426,26.5040570398
 01/19  09:00:00,446.57354981,72.4219988418,0.0,0.0,220.879908,145.652643033,2319.42123832,2247.51799439,36.25695,35.6462939245
 01/19  10:00:00,446.462754729,72.4219988418,0.0,0.0,220.879908,145.652643033,2222.91819438,2132.43324795,36.25695,54.2279964345
 01/19  11:00:00,452.390495321,72.4219988418,0.0,0.0,220.879908,151.653867033,2103.00192777,2000.34405394,48.3426,54.3152738234
 01/19  12:00:00,453.354543112,72.4219988418,0.0,0.0,220.879908,151.653867033,1948.14573521,1836.14982591,48.3426,63.6533093068
 01/19  13:00:00,452.269048552,72.4219988418,0.0,0.0,220.879908,151.653867033,1823.04181114,1710.79039449,48.3426,63.9088166508
 01/19  14:00:00,446.28908751,72.4219988418,0.0,0.0,220.879908,145.652643033,1800.85190821,1712.63417786,24.1713,64.0464303501
 01/19  15:00:00,446.257596189,72.4219988418,0.0,0.0,220.879908,145.652643033,1805.60518343,1727.18802033,24.1713,54.2458631015
 01/19  16:00:00,438.387330854,72.4219988418,0.0,0.0,220.879908,137.835547516,1758.603492,1699.39865521,4.83426,54.3705767904
 01/19  17:00:00,436.416265792,72.4219988418,0.0,0.0,220.879908,133.019064,1793.01271544,1743.32077617,4.83426,44.857679279
 01/19  18:00:00,371.695503629,72.4219988418,0.0,0.0,220.879908,53.238744,2075.61387457,2016.95208125,4.83426,53.8275333191
 01/19  19:00:00,371.749726184,72.4219988418,0.0,0.0,220.879908,53.238744,2168.00443985,2118.0884593,4.83426,45.0817205439
 01/19  20:00:00,372.185293968,72.4219988418,0.0,0.0,220.879908,53.238744,2193.40352964,2171.16360041,4.83426,17.4056692217
 01/19  21:00:00,372.19622465,72.4219988418,0.0,0.0,220.879908,53.238744,2241.64905922,2228.11531297,4.83426,8.69948625027
 01/19  22:00:00,119.195409251,1.61150943746,0.0,0.0,43.513341876,52.539744,27.7735625756,5.55836800715,4.83426,17.3809345684
 01/19  23:00:00,121.438083388,4.01407292699,0.0,0.0,43.513341876,52.539744,19.2273133076,9.33070650279,4.83426,5.06234680477
 01/19  24:00:00,127.980775291,9.34559235255,0.0,0.0,43.513341876,52.539744,37.0105532371,28.5708785873,4.83426,3.60541464975
 01/20  01:00:00,131.102032435,13.5327322436,0.0,0.0,43.513341876,52.539744,42.9570530232,38.1027930232,4.83426,0.02
 01/20  02:00:00,137.806809902,20.1600766312,0.0,0.0,43.513341876,52.539744,83.9100670722,70.4520183037,4.83426,8.62378876856
 01/20  03:00:00,151.880981615,34.2424548702,0.0,0.0,43.513341876,52.539744,92.4581227874,87.6038627874,4.83426,0.02
 01/20  04:00:00,153.652559232,35.9322526042,0.0,0.0,43.513341876,52.539744,129.69367041,124.83941041,4.83426,0.02
 01/20  05:00:00,159.745506618,39.9198285869,0.0,0.0,43.513341876,52.539744,147.759207528,134.301157568,4.83426,8.62378995992
 01/20  06:00:00,163.861652756,44.3126013848,0.0,0.0,43.513341876,52.539744,169.14766068,164.29340068,4.83426,0.02
 01/20  07:00:00,198.065157423,72.4219988418,0.0,0.0,43.513341876,53.238744,3322.96083307,3309.50287071,4.83426,8.62370236149
 01/20  08:00:00,367.846678863,72.4219988418,0.0,0.0,220.879908,53.238744,2779.105574,2747.76631737,4.83426,26.5049966222
 01/20  09:00:00,446.68784139,72.4219988418,0.0,0.0,220.879908,145.652643033,2416.25781736,2344.35152403,36.25695,35.6493433291
 01/20  10:00:00,446.511171151,72.4219988418,0.0,0.0,220.879908,145.652643033,2256.45556917,2165.97146991,36.25695,54.2271492636
 01/20  11:00:00,452.41929791,72.4219988418,0.0,0.0,220.879908,151.653867033,2145.66933548,2043.01119478,48.3426,54.3155407029
 01/20  12:00:00,453.376688805,72.4219988418,0.0,0.0,220.879908,151.653867033,2000.04504296,1888.04033224,48.3426,63.662110722
 01/20  13:00:00,452.303334079,72.4219988418,0.0,0.0,220.879908,151.653867033,1913.13895154,1800.88343429,48.3426,63.9129172504
 01/20  14:00:00,446.304280691,72.4219988418,0.0,0.0,220.879908,145.652643033,1833.16113884,1744.9394158,24.1713,64.0504230391
 01/20  15:00:00,446.278359387,72.4219988418,0.0,0.0,220.879908,145.652643033,1764.39063966,1685.9718162,24.1713,54.2475234572
 01/20  16:00:00,438.421510247,72.4219988418,0.0,0.0,220.879908,137.835547516,1670.97915678,1611.77200584,4.83426,54.3728909369
 01/20  17:00:00,436.427925079,72.4219988418,0.0,0.0,220.879908,133.019064,1585.37571204,1535.6817612,4.83426,44.8596908453
 01/20  18:00:00,371.6523764,72.4219988418,0.0,0.0,220.879908,53.238744,1728.07248466,1669.40826424,4.83426,53.8299604217
 01/20  19:00:00,371.66615906,72.4219988418,0.0,0.0,220.879908,53.238744,1725.21826984,1675.29612774,4.83426,45.0878821026
 01/20  20:00:00,371.641237143,72.4219988418,0.0,0.0,220.879908,53.238744,1699.29675618,1677.05669287,4.83426,17.4058033023
 01/20  21:00:00,371.647422204,72.4219988418,0.0,0.0,220.879908,53.238744,1714.85357375,1701.31977192,4.83426,8.69954183019
 01/20  22:00:00,118.825121437,1.54144380974,0.0,0.0,43.513341876,52.539744,25.3573255299,3.14199320222,4.83426,17.3810723277
 01/20  23:00:00,119.474791369,2.05450264748,0.0,0.0,43.513341876,52.539744,8.8962037845,4.0419437845,4.83426,0.02
 01/20  24:00:00,123.582893719,5.01759115874,0.0,0.0,43.513341876,52.539744,22.0650651843,8.58903114685,4.83426,8.64177403749
 01/21  01:00:00,121.512417717,4.01407292699,0.0,0.0,43.513341876,52.539744,13.1948511703,8.34059117029,4.83426,0.02
 01/21  02:00:00,122.533341614,5.01759115874,0.0,0.0,43.513341876,52.539744,28.761250304,15.3121608378,4.83426,8.61482946622
 01/21  03:00:00,126.149635145,8.65121706322,0.0,0.0,43.513341876,52.539744,21.7303089961,16.8760489961,4.83426,0.02
 01/21  04:00:00,126.250903938,8.72730646772,0.0,0.0,43.513341876,52.539744,32.0075851989,27.1533251989,4.83426,0.02
 01/21  05:00:00,128.128978824,10.1969317753,0.0,0.0,43.513341876,52.539744,33.5782427117,28.7239827117,4.83426,0.02
 01/21  06:00:00,135.869042952,17.9349832733,0.0,0.0,43.513341876,52.539744,46.6081806437,41.7539206437,4.83426,0.02
 01/21  07:00:00,126.902810369,8.96036000563,0.0,0.0,43.513341876,52.539744,55.2282551313,41.7791307478,4.83426,8.61486438353
 01/21  08:00:00,122.652595221,10.814021329,0.0,0.0,43.513341876,52.539744,48.2289566292,43.3746966292,4.83426,0.02
 01/21  09:00:00,105.418194337,5.55978763906,0.0,0.0,43.513341876,52.539744,33.9280657641,29.0738057641,4.83426,0.02
 01/21  10:00:00,104.918032282,5.01759115874,0.0,0.0,43.513341876,52.539744,34.9187479345,30.0644879345,4.83426,0.02
 01/21  11:00:00,103.876349056,4.01407292699,0.0,0.0,43.513341876,52.539744,49.9601820376,18.8929180183,4.83426,26.2330040194
 01/21  12:00:00,105.809196273,5.01759115874,0.0,0.0,43.513341876,52.539744,32.271761197,18.767318039,4.83426,8.67018315802
 01/21  13:00:00,103.79168052,4.01407292699,0.0,0.0,43.513341876,52.539744,25.8124938083,12.307988701,4.83426,8.67024510731
 01/21  14:00:00,104.864918215,5.01759115874,0.0,0.0,43.513341876,52.539744,26.7892568091,13.2945745468,4.83426,8.66042226226
 01/21  15:00:00,103.065545514,3.2133305491,0.0,0.0,43.513341876,52.539744,11.1528595031,6.29859950312,4.83426,0.02
 01/21  16:00:00,101.568212673,1.75164069289,0.0,0.0,43.513341876,52.539744,16.480218068,2.98484223661,4.83426,8.66111583142
 01/21  17:00:00,103.998998893,1.40131255431,0.0,0.0,43.513341876,52.539744,7.68440223305,2.83014223305,4.83426,0.02
 01/21  18:00:00,122.511273229,4.96379506222,0.0,0.0,43.513341876,52.539744,25.0743674107,11.6252812644,4.83426,8.61482614632
 01/21  19:00:00,121.554966948,4.01407292699,0.0,0.0,43.513341876,52.539744,15.8860930379,11.0318330379,4.83426,0.02
 01/21  20:00:00,122.996698498,5.01759115874,0.0,0.0,43.513341876,52.539744,23.6283977604,18.7741377604,4.83426,0.02
 01/21  21:00:00,121.957759816,4.01407292699,0.0,0.0,43.513341876,52.539744,21.7577025131,16.9034425131,4.83426,0.02
 01/21  22:00:00,122.789629948,5.01759115874,0.0,0.0,43.513341876,52.539744,72.0969946702,31.7781092314,4.83426,35.4846254387
 01/21  23:00:00,128.700262112,11.2752529365,0.0,0.0,43.513341876,52.539744,34.8941435092,30.0398835092,4.83426,0.02
 01/21  24:00:00,129.799276648,11.3531819096,0.0,0.0,43.513341876,52.539744,63.2887141706,49.8396249332,4.83426,8.61482923735
 01/22  01:00:00,133.010536442,15.5708681812,0.0,0.0,43.513341876,52.539744,50.4028360497,45.5485760497,4.83426,0.02
 01/22  02:00:00,136.097056499,18.6143619191,0.0,0.0,43.513341876,52.539744,79.6463539089,74.7920939089,4.83426,0.02
 01/22  03:00:00,146.447025747,28.9897842021,0.0,0.0,43.513341876,52.539744,70.9136695093,66.0594095093,4.83426,0.02
 01/22  04:00:00,137.375397745,19.8509336888,0.0,0.0,43.513341876,52.539744,122.206292314,108.757156705,4.83426,8.61487560872
 01/22  05:00:00,152.161792815,34.2424548702,0.0,0.0,43.513341876,52.539744,99.6210765266,94.7668165266,4.83426,0.02
 01/22  06:00:00,153.432062299,35.442408754,0.0,0.0,43.513341876,52.539744,160.55882908,155.70456908,4.83426,0.02
 01/22  07:00:00,153.318284308,35.351228949,0.0,0.0,43.513341876,52.539744,132.231610383,127.377350383,4.83426,0.02
 01/22  08:00:00,141.942365777,30.0121654344,0.0,0.0,43.513341876,52.539744,163.270820798,158.416560798,4.83426,0.02
 01/22  09:00:00,117.315959799,17.4248060513,0.0,0.0,43.513341876,52.539744,117.697430611,104.239429404,4.83426,8.62374120708
 01/22  10:00:00,116.9896083,17.0057148774,0.0,0.0,43.513341876,52.539744,130.162730884,125.308470884,4.83426,0.02
 01/22  11:00:00,112.24083509,12.3554136663,0.0,0.0,43.513341876,52.539744,98.6529349137,76.3260379701,4.83426,17.4926369436
 01/22  12:00:00,120.316361014,19.4177656557,0.0,0.0,43.513341876,52.539744,134.401429606,120.89666279,4.83426,8.67050681589
 01/22  13:00:00,113.288419565,13.4697999139,0.0,0.0,43.513341876,52.539744,92.9342509975,79.4298276916,4.83426,8.67016330593
 01/22  14:00:00,119.495218968,19.5417907464,0.0,0.0,43.513341876,52.539744,132.036637822,118.531814851,4.83426,8.67056297056
 01/22  15:00:00,115.296155693,15.3857503294,0.0,0.0,43.513341876,52.539744,99.7112181751,86.2158919087,4.83426,8.66106626639
 01/22  16:00:00,118.26121098,18.306138761,0.0,0.0,43.513341876,52.539744,139.286592252,125.791633425,4.83426,8.66069882687
 01/22  17:00:00,131.874276691,29.1843335541,0.0,0.0,43.513341876,52.539744,108.326767712,103.472507712,4.83426,0.02
 01/22  18:00:00,150.964320006,33.2182351804,0.0,0.0,43.513341876,52.539744,184.790611269,171.341471488,4.83426,8.61487978102
 01/22  19:00:00,141.074856132,23.4084698946,0.0,0.0,43.513341876,52.539744,133.225283063,128.371023063,4.83426,0.02
 01/22  20:00:00,151.463935417,33.2248605963,0.0,0.0,43.513341876,52.539744,207.079679852,202.225419852,4.83426,0.02
 01/22  21:00:00,148.173170555,30.0522804799,0.0,0.0,43.513341876,52.539744,160.940761134,156.086501134,4.83426,0.02
 01/22  22:00:00,164.368616195,46.1693920708,0.0,0.0,43.513341876,52.539744,327.074898063,286.754406534,4.83426,35.4862315295
 01/22  23:00:00,158.854833101,41.1488551563,0.0,0.0,43.513341876,52.539744,211.243923615,206.389663615,4.83426,0.02
 01/22  24:00:00,169.539940022,50.6044883862,0.0,0.0,43.513341876,52.539744,315.656859268,302.208481062,4.83426,8.61411820597
 01/23  01:00:00,158.895134519,41.1488551563,0.0,0.0,43.513341876,52.539744,219.627020521,214.772760521,4.83426,0.02
 01/23  02:00:00,170.832240324,52.8220365439,0.0,0.0,43.513341876,52.539744,322.123909151,317.269649151,4.83426,0.02
 01/23  03:00:00,164.252253431,46.4684841652,0.0,0.0,43.513341876,52.539744,275.026049081,261.567950493,4.83426,8.6238385882
 01/23  04:00:00,170.901036364,52.8220365439,0.0,0.0,43.513341876,52.539744,340.670609951,335.816349951,4.83426,0.02
 01/23  05:00:00,164.733255097,46.4684841652,0.0,0.0,43.513341876,52.539744,283.294468133,278.440208133,4.83426,0.02
 01/23  06:00:00,175.584138376,57.032891474,0.0,0.0,43.513341876,52.539744,404.191718212,390.7336147,4.83426,8.62384351212
 01/23  07:00:00,197.427767443,72.4219988418,0.0,0.0,43.513341876,53.238744,3476.11569614,3471.26143614,4.83426,0.02
 01/23  08:00:00,368.978624407,72.4219988418,0.0,0.0,220.879908,53.238744,3081.45842556,3050.11565197,4.83426,26.5085135913
 01/23  09:00:00,447.963797586,72.4219988418,0.0,0.0,220.879908,145.652643033,2834.60617564,2753.7828953,36.25695,44.5663303397
 01/23  10:00:00,447.202728973,72.4219988418,0.0,0.0,220.879908,145.652643033,2666.91062796,2576.43889314,36.25695,54.2147848152
 01/23  11:00:00,452.853797236,72.4219988418,0.0,0.0,220.879908,151.653867033,2465.9753833,2363.32470738,48.3426,54.3080759199
 01/23  12:00:00,453.613275231,72.4219988418,0.0,0.0,220.879908,151.653867033,2221.21493858,2118.28205525,48.3426,54.5902833203
 01/23  13:00:00,452.441931896,72.4219988418,0.0,0.0,220.879908,151.653867033,2038.1271015,1924.45354936,48.3426,65.3309521483
 01/23  14:00:00,446.378568632,72.4219988418,0.0,0.0,220.879908,145.652643033,1887.83144115,1791.84139696,24.1713,71.8187441867
 01/23  15:00:00,446.353247789,72.4219988418,0.0,0.0,220.879908,145.652643033,1798.35857192,1719.94664853,24.1713,54.2406233881
 01/23  16:00:00,438.482653271,72.4219988418,0.0,0.0,220.879908,137.835547516,1737.00751831,1677.80383782,4.83426,54.369420489
 01/23  17:00:00,436.526181902,72.4219988418,0.0,0.0,220.879908,133.019064,1733.01778035,1683.31026521,4.83426,44.8732551424
 01/23  18:00:00,371.79776801,72.4219988418,0.0,0.0,220.879908,53.238744,1901.59391123,1851.89244675,4.83426,44.8672044815
 01/23  19:00:00,371.818185256,72.4219988418,0.0,0.0,220.879908,53.238744,1948.89312293,1889.95140593,4.83426,54.1074570055
 01/23  20:00:00,372.242369866,72.4219988418,0.0,0.0,220.879908,53.238744,1982.19763719,1959.9551574,4.83426,17.408219787
 01/23  21:00:00,372.234915109,72.4219988418,0.0,0.0,220.879908,53.238744,2047.41479724,2033.88102739,4.83426,8.69950984997
 01/23  22:00:00,119.184804201,1.61150943746,0.0,0.0,43.513341876,52.539744,19.4150034099,5.87984805595,4.83426,8.70089535396
 01/23  23:00:00,121.426592765,4.01407292699,0.0,0.0,43.513341876,52.539744,23.0087599486,9.51957746032,4.83426,8.65492248826
 01/23  24:00:00,123.635344217,5.01759115874,0.0,0.0,43.513341876,52.539744,40.3400524627,26.8639287428,4.83426,8.64186371985
 01/24  01:00:00,127.431392258,9.88778883288,0.0,0.0,43.513341876,52.539744,38.8058380934,33.9515780934,4.83426,0.02
 01/24  02:00:00,137.458192583,19.8509336888,0.0,0.0,43.513341876,52.539744,74.5877145389,61.1298628497,4.83426,8.62359168918
 01/24  03:00:00,132.724196703,15.1395397167,0.0,0.0,43.513341876,52.539744,73.4534745962,68.5992145962,4.83426,0.02
 01/24  04:00:00,153.089437489,35.43799181,0.0,0.0,43.513341876,52.539744,106.613217602,101.758957602,4.83426,0.02
 01/24  05:00:00,151.293246719,31.5306459183,0.0,0.0,43.513341876,52.539744,122.409113183,108.950979233,4.83426,8.6238739493
 01/24  06:00:00,154.043684944,34.5741396563,0.0,0.0,43.513341876,52.539744,138.712168548,133.857908548,4.83426,0.02
 01/24  07:00:00,197.943954423,72.4219988418,0.0,0.0,43.513341876,53.238744,3056.77290813,3051.91864813,4.83426,0.02
 01/24  08:00:00,367.376898853,72.4219988418,0.0,0.0,220.879908,53.238744,2409.32928154,2369.15654111,4.83426,35.3384804356
 01/24  09:00:00,446.516158456,72.4219988418,0.0,0.0,220.879908,145.652643033,2035.11014242,1963.19771503,36.25695,35.6554773915
 01/24  10:00:00,446.381980236,72.4219988418,0.0,0.0,220.879908,145.652643033,1865.11544412,1774.62799857,36.25695,54.2304955493
 01/24  11:00:00,452.297496225,72.4219988418,0.0,0.0,220.879908,151.653867033,1704.8293203,1602.1652436,48.3426,54.321476696
 01/24  12:00:00,453.28860365,72.4219988418,0.0,0.0,220.879908,151.653867033,1559.79793313,1447.76451391,48.3426,63.6908192126
 01/24  13:00:00,452.23785437,72.4219988418,0.0,0.0,220.879908,151.653867033,1476.83025462,1364.55233655,48.3426,63.9353180693
 01/24  14:00:00,446.266727503,72.4219988418,0.0,0.0,220.879908,145.652643033,1456.20618691,1367.95575735,24.1713,64.0791295554
 01/24  15:00:00,446.246155797,72.4219988418,0.0,0.0,220.879908,145.652643033,1443.54200106,1365.11166228,24.1713,54.2590387858
 01/24  16:00:00,438.366402921,72.4219988418,0.0,0.0,220.879908,137.835547516,1374.27540894,1315.05727792,4.83426,54.3838710278
 01/24  17:00:00,433.338562977,72.4219988418,0.0,0.0,220.879908,133.019064,1337.90528491,1288.20076925,4.83426,44.8702556571
 01/24  18:00:00,371.558204668,72.4219988418,0.0,0.0,220.879908,53.238744,1598.2526467,1539.57466967,4.83426,53.8437170279
 01/24  19:00:00,371.601068147,72.4219988418,0.0,0.0,220.879908,53.238744,1705.80921839,1655.87910339,4.83426,45.0958550068
 01/24  20:00:00,371.57632091,72.4219988418,0.0,0.0,220.879908,53.238744,1666.88716489,1644.64515503,4.83426,17.4077498581
 01/24  21:00:00,371.5723652,72.4219988418,0.0,0.0,220.879908,53.238744,1608.55421229,1595.01943473,4.83426,8.70051755988
 01/24  22:00:00,118.759345516,1.47137818203,0.0,0.0,43.513341876,52.539744,23.3150289638,1.09993243513,4.83426,17.3808365286
 01/24  23:00:00,118.823562183,1.40131255431,0.0,0.0,43.513341876,52.539744,14.9189785572,1.42917721083,4.83426,8.65554134635
 01/24  24:00:00,120.289239482,1.75164069289,0.0,0.0,43.513341876,52.539744,7.42092710608,2.56666710608,4.83426,0.02
 01/25  01:00:00,120.583000387,3.09539071153,0.0,0.0,43.513341876,52.539744,16.6274001242,3.16927759327,4.83426,8.62386253096
 01/25  02:00:00,121.910273123,4.41470880179,0.0,0.0,43.513341876,52.539744,11.0563968618,6.20213686182,4.83426,0.02
 01/25  03:00:00,121.94313386,4.45672978115,0.0,0.0,43.513341876,52.539744,11.4528213742,6.59856137419,4.83426,0.02
 01/25  04:00:00,122.848322807,5.34779166062,0.0,0.0,43.513341876,52.539744,26.7489699,13.2907864852,4.83426,8.62392341471
 01/25  05:00:00,126.70244315,8.78473097496,0.0,0.0,43.513341876,52.539744,19.0819129631,14.2276529631,4.83426,0.02
 01/25  06:00:00,128.047886096,10.1395072681,0.0,0.0,43.513341876,52.539744,27.2206730823,22.3664130823,4.83426,0.02
 01/25  07:00:00,196.35016346,72.4219988418,0.0,0.0,43.513341876,53.238744,2546.36231203,2532.90438056,4.83426,8.62367147514
 01/25  08:00:00,366.323948608,72.4219988418,0.0,0.0,220.879908,53.238744,2097.99518124,2066.65108814,4.83426,26.5098331032
 01/25  09:00:00,446.32617128,72.4219988418,0.0,0.0,220.879908,145.652643033,1846.87418506,1774.71892853,36.25695,35.8983065283
 01/25  10:00:00,446.338511623,72.4219988418,0.0,0.0,220.879908,145.652643033,1769.47405599,1679.20818142,36.25695,54.0089245729
 01/25  11:00:00,452.31431177,72.4219988418,0.0,0.0,220.879908,151.653867033,1686.69340837,1574.96542832,48.3426,63.3853800461
 01/25  12:00:00,453.324222567,72.4219988418,0.0,0.0,220.879908,151.653867033,1558.77931166,1455.85579206,48.3426,54.5809195983
 01/25  13:00:00,452.015629473,72.4219988418,0.0,0.0,220.879908,151.653867033,1437.47478897,1325.19543801,48.3426,63.9367509589
 01/25  14:00:00,445.221178693,72.4219988418,0.0,0.0,220.879908,145.652643033,1326.38605703,1238.13002014,24.1713,64.0847368942
 01/25  15:00:00,444.593248344,72.4219988418,0.0,0.0,220.879908,145.652643033,1198.53355776,1120.07821421,24.1713,54.2840435504
 01/25  16:00:00,437.085120238,72.4219988418,0.0,0.0,220.879908,137.835547516,1238.02600165,1169.75930693,4.83426,63.4324347158
 01/25  17:00:00,433.300921846,72.4219988418,0.0,0.0,220.879908,133.019064,1289.56893354,1239.85386308,4.83426,44.8808104536
 01/25  18:00:00,371.569469815,72.4219988418,0.0,0.0,220.879908,53.238744,1431.13914033,1381.42786204,4.83426,44.8770182855
 01/25  19:00:00,371.588421713,72.4219988418,0.0,0.0,220.879908,53.238744,1471.42457452,1412.48464539,4.83426,54.1056691299
 01/25  20:00:00,371.986106082,72.4219988418,0.0,0.0,220.879908,53.238744,1425.44677375,1411.89888201,4.83426,8.71363173403
 01/25  21:00:00,371.797898159,72.4219988418,0.0,0.0,220.879908,53.238744,1351.0508988,1328.83623616,4.83426,17.380402643
 01/25  22:00:00,118.889186171,1.28453650812,0.0,0.0,43.513341876,52.539744,14.1576709048,0.623565553622,4.83426,8.69984535113
 01/25  23:00:00,119.183276859,1.75164069289,0.0,0.0,43.513341876,52.539744,14.5978316635,1.10798390315,4.83426,8.65558776036
 01/25  24:00:00,119.938567072,1.40131255431,0.0,0.0,43.513341876,52.539744,14.7546032032,1.27836414238,4.83426,8.64197906084
 01/26  01:00:00,119.240346925,1.75164069289,0.0,0.0,43.513341876,52.539744,6.56063802094,1.70637802094,4.83426,0.02
 01/26  02:00:00,119.098272229,1.61749220302,0.0,0.0,43.513341876,52.539744,6.81231967171,1.95805967171,4.83426,0.02
 01/26  03:00:00,122.031698368,4.54881267727,0.0,0.0,43.513341876,52.539744,17.047475815,3.58924959402,4.83426,8.62396622099
 01/26  04:00:00,121.70744392,4.22925731305,0.0,0.0,43.513341876,52.539744,9.24734201541,4.39308201541,4.83426,0.02
 01/26  05:00:00,122.708950859,4.80240677267,0.0,0.0,43.513341876,52.539744,10.9768839505,6.12262395047,4.83426,0.02
 01/26  06:00:00,122.113067176,4.22925731305,0.0,0.0,43.513341876,52.539744,22.7063837001,9.24819230839,4.83426,8.62393139176
 01/26  07:00:00,195.985846099,72.4219988418,0.0,0.0,43.513341876,53.238744,2304.25863727,2299.40437727,4.83426,0.02
 01/26  08:00:00,366.164711225,72.4219988418,0.0,0.0,220.879908,53.238744,1889.91471732,1854.43253879,4.83426,30.6479185302
 01/26  09:00:00,446.058794404,72.4219988418,0.0,0.0,220.879908,145.652643033,1550.4238889,1473.76999455,36.25695,40.3969443493
 01/26  10:00:00,445.025529909,72.4219988418,0.00206184579089,0.0,220.879908,145.652643033,1350.77546535,1260.28834927,36.25695,54.2301660796
 01/26  11:00:00,450.304492609,72.4219988418,0.00146904282309,0.0,220.879908,151.653867033,1178.33568122,1075.66779449,48.3426,54.3252867362
 01/26  12:00:00,450.927575474,72.4219988418,0.0,0.0,220.879908,151.653867033,996.220703539,884.176108879,48.3426,63.7019946608
 01/26  13:00:00,449.852788818,72.4219988418,0.0,0.0,220.879908,151.653867033,940.682659139,828.399410614,48.3426,63.9406485253
 01/26  14:00:00,443.995174355,72.6123745925,0.0,0.0,220.879908,145.652643033,874.168982816,785.913327575,24.1713,64.0843552406
 01/26  15:00:00,444.544668639,73.2041626892,0.0,0.0,220.879908,145.652643033,822.371337448,743.938256362,24.1713,54.2617810851
 01/26  16:00:00,436.543127954,73.0987616571,0.0,0.0,220.879908,137.835547516,740.18419465,680.958644162,4.83426,54.3912904882
 01/26  17:00:00,430.82806496,72.4345828679,0.0,0.0,220.879908,133.019064,652.252828983,602.541393543,4.83426,44.8771754395
 01/26  18:00:00,369.047373529,72.4219988418,0.0,0.0,220.879908,53.238744,807.687937842,749.005906907,4.83426,53.847770935
 01/26  19:00:00,369.409673486,72.4219988418,0.0,0.0,220.879908,53.238744,984.604225181,934.663811892,4.83426,45.1061532889
 01/26  20:00:00,370.199358291,72.4219988418,0.0,0.0,220.879908,53.238744,1073.91701069,1051.67481258,4.83426,17.4079381158
 01/26  21:00:00,370.286865794,72.4219988418,0.0,0.0,220.879908,53.238744,1075.08605573,1061.55120329,4.83426,8.70059243194
 01/26  22:00:00,117.637318957,0.0,0.0,0.0,43.513341876,52.539744,22.2154113817,0.0,4.83426,17.3811513817
 01/26  23:00:00,117.432667476,0.0,0.0,0.0,43.513341876,52.539744,13.489479722,0.0,4.83426,8.65521972203
 01/26  24:00:00,118.524922383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,117.533548449,0.0,0.0,0.0,43.513341876,52.539744,13.4579716965,0.0,4.83426,8.62371169651
 01/27  02:00:00,117.565465239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.541501732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,118.579455185,1.05098441573,0.0,0.0,43.513341876,52.539744,13.7166880629,0.258743956919,4.83426,8.62368410594
 01/27  05:00:00,120.692753771,1.05098441573,0.0,0.0,43.513341876,52.539744,5.13709337084,0.282833370843,4.83426,0.02
 01/27  06:00:00,120.342666801,1.05098441573,0.0,0.0,43.513341876,52.539744,5.159940597,0.305680597002,4.83426,0.02
 01/27  07:00:00,194.039258625,72.4219988418,0.0,0.0,43.513341876,53.238744,1718.16777942,1704.70986453,4.83426,8.62365488841
 01/27  08:00:00,364.866098945,72.4219988418,0.0,0.0,220.879908,53.238744,1594.68201816,1563.3355493,4.83426,26.5122088605
 01/27  09:00:00,445.570394479,72.4219988418,0.00137984808347,0.0,220.879908,145.652643033,1417.57780763,1343.42514115,36.25695,37.8957164819
 01/27  10:00:00,445.818248804,72.4247028946,0.0017770995137,0.0,220.879908,145.652643033,1363.38990624,1275.14271445,36.25695,51.9902417896
 01/27  11:00:00,452.064282303,72.5653585424,0.00113157263845,0.0,220.879908,151.653867033,1371.03197881,1259.30756065,48.3426,63.3818181594
 01/27  12:00:00,454.076218133,73.3356883326,0.0,0.0,220.879908,151.653867033,1332.95198417,1230.0187736,48.3426,54.5906105707
 01/27  13:00:00,453.685253584,74.446611385,0.0,0.0,220.879908,151.653867033,1244.36724549,1132.07672223,48.3426,63.9479232656
 01/27  14:00:00,447.799474585,75.2662882483,0.0,0.0,220.879908,145.652643033,1140.78427074,1043.36108767,24.1713,73.2518830716
 01/27  15:00:00,447.677275843,75.5623694667,0.0,0.0,220.879908,145.652643033,1036.45168349,958.033012052,24.1713,54.2473714381
 01/27  16:00:00,439.267308444,75.0772394533,0.0,0.0,220.879908,137.835547516,981.613101221,922.402439847,4.83426,54.3764013741
 01/27  17:00:00,431.85537777,72.8328388977,0.0,0.0,220.879908,133.019064,890.926724147,841.205679416,4.83426,44.8867847311
 01/27  18:00:00,369.730442985,72.4229562697,0.0,0.0,220.879908,53.238744,1031.8431406,982.122952011,4.83426,44.8859285892
 01/27  19:00:00,370.07498692,72.4219988418,0.0,0.0,220.879908,53.238744,1121.30801457,1062.356171,4.83426,54.1175835688
 01/27  20:00:00,370.200713741,72.4219988418,0.0,0.0,220.879908,53.238744,1107.03302644,1084.79027092,4.83426,17.4084955198
 01/27  21:00:00,370.470305363,72.4219988418,0.0,0.0,220.879908,53.238744,1155.91640599,1142.38084844,4.83426,8.70129755388
 01/27  22:00:00,117.330527326,0.0,0.0,0.0,43.513341876,52.539744,13.5352853887,0.0,4.83426,8.70102538868
 01/27  23:00:00,117.433445405,0.0,0.0,0.0,43.513341876,52.539744,13.4891520822,0.0,4.83426,8.65489208222
 01/27  24:00:00,118.532674199,0.0,0.0,0.0,43.513341876,52.539744,13.4762223204,0.0,4.83426,8.6419623204
 01/28  01:00:00,117.494573996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.849065369,0.350328138578,0.0,0.0,43.513341876,52.539744,4.95154285633,0.0972828563303,4.83426,0.02
 01/28  03:00:00,118.894249146,1.40131255431,0.0,0.0,43.513341876,52.539744,5.13495134402,0.280691344024,4.83426,0.02
 01/28  04:00:00,118.710844885,1.22614848502,0.0,0.0,43.513341876,52.539744,13.7225371768,0.27332822593,4.83426,8.61494895087
 01/28  05:00:00,119.658452603,1.75164069289,0.0,0.0,43.513341876,52.539744,5.32383993824,0.469579938239,4.83426,0.02
 01/28  06:00:00,122.328094892,4.45207863409,0.0,0.0,43.513341876,52.539744,5.91551240383,1.06125240383,4.83426,0.02
 01/28  07:00:00,122.480870805,4.57958545163,0.0,0.0,43.513341876,52.539744,6.50154042402,1.64728042402,4.83426,0.02
 01/28  08:00:00,113.256268685,4.45207863409,0.0,0.0,43.513341876,52.539744,14.9565031125,1.50734909482,4.83426,8.61489401768
 01/28  09:00:00,104.431225358,4.57958545163,0.0,0.0,43.513341876,52.539744,6.65913456552,1.80487456552,4.83426,0.02
 01/28  10:00:00,104.348072696,4.45207863409,0.0,0.0,43.513341876,52.539744,6.52621267187,1.67195267187,4.83426,0.02
 01/28  11:00:00,104.465804445,4.57958545163,0.0,0.0,43.513341876,52.539744,24.1525848649,1.82119983515,4.83426,17.4971250298
 01/28  12:00:00,105.263350013,4.45207863409,0.0,0.0,43.513341876,52.539744,15.1071366909,1.60191360787,4.83426,8.67096308306
 01/28  13:00:00,104.035999225,4.22925731305,0.0,0.0,43.513341876,52.539744,14.8264143784,1.32142500888,4.83426,8.67072936951
 01/28  14:00:00,103.747525153,3.87626581601,0.0,0.0,43.513341876,52.539744,14.60892376,1.11280294929,4.83426,8.66186081072
 01/28  15:00:00,101.373984951,1.48899012284,0.0,0.0,43.513341876,52.539744,14.0040645021,0.507982930863,4.83426,8.66182157125
 01/28  16:00:00,101.255559749,1.40131255431,0.0,0.0,43.513341876,52.539744,14.03938099,0.543633395986,4.83426,8.66148759406
 01/28  17:00:00,101.047841499,1.40131255431,0.0,0.0,43.513341876,52.539744,5.34083637913,0.486576379127,4.83426,0.02
 01/28  18:00:00,118.968066357,1.40131255431,0.0,0.0,43.513341876,52.539744,5.39482101053,0.540561010526,4.83426,0.02
 01/28  19:00:00,119.446712776,1.88498772459,0.0,0.0,43.513341876,52.539744,14.2122682944,0.763070454215,4.83426,8.61493784023
 01/28  20:00:00,122.316566201,4.32599135623,0.0,0.0,43.513341876,52.539744,6.78236772003,1.92810772003,4.83426,0.02
 01/28  21:00:00,122.414682254,4.45207863409,0.0,0.0,43.513341876,52.539744,7.85951055492,3.00525055492,4.83426,0.02
 01/28  22:00:00,122.354271563,4.57958545163,0.0,0.0,43.513341876,52.539744,46.7370050646,6.40538228018,4.83426,35.4973627844
 01/28  23:00:00,122.664750523,5.22493599013,0.0,0.0,43.513341876,52.539744,15.2687304081,10.4144704081,4.83426,0.02
 01/28  24:00:00,129.196886097,10.7606047313,0.0,0.0,43.513341876,52.539744,20.2810455294,15.4267855294,4.83426,0.02
 01/29  01:00:00,131.786506002,14.3409736541,0.0,0.0,43.513341876,52.539744,30.6436256492,17.1944037554,4.83426,8.61496189376
 01/29  02:00:00,134.622566577,17.1721015413,0.0,0.0,43.513341876,52.539744,26.7881440906,21.9338840906,4.83426,0.02
 01/29  03:00:00,128.023558641,10.5720051527,0.0,0.0,43.513341876,52.539744,30.6094875072,25.7552275072,4.83426,0.02
 01/29  04:00:00,132.775886471,15.3186235633,0.0,0.0,43.513341876,52.539744,37.724362766,32.870102766,4.83426,0.02
 01/29  05:00:00,133.680399112,15.793209656,0.0,0.0,43.513341876,52.539744,49.4751897334,36.0264317435,4.83426,8.61449798987
 01/29  06:00:00,148.516932411,30.6514676413,0.0,0.0,43.513341876,52.539744,50.0437739917,45.1895139917,4.83426,0.02
 01/29  07:00:00,134.942933466,17.0445947238,0.0,0.0,43.513341876,52.539744,51.8405867815,46.9863267815,4.83426,0.02
 01/29  08:00:00,117.230124951,8.44387223182,0.0,0.0,43.513341876,52.539744,43.8109229449,38.9566629449,4.83426,0.02
 01/29  09:00:00,111.194994879,11.371729752,0.0,0.0,43.513341876,52.539744,44.3735844402,30.9152839408,4.83426,8.62404049931
 01/29  10:00:00,104.438415391,4.57958545163,0.0,0.0,43.513341876,52.539744,29.7401781009,24.8859181009,4.83426,0.02
 01/29  11:00:00,104.295569667,4.45207863409,0.0,0.0,43.513341876,52.539744,43.9677124972,21.6341612648,4.83426,17.4992912323
 01/29  12:00:00,105.345520383,4.57958545163,0.0,0.0,43.513341876,52.539744,31.8362057131,18.330813809,4.83426,8.67113190407
 01/29  13:00:00,104.211588284,4.45207863409,0.0,0.0,43.513341876,52.539744,28.2169429138,14.7115704956,4.83426,8.67111241825
 01/29  14:00:00,104.228892259,4.40442138234,0.0,0.0,43.513341876,52.539744,24.753536295,11.2482707529,4.83426,8.67100554203
 01/29  15:00:00,102.87554168,3.04226250715,0.0,0.0,43.513341876,52.539744,18.7379205471,5.2417829945,4.83426,8.66187755256
 01/29  16:00:00,100.859791081,1.05098441573,0.0,0.0,43.513341876,52.539744,14.4961519653,1.00050946761,4.83426,8.66138249767
 01/29  17:00:00,101.002778903,1.40131255431,0.0,0.0,43.513341876,52.539744,6.36931107471,1.51505107471,4.83426,0.02
 01/29  18:00:00,118.915670037,1.40131255431,0.0,0.0,43.513341876,52.539744,6.40161375442,1.54735375442,4.83426,0.02
 01/29  19:00:00,121.428772658,3.90648073396,0.0,0.0,43.513341876,52.539744,21.6743508241,8.22517101908,4.83426,8.61491980498
 01/29  20:00:00,122.620653052,4.66726302016,0.0,0.0,43.513341876,52.539744,16.6058331185,11.7515731185,4.83426,0.02
 01/29  21:00:00,122.302799844,4.36440106557,0.0,0.0,43.513341876,52.539744,18.268530637,13.414270637,4.83426,0.02
 01/29  22:00:00,122.420525045,4.66726302016,0.0,0.0,43.513341876,52.539744,62.7362437665,22.4052075419,4.83426,35.4967762246
 01/29  23:00:00,121.774495314,4.36440106557,0.0,0.0,43.513341876,52.539744,31.0762647974,26.2220047974,4.83426,0.02
 01/29  24:00:00,123.071627997,4.66726302016,0.0,0.0,43.513341876,52.539744,34.887079584,30.032819584,4.83426,0.02
 01/30  01:00:00,131.668056697,14.2526828961,0.0,0.0,43.513341876,52.539744,47.3397127277,33.8828314723,4.83426,8.62262125537
 01/30  02:00:00,124.405505006,6.98583508827,0.0,0.0,43.513341876,52.539744,42.7342994325,37.8800394325,4.83426,0.02
 01/30  03:00:00,131.056268422,13.6345503086,0.0,0.0,43.513341876,52.539744,54.9394460255,41.4811354325,4.83426,8.62405059296
 01/30  04:00:00,130.054244265,12.6249344344,0.0,0.0,43.513341876,52.539744,52.6261379093,47.7718779093,4.83426,0.02
 01/30  05:00:00,129.33119045,11.4728491725,0.0,0.0,43.513341876,52.539744,54.2917873797,49.4375273797,4.83426,0.02
 01/30  06:00:00,133.710096394,15.8690957611,0.0,0.0,43.513341876,52.539744,71.734617717,58.2763173632,4.83426,8.62404035377
 01/30  07:00:00,196.165750149,72.4219988418,0.0,0.0,43.513341876,53.238744,2592.24676959,2587.39250959,4.83426,0.02
 01/30  08:00:00,363.151282928,72.4219988418,0.0,0.0,220.879908,53.238744,1845.43107424,1814.08393617,4.83426,26.5128780648
 01/30  09:00:00,445.310380176,72.4219988418,0.00165984670981,0.0,220.879908,145.652643033,1498.02650024,1417.19288764,36.25695,44.5766625981
 01/30  10:00:00,444.751370074,72.4219988418,0.00206479961263,0.0,220.879908,145.652643033,1323.45935361,1232.96456999,36.25695,54.2378336229
 01/30  11:00:00,450.380488651,72.4219988418,0.00124043366113,0.0,220.879908,151.653867033,1212.32745018,1109.65082718,48.3426,54.3340229964
 01/30  12:00:00,451.316835711,72.4687096138,0.0,0.0,220.879908,151.653867033,1137.62533709,1025.56432031,48.3426,63.7184167796
 01/30  13:00:00,450.948373372,72.9933964454,0.0,0.0,220.879908,151.653867033,1136.63126591,1024.33060847,48.3426,63.9580574366
 01/30  14:00:00,445.512614608,73.4350077073,0.0,0.0,220.879908,145.652643033,1137.74577411,1049.47286837,24.1713,64.1016057454
 01/30  15:00:00,445.899104213,73.7744274432,0.0,0.0,220.879908,145.652643033,1124.08459788,1045.63805225,24.1713,54.2752456343
 01/30  16:00:00,437.862916994,73.6356970976,0.0,0.0,220.879908,137.835547516,1045.52369563,986.28712006,4.83426,54.4023155694
 01/30  17:00:00,431.397605734,72.4784465356,0.0,0.0,220.879908,133.019064,890.340169505,840.621359458,4.83426,44.8845500466
 01/30  18:00:00,369.478711169,72.4219988418,0.0,0.0,220.879908,53.238744,987.615067853,928.918055506,4.83426,53.8627523473
 01/30  19:00:00,369.662992898,72.4219988418,0.0,0.0,220.879908,53.238744,1051.0285193,1001.09320909,4.83426,45.101050212
 01/30  20:00:00,370.019759138,72.4219988418,0.0,0.0,220.879908,53.238744,1006.3842783,984.141193099,4.83426,17.4088252028
 01/30  21:00:00,369.878220426,72.4219988418,0.0,0.0,220.879908,53.238744,980.309461781,966.774872021,4.83426,8.70032975995
 01/30  22:00:00,117.644356251,0.0,0.0,0.0,43.513341876,52.539744,22.2175222164,0.0,4.83426,17.3832622164
 01/30  23:00:00,117.4261502,0.0,0.0,0.0,43.513341876,52.539744,13.4898864094,0.0,4.83426,8.65562640939
 01/30  24:00:00,118.518443966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  01:00:00,117.492193015,0.0,0.0,0.0,43.513341876,52.539744,13.4579819853,0.0,4.83426,8.6237219853
 01/31  02:00:00,118.199681768,0.700656277155,0.0,0.0,43.513341876,52.539744,5.09636429697,0.242104296968,4.83426,0.02
 01/31  03:00:00,118.545127389,1.05098441573,0.0,0.0,43.513341876,52.539744,5.21444767912,0.360187679122,4.83426,0.02
 01/31  04:00:00,118.890606663,1.40131255431,0.0,0.0,43.513341876,52.539744,13.927561727,0.469375014517,4.83426,8.62392671245
 01/31  05:00:00,120.659946889,1.05098441573,0.0,0.0,43.513341876,52.539744,5.25407123471,0.39981123471,4.83426,0.02
 01/31  06:00:00,120.671309982,1.40131255431,0.0,0.0,43.513341876,52.539744,5.48956976186,0.635309761862,4.83426,0.02
 01/31  07:00:00,194.053160764,72.4219988418,0.0,0.0,43.513341876,53.238744,1760.83083753,1747.37253101,4.83426,8.62404651909
 01/31  08:00:00,361.626042738,72.4219988418,0.0,0.0,220.879908,53.238744,1564.87389472,1533.52685912,4.83426,26.5127756072
 01/31  09:00:00,444.680074024,72.4219988418,0.00157603706634,0.0,220.879908,145.652643033,1297.05982021,1216.22148724,36.25695,44.58138297
 01/31  10:00:00,444.641479137,72.438717187,0.00211229415381,0.0,220.879908,145.652643033,1223.15904091,1132.6668016,36.25695,54.2352893073
 01/31  11:00:00,450.841412949,72.6723127997,0.00135375657855,0.0,220.879908,151.653867033,1192.24304518,1089.56927597,48.3426,54.3311692084
 01/31  12:00:00,452.966562607,73.6001887777,0.0,0.0,220.879908,151.653867033,1172.06145076,1064.68197485,48.3426,59.0368759106
 01/31  13:00:00,453.248611027,74.5696215928,0.0,0.0,220.879908,151.653867033,1208.08887494,1091.07978516,48.3426,68.666489782
 01/31  14:00:00,448.200792776,75.1868743419,0.0,0.0,220.879908,145.652643033,1231.90399471,1143.62306844,24.1713,64.1096262721
 01/31  15:00:00,448.296542088,75.453335815,0.0,0.0,220.879908,145.652643033,1177.64278129,1099.19803843,24.1713,54.2734428573
 01/31  16:00:00,440.123602083,75.0183242698,0.0,0.0,220.879908,137.835547516,1151.59479361,1092.3565865,4.83426,54.4039471106
 01/31  17:00:00,432.595628877,72.8133043841,0.0,0.0,220.879908,133.019064,1025.18621653,975.462861064,4.83426,44.889095469
 01/31  18:00:00,367.30456857,72.4232170819,0.0,0.0,220.879908,53.238744,1122.17031012,1063.47477117,4.83426,53.8612789538
 01/31  19:00:00,370.399237436,72.4219988418,0.0,0.0,220.879908,53.238744,1140.10878996,1090.16131599,4.83426,45.1132139669
 01/31  20:00:00,370.505787141,72.4219988418,0.0,0.0,220.879908,53.238744,1142.49383559,1120.24962536,4.83426,17.4099502258
 01/31  21:00:00,370.698438484,72.4219988418,0.0,0.0,220.879908,53.238744,1171.82100964,1158.28514527,4.83426,8.70160437318
 01/31  22:00:00,117.332241103,0.0,0.0,0.0,43.513341876,52.539744,22.217027109,0.0,4.83426,17.382767109
 01/31  23:00:00,117.43140868,0.0,0.0,0.0,43.513341876,52.539744,13.489435851,0.0,4.83426,8.65517585099
 01/31  24:00:00,118.526425056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  01:00:00,118.191252111,0.700656277155,0.0,0.0,43.513341876,52.539744,13.6197560645,0.161423844891,4.83426,8.62407221963
 02/01  02:00:00,118.718978113,1.22614848502,0.0,0.0,43.513341876,52.539744,5.1186305906,0.264370590601,4.83426,0.02
 02/01  03:00:00,120.146178535,2.6594201441,0.0,0.0,43.513341876,52.539744,5.53179296397,0.67753296397,4.83426,0.02
 02/01  04:00:00,121.710199163,4.22925731305,0.0,0.0,43.513341876,52.539744,14.6386182534,1.18028675903,4.83426,8.62407149438
 02/01  05:00:00,125.804091891,7.89383619682,0.0,0.0,43.513341876,52.539744,9.24377541108,4.38951541108,4.83426,0.02
 02/01  06:00:00,127.131744554,9.2528301273,0.0,0.0,43.513341876,52.539744,9.84216732118,4.98790732118,4.83426,0.02
 02/01  07:00:00,195.727512349,72.4219988418,0.0,0.0,43.513341876,53.238744,2575.45872015,2562.00038902,4.83426,8.62407113252
 02/01  08:00:00,363.123850405,72.4219988418,0.0,0.0,220.879908,53.238744,2234.93485687,2203.58440492,4.83426,26.5161919494
 02/01  09:00:00,446.253284192,72.4219988418,0.0,0.0,220.879908,145.652643033,1975.17237923,1894.33359014,36.25695,44.581839086
 02/01  10:00:00,446.28429364,72.4219988418,0.0,0.0,220.879908,145.652643033,1889.48744823,1798.99502783,36.25695,54.2354703988
 02/01  11:00:00,452.285225337,72.4219988418,0.0,0.0,220.879908,151.653867033,1854.41022363,1751.73642286,48.3426,54.3312007687
 02/01  12:00:00,453.323407279,72.4219988418,0.0,0.0,220.879908,151.653867033,1808.81195119,1705.85062878,48.3426,54.6187224119
 02/01  13:00:00,452.277877629,72.4219988418,0.0,0.0,220.879908,151.653867033,1774.0685985,1652.86444671,48.3426,72.8615517848
 02/01  14:00:00,446.29768678,72.4219988418,0.0,0.0,220.879908,145.652643033,1721.59901202,1633.06767683,24.1713,64.3600351816
 02/01  15:00:00,446.281168727,72.4219988418,0.0,0.0,220.879908,145.652643033,1706.0893109,1627.64353313,24.1713,54.2744777665
 02/01  16:00:00,438.413822033,72.4219988418,0.0,0.0,220.879908,137.835547516,1630.48437976,1571.24488153,4.83426,54.4052382375
 02/01  17:00:00,433.402653877,72.4219988418,0.0,0.0,220.879908,133.019064,1500.8081207,1451.08168169,4.83426,44.8921790114
 02/01  18:00:00,368.605424781,72.4219988418,0.0,0.0,220.879908,53.238744,1600.51965073,1541.82279358,4.83426,53.8625971441
 02/01  19:00:00,371.606425468,72.4219988418,0.0,0.0,220.879908,53.238744,1608.7602518,1558.80994867,4.83426,45.1160431295
 02/01  20:00:00,372.008841413,72.4219988418,0.0,0.0,220.879908,53.238744,1588.8833712,1566.63911337,4.83426,17.4099978358
 02/01  21:00:00,371.98265474,72.4219988418,0.0,0.0,220.879908,53.238744,1592.21980654,1578.68392564,4.83426,8.70162089922
 02/01  22:00:00,119.07120692,1.47137818203,0.0,0.0,43.513341876,52.539744,23.3262958262,1.1102166961,4.83426,17.3818191301
 02/01  23:00:00,118.826745479,1.40131255431,0.0,0.0,43.513341876,52.539744,14.8023393162,1.31291122519,4.83426,8.65516809099
 02/01  24:00:00,120.294873112,1.75164069289,0.0,0.0,43.513341876,52.539744,7.05499323743,2.20073323743,4.83426,0.02
 02/02  01:00:00,120.581373308,3.08692109699,0.0,0.0,43.513341876,52.539744,16.4095827935,2.95128047655,4.83426,8.62404231693
 02/02  02:00:00,122.304017647,4.80240677267,0.0,0.0,43.513341876,52.539744,10.7678924111,5.91363241107,4.83426,0.02
 02/02  03:00:00,121.716909487,4.22925731305,0.0,0.0,43.513341876,52.539744,10.1985775745,5.34431757451,4.83426,0.02
 02/02  04:00:00,122.302567556,4.80240677267,0.0,0.0,43.513341876,52.539744,23.2257330876,9.76742293961,4.83426,8.62405014803
 02/02  05:00:00,126.782099585,8.86640144928,0.0,0.0,43.513341876,52.539744,16.2275543711,11.3732943711,4.83426,0.02
 02/02  06:00:00,127.344384693,9.4395509089,0.0,0.0,43.513341876,52.539744,22.9356926187,18.0814326187,4.83426,0.02
 02/02  07:00:00,196.060662001,72.4219988418,0.0,0.0,43.513341876,53.238744,2331.69879306,2318.24048008,4.83426,8.62405297589
 02/02  08:00:00,363.197350851,72.4219988418,0.0,0.0,220.879908,53.238744,1910.75223623,1879.40121112,4.83426,26.5167651096
 02/02  09:00:00,446.262666688,72.4219988418,0.0,0.0,220.879908,145.652643033,1641.68637253,1560.84635532,36.25695,44.5830672085
