Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  10:00:00,446.295424147,72.4219988418,0.0015588047238,0.0,220.879908,145.652643033,1555.92618165,1465.431326,36.25695,54.2379056463
 02/02  11:00:00,452.291278101,72.4219988418,0.00115426329578,0.0,220.879908,151.653867033,1510.55041006,1407.87380683,48.3426,54.3340032314
 02/02  12:00:00,453.089246006,72.4219988418,0.0,0.0,220.879908,151.653867033,1416.69566768,1313.73093282,48.3426,54.622134864
 02/02  13:00:00,451.799431682,72.4219988418,0.0,0.0,220.879908,151.653867033,1399.7556717,1278.29852159,48.3426,73.1145501139
 02/02  14:00:00,445.332225317,72.4219988418,0.0,0.0,220.879908,145.652643033,1320.57115632,1232.28379524,24.1713,64.1160610797
 02/02  15:00:00,445.435832966,72.4219988418,0.0,0.0,220.879908,145.652643033,1343.07099594,1264.62152577,24.1713,54.2781701703
 02/02  16:00:00,437.890515598,72.4219988418,0.0,0.0,220.879908,137.835547516,1293.6510485,1234.40643245,4.83426,54.4103560456
 02/02  17:00:00,433.269269,72.4219988418,0.0,0.0,220.879908,133.019064,1230.69214978,1180.96679075,4.83426,44.8910990302
 02/02  18:00:00,368.568757194,72.4219988418,0.0,0.0,220.879908,53.238744,1372.61236367,1313.9115989,4.83426,53.8665047684
 02/02  19:00:00,371.57572611,72.4219988418,0.0,0.0,220.879908,53.238744,1422.20409107,1372.257552,4.83426,45.1122790638
 02/02  20:00:00,371.978173297,72.4219988418,0.0,0.0,220.879908,53.238744,1435.61264907,1413.36752514,4.83426,17.410863922
 02/02  21:00:00,371.957498417,72.4219988418,0.0,0.0,220.879908,53.238744,1478.38161659,1464.84773024,4.83426,8.69962635447
 02/02  22:00:00,118.909350459,1.31373051967,0.0,0.0,43.513341876,52.539744,22.8403820366,0.623573472513,4.83426,17.3825485641
 02/02  23:00:00,119.176840412,1.75164069289,0.0,0.0,43.513341876,52.539744,14.684102809,1.19424873485,4.83426,8.65559407415
 02/02  24:00:00,119.935091699,1.40131255431,0.0,0.0,43.513341876,52.539744,6.39661769601,1.54235769601,4.83426,0.02
 02/03  01:00:00,121.754320869,4.25680887253,0.0,0.0,43.513341876,52.539744,17.2575282541,3.80094658109,4.83426,8.62232167301
 02/03  02:00:00,122.169936481,4.66726302016,0.0,0.0,43.513341876,52.539744,11.7867244149,6.93246441488,4.83426,0.02
 02/03  03:00:00,125.733947046,8.22868784576,0.0,0.0,43.513341876,52.539744,16.8739206952,12.0196606952,4.83426,0.02
 02/03  04:00:00,129.615428214,12.0866936381,0.0,0.0,43.513341876,52.539744,38.85327194,25.394877313,4.83426,8.62413462707
 02/03  05:00:00,137.141764151,17.4669110318,0.0,0.0,43.513341876,52.539744,43.4637684591,38.6095084591,4.83426,0.02
 02/03  06:00:00,150.410825923,31.0177417717,0.0,0.0,43.513341876,52.539744,78.3984276899,73.5441676899,4.83426,0.02
 02/03  07:00:00,197.980440409,72.4219988418,0.0,0.0,43.513341876,53.238744,3336.35730701,3322.89898551,4.83426,8.62406150813
 02/03  08:00:00,364.583773223,72.4219988418,0.0,0.0,220.879908,53.238744,2954.49544708,2923.146951,4.83426,26.5142360738
 02/03  09:00:00,446.665242515,72.4219988418,0.0,0.0,220.879908,145.652643033,2667.99335287,2587.15179016,36.25695,44.5846127058
 02/03  10:00:00,446.614201577,72.4219988418,0.0,0.0,220.879908,145.652643033,2584.43199035,2493.93229895,36.25695,54.2427414013
 02/03  11:00:00,452.508361665,72.4219988418,0.0,0.0,220.879908,151.653867033,2473.33673101,2370.65464428,48.3426,54.3394867343
 02/03  12:00:00,453.518414931,72.4219988418,0.0,0.0,220.879908,151.653867033,2366.62788079,2254.55288984,48.3426,63.7323909484
 02/03  13:00:00,452.416016994,72.4219988418,0.0,0.0,220.879908,151.653867033,2268.09029511,2155.77319352,48.3426,63.9745015902
 02/03  14:00:00,446.359526836,72.4219988418,0.0,0.0,220.879908,145.652643033,2127.83680919,2039.54942699,24.1713,64.1160822042
 02/03  15:00:00,446.319111512,72.4219988418,0.0,0.0,220.879908,145.652643033,2051.75189526,1973.29597901,24.1713,54.2846162472
 02/03  16:00:00,438.436654687,72.4219988418,0.0,0.0,220.879908,137.835547516,1961.63449685,1902.38381106,4.83426,54.4164257982
 02/03  17:00:00,433.477859428,72.4219988418,0.0,0.0,220.879908,133.019064,1934.99748256,1879.66072476,4.83426,50.5024977969
 02/03  18:00:00,368.792299723,72.4219988418,0.0,0.0,220.879908,53.238744,2241.0055269,2187.91384429,4.83426,48.2574226098
 02/03  19:00:00,371.888588325,72.4219988418,0.0,0.0,220.879908,53.238744,2458.20672844,2405.8557069,4.83426,47.5167615434
 02/03  20:00:00,371.941636427,72.4219988418,0.0,0.0,220.879908,53.238744,2561.37024823,2541.45660991,4.83426,15.0793783216
 02/03  21:00:00,371.991799309,72.4219988418,0.0,0.0,220.879908,53.238744,2625.90275691,2603.68639534,4.83426,17.3821015722
 02/03  22:00:00,120.481700522,3.17916566106,0.0,0.0,43.513341876,52.539744,27.6471657153,14.1108052184,4.83426,8.70210049684
 02/03  23:00:00,124.598277703,7.10550235114,0.0,0.0,43.513341876,52.539744,45.8200579213,32.3303375324,4.83426,8.65546038894
 02/03  24:00:00,137.377508884,18.6143619191,0.0,0.0,43.513341876,52.539744,83.8190131313,78.9647531313,4.83426,0.02
 02/04  01:00:00,155.601318644,37.8854652494,0.0,0.0,43.513341876,52.539744,127.67276742,114.223491712,4.83426,8.61501570889
 02/04  02:00:00,165.811698744,47.9499995953,0.0,0.0,43.513341876,52.539744,179.287438529,174.433178529,4.83426,0.02
 02/04  03:00:00,160.581993542,42.6945698684,0.0,0.0,43.513341876,52.539744,218.138570103,213.284310103,4.83426,0.02
 02/04  04:00:00,169.32314414,51.2763218318,0.0,0.0,43.513341876,52.539744,270.645993024,265.791733024,4.83426,0.02
 02/04  05:00:00,162.291917373,43.8033439472,0.0,0.0,43.513341876,52.539744,309.434229096,295.984938459,4.83426,8.61503063635
 02/04  06:00:00,169.896561324,51.2763218318,0.0,0.0,43.513341876,52.539744,333.227583548,328.373323548,4.83426,0.02
 02/04  07:00:00,162.432288992,43.8033439472,0.0,0.0,43.513341876,52.539744,346.519333446,341.665073446,4.83426,0.02
 02/04  08:00:00,158.491530864,49.0587736741,0.0,0.0,43.513341876,52.539744,271.602546092,266.748286092,4.83426,0.02
 02/04  09:00:00,138.602384821,38.2594735529,0.0,0.0,43.513341876,52.539744,248.887054122,244.032794122,4.83426,0.02
 02/04  10:00:00,147.235636085,46.8412255164,0.0,0.0,43.513341876,52.539744,254.241597272,240.783198158,4.83426,8.62413911428
 02/04  11:00:00,137.385701139,37.1506994741,0.0,0.0,43.513341876,52.539744,215.284701698,192.950944887,4.83426,17.4994968111
 02/04  12:00:00,140.253879394,39.0798069645,0.0,0.0,43.513341876,52.539744,200.688955574,187.184621041,4.83426,8.6700745327
 02/04  13:00:00,133.897584835,33.8243772375,0.0,0.0,43.513341876,52.539744,172.759301908,159.253639987,4.83426,8.6714019211
 02/04  14:00:00,135.998485205,35.8737372185,0.0,0.0,43.513341876,52.539744,164.820757869,151.325627996,4.83426,8.66086987228
 02/04  15:00:00,118.229080424,18.1680368112,0.0,0.0,43.513341876,52.539744,137.234396728,123.738065094,4.83426,8.66207163398
 02/04  16:00:00,138.264926142,38.2115378668,0.0,0.0,43.513341876,52.539744,150.478454176,136.981949116,4.83426,8.66224506034
 02/04  17:00:00,118.935634616,19.1565583995,0.0,0.0,43.513341876,52.539744,115.590343953,110.736083953,4.83426,0.02
 02/04  18:00:00,148.778856452,34.0103211166,0.0,0.0,43.513341876,52.539744,142.723881635,137.869621635,4.83426,0.02
 02/04  19:00:00,137.874823373,20.1450799877,0.0,0.0,43.513341876,52.539744,137.49575233,132.64149233,4.83426,0.02
 02/04  20:00:00,152.645182854,34.4510810813,0.0,0.0,43.513341876,52.539744,160.943319203,147.494710543,4.83426,8.61434866038
 02/04  21:00:00,145.606485737,27.456738853,0.0,0.0,43.513341876,52.539744,150.733496114,145.879236114,4.83426,0.02
 02/04  22:00:00,154.413074101,36.3547471808,0.0,0.0,43.513341876,52.539744,234.937030119,194.598398503,4.83426,35.5043716167
 02/04  23:00:00,156.495658018,38.7982354546,0.0,0.0,43.513341876,52.539744,190.960976526,186.106716526,4.83426,0.02
 02/04  24:00:00,152.942301546,34.2217842941,0.0,0.0,43.513341876,52.539744,198.041999425,193.187739425,4.83426,0.02
 02/05  01:00:00,159.823489038,42.1245576911,0.0,0.0,43.513341876,52.539744,191.012053337,186.157793337,4.83426,0.02
 02/05  02:00:00,158.232647079,40.5048374076,0.0,0.0,43.513341876,52.539744,205.613656844,192.164397302,4.83426,8.61499954123
 02/05  03:00:00,161.307211897,43.6029231296,0.0,0.0,43.513341876,52.539744,190.836428295,185.982168295,4.83426,0.02
 02/05  04:00:00,152.694175426,34.9609670133,0.0,0.0,43.513341876,52.539744,199.823932855,194.969672855,4.83426,0.02
 02/05  05:00:00,155.817630044,37.6894613757,0.0,0.0,43.513341876,52.539744,189.82783047,184.97357047,4.83426,0.02
 02/05  06:00:00,152.170860969,34.0526137521,0.0,0.0,43.513341876,52.539744,199.961113041,186.511816923,4.83426,8.61503611814
 02/05  07:00:00,159.412960533,41.3007897009,0.0,0.0,43.513341876,52.539744,183.167818453,178.313558453,4.83426,0.02
 02/05  08:00:00,133.149082889,24.1582323134,0.0,0.0,43.513341876,52.539744,159.821613874,154.967353874,4.83426,0.02
 02/05  09:00:00,114.236174454,14.2732036505,0.0,0.0,43.513341876,52.539744,124.917626,120.063366,4.83426,0.02
 02/05  10:00:00,115.057396527,15.0916040305,0.0,0.0,43.513341876,52.539744,118.969051268,105.510644168,4.83426,8.62414709969
 02/05  11:00:00,110.816730993,10.9337240449,0.0,0.0,43.513341876,52.539744,94.0563099107,71.721285683,4.83426,17.5007642277
 02/05  12:00:00,112.60678994,11.8136770782,0.0,0.0,43.513341876,52.539744,73.9068161124,60.4012414437,4.83426,8.6713146687
 02/05  13:00:00,103.757035945,4.01407292699,0.0,0.0,43.513341876,52.539744,48.3757971835,34.8701440248,4.83426,8.67139315871
 02/05  14:00:00,104.831258705,5.01759115874,0.0,0.0,43.513341876,52.539744,47.5804908363,34.0758672914,4.83426,8.67036354497
 02/05  15:00:00,103.82800453,4.01407292699,0.0,0.0,43.513341876,52.539744,36.8287992679,23.3325480713,4.83426,8.66199119664
 02/05  16:00:00,104.807882004,5.01759115874,0.0,0.0,43.513341876,52.539744,39.346957537,25.8504075354,4.83426,8.66229000154
 02/05  17:00:00,103.598743555,4.01407292699,0.0,0.0,43.513341876,52.539744,29.6347745897,24.7805145897,4.83426,0.02
 02/05  18:00:00,119.560932428,5.01759115874,0.0,0.0,43.513341876,52.539744,43.7421369949,38.8878769949,4.83426,0.02
 02/05  19:00:00,121.542199674,4.01407292699,0.0,0.0,43.513341876,52.539744,44.6572571863,39.8029971863,4.83426,0.02
 02/05  20:00:00,122.997755976,5.01759115874,0.0,0.0,43.513341876,52.539744,70.5838688572,57.1345707292,4.83426,8.61503812801
 02/05  21:00:00,126.599183024,8.65121706322,0.0,0.0,43.513341876,52.539744,63.320212269,58.465952269,4.83426,0.02
 02/05  22:00:00,134.965689452,17.1465461322,0.0,0.0,43.513341876,52.539744,144.815776846,104.477188846,4.83426,35.5043280005
 02/05  23:00:00,135.28440148,17.8008367133,0.0,0.0,43.513341876,52.539744,110.765283565,105.911023565,4.83426,0.02
 02/05  24:00:00,146.968330306,28.4664507223,0.0,0.0,43.513341876,52.539744,129.819081957,124.964821957,4.83426,0.02
 02/06  01:00:00,145.825240795,28.3231731302,0.0,0.0,43.513341876,52.539744,128.460190956,115.001835686,4.83426,8.62409526989
 02/06  02:00:00,140.443342116,22.922580328,0.0,0.0,43.513341876,52.539744,131.427613104,126.573353104,4.83426,0.02
 02/06  03:00:00,144.444965238,26.9372055316,0.0,0.0,43.513341876,52.539744,120.361211749,115.506951749,4.83426,0.02
 02/06  04:00:00,150.820565799,33.2879757157,0.0,0.0,43.513341876,52.539744,146.990463157,133.532041564,4.83426,8.62416159267
 02/06  05:00:00,144.045832724,26.0946076402,0.0,0.0,43.513341876,52.539744,130.188331748,125.334071748,4.83426,0.02
 02/06  06:00:00,142.263324747,24.3132636768,0.0,0.0,43.513341876,52.539744,146.259748222,141.405488222,4.83426,0.02
 02/06  07:00:00,197.134282161,72.4219988418,0.0,0.0,43.513341876,53.238744,2782.33013789,2768.87180518,4.83426,8.62407270485
 02/06  08:00:00,361.743911576,72.4219988418,0.0,0.0,220.879908,53.238744,2108.27388008,2076.92206052,4.83426,26.5175595525
 02/06  09:00:00,446.516985285,72.4219988418,0.0,0.0,220.879908,145.652643033,1801.2449298,1720.40098315,36.25695,44.5869966469
 02/06  10:00:00,446.415843038,72.4219988418,0.0,0.0,220.879908,145.652643033,1680.06857639,1589.56325924,36.25695,54.2483671536
 02/06  11:00:00,452.327369568,72.4219988418,0.00104529264217,0.0,220.879908,151.653867033,1582.95070718,1480.26223738,48.3426,54.3458698004
 02/06  12:00:00,453.09957014,72.4219988418,0.0,0.0,220.879908,151.653867033,1449.97751227,1337.89367361,48.3426,63.7412386629
 02/06  13:00:00,451.71532166,72.4219988418,0.0,0.0,220.879908,151.653867033,1378.81070368,1266.48814878,48.3426,63.9799549042
 02/06  14:00:00,445.744955307,72.4219988418,0.0,0.0,220.879908,145.652643033,1361.11104073,1272.81444357,24.1713,64.1252971674
 02/06  15:00:00,445.273577765,72.4219988418,0.0,0.0,220.879908,145.652643033,1277.90899638,1199.44427979,24.1713,54.2934165957
 02/06  16:00:00,437.524725364,72.4219988418,0.0,0.0,220.879908,137.835547516,1239.84118289,1180.58355336,4.83426,54.4233695308
 02/06  17:00:00,432.81490239,72.4219988418,0.0,0.0,220.879908,133.019064,1166.89427942,1108.18733744,4.83426,53.8726819808
 02/06  18:00:00,368.012015763,72.4219988418,0.0,0.0,220.879908,53.238744,1265.8120504,1216.0747064,4.83426,44.9030840031
 02/06  19:00:00,371.518465979,72.4219988418,0.0,0.0,220.879908,53.238744,1391.67708161,1332.7148105,4.83426,54.1280111096
 02/06  20:00:00,371.963465068,72.4219988418,0.0,0.0,220.879908,53.238744,1410.56843424,1397.01864111,4.83426,8.71553312401
 02/06  21:00:00,371.945227613,72.4219988418,0.0,0.0,220.879908,53.238744,1476.1467381,1453.92869416,4.83426,17.3837839457
 02/06  22:00:00,118.629085751,1.05098441573,0.0,0.0,43.513341876,52.539744,13.8132011837,0.276801529797,4.83426,8.70213965389
 02/06  23:00:00,118.449168509,1.05098441573,0.0,0.0,43.513341876,52.539744,13.9996766309,0.511033347722,4.83426,8.65438328315
 02/06  24:00:00,120.261989536,1.75164069289,0.0,0.0,43.513341876,52.539744,14.6861873618,1.21007321573,4.83426,8.64185414609
 02/07  01:00:00,119.447535846,1.98277451879,0.0,0.0,43.513341876,52.539744,6.32225395401,1.46799395401,4.83426,0.02
 02/07  02:00:00,122.488138469,5.01759115874,0.0,0.0,43.513341876,52.539744,8.37279932005,3.51853932005,4.83426,0.02
 02/07  03:00:00,121.479485582,4.01407292699,0.0,0.0,43.513341876,52.539744,17.7272880698,4.26885026901,4.83426,8.6241778008
 02/07  04:00:00,122.499145135,5.01759115874,0.0,0.0,43.513341876,52.539744,13.9189201408,9.0646601408,4.83426,0.02
 02/07  05:00:00,127.869051463,8.2647883852,0.0,0.0,43.513341876,52.539744,17.4740706257,12.6198106257,4.83426,0.02
 02/07  06:00:00,129.332049088,10.041163973,0.0,0.0,43.513341876,52.539744,35.5820648328,22.1236702425,4.83426,8.62413459029
 02/07  07:00:00,197.381274016,72.4219988418,0.0,0.0,43.513341876,53.238744,2690.93637045,2686.08211045,4.83426,0.02
 02/07  08:00:00,360.545893798,72.4219988418,0.0,0.0,220.879908,53.238744,2331.05798095,2299.70469803,4.83426,26.5190229138
 02/07  09:00:00,446.36809681,72.4219988418,0.0,0.0,220.879908,145.652643033,2072.19301755,1991.34353502,36.25695,44.5925325234
 02/07  10:00:00,446.330020311,72.4219988418,0.0,0.0,220.879908,145.652643033,1922.09156059,1831.57477464,36.25695,54.2598359533
 02/07  11:00:00,452.27659246,72.4219988418,0.0,0.0,220.879908,151.653867033,1738.02952848,1635.3282033,48.3426,54.3587251816
 02/07  12:00:00,453.274407975,72.4219988418,0.0,0.0,220.879908,151.653867033,1579.72011067,1467.63927834,48.3426,63.7382323257
 02/07  13:00:00,452.223017732,72.4219988418,0.0,0.0,220.879908,151.653867033,1513.57266909,1401.24872785,48.3426,63.9813412383
 02/07  14:00:00,446.244201861,72.4219988418,0.0,0.0,220.879908,145.652643033,1471.67581469,1383.37800339,24.1713,64.126511298
 02/07  15:00:00,446.219657044,72.4219988418,0.0,0.0,220.879908,145.652643033,1450.14537481,1371.66675695,24.1713,54.3073178593
 02/07  16:00:00,438.356755012,72.4219988418,0.0,0.0,220.879908,137.835547516,1385.82063372,1317.49371474,4.83426,63.4926589789
 02/07  17:00:00,433.321638319,72.4219988418,0.0,0.0,220.879908,133.019064,1269.3131463,1219.57479541,4.83426,44.9040908966
 02/07  18:00:00,365.570348492,72.4219988418,0.0,0.0,220.879908,53.238744,1577.06756288,1527.32585526,4.83426,44.9074476213
 02/07  19:00:00,371.637309298,72.4219988418,0.0,0.0,220.879908,53.238744,1899.39294538,1840.41902627,4.83426,54.1396591124
 02/07  20:00:00,371.670681217,72.4219988418,0.0,0.0,220.879908,53.238744,2046.08365559,2032.53383762,4.83426,8.71555797185
 02/07  21:00:00,371.7284568,72.4219988418,0.0,0.0,220.879908,53.238744,2197.47251645,2175.25408448,4.83426,17.3841719699
 02/07  22:00:00,118.809101172,1.54144380974,0.0,0.0,43.513341876,52.539744,16.9337085133,3.39713070772,4.83426,8.70231780558
 02/07  23:00:00,121.431006688,4.01407292699,0.0,0.0,43.513341876,52.539744,19.6502978344,6.15981637053,4.83426,8.65622146384
 02/07  24:00:00,127.323990467,8.72730646772,0.0,0.0,43.513341876,52.539744,32.5185394836,19.0418533431,4.83426,8.64242614055
 02/08  01:00:00,127.129470751,9.57864589046,0.0,0.0,43.513341876,52.539744,34.6597089481,29.8054489481,4.83426,0.02
 02/08  02:00:00,137.281273421,19.6658158371,0.0,0.0,43.513341876,52.539744,60.9353556034,56.0810956034,4.83426,0.02
 02/08  03:00:00,143.458011032,25.8665230335,0.0,0.0,43.513341876,52.539744,77.1997383705,63.7413123371,4.83426,8.62416603345
 02/08  04:00:00,152.985615452,35.3221562634,0.0,0.0,43.513341876,52.539744,101.100085749,96.2458257495,4.83426,0.02
 02/08  05:00:00,152.819704923,34.7367156643,0.0,0.0,43.513341876,52.539744,124.197160972,110.738706807,4.83426,8.62419416512
 02/08  06:00:00,161.066631351,42.9633223248,0.0,0.0,43.513341876,52.539744,139.777608233,134.923348233,4.83426,0.02
 02/08  07:00:00,197.330905172,72.4219988418,0.0,0.0,43.513341876,53.238744,3244.21901407,3239.36475407,4.83426,0.02
 02/08  08:00:00,361.557561493,72.4219988418,0.0,0.0,220.879908,53.238744,2716.84046034,2676.65365507,4.83426,35.3525452706
 02/08  09:00:00,446.618628158,72.4219988418,0.0,0.0,220.879908,145.652643033,2370.44599671,2298.51327024,36.25695,35.6757764696
 02/08  10:00:00,446.533710599,72.4219988418,0.0,0.0,220.879908,145.652643033,2253.0442839,2162.51381938,36.25695,54.273514522
 02/08  11:00:00,452.450881168,72.4219988418,0.0,0.0,220.879908,151.653867033,2113.10801968,2010.39603388,48.3426,54.3693857999
 02/08  12:00:00,453.3911062,72.4219988418,0.0,0.0,220.879908,151.653867033,1923.02593792,1810.95087671,48.3426,63.7324612038
 02/08  13:00:00,452.322630436,72.4219988418,0.0,0.0,220.879908,151.653867033,1853.90812491,1741.5765593,48.3426,63.9889656062
 02/08  14:00:00,446.334113999,72.4219988418,0.0,0.0,220.879908,145.652643033,1808.39505914,1714.18790779,24.1713,70.0358513491
 02/08  15:00:00,446.290335207,72.4219988418,0.0,0.0,220.879908,145.652643033,1703.86205462,1622.19341166,24.1713,57.4973429526
 02/08  16:00:00,438.428618458,72.4219988418,0.0,0.0,220.879908,137.835547516,1627.50957748,1568.26748968,4.83426,54.4078277932
 02/08  17:00:00,433.452348416,72.4219988418,0.0,0.0,220.879908,133.019064,1579.07837303,1529.33769196,4.83426,44.906421071
 02/08  18:00:00,365.67720181,72.4219988418,0.0,0.0,220.879908,53.238744,1668.56489745,1618.83393888,4.83426,44.896698569
 02/08  19:00:00,371.655408064,72.4219988418,0.0,0.0,220.879908,53.238744,1660.70269764,1601.7144098,4.83426,54.1540278374
 02/08  20:00:00,372.032728857,72.4219988418,0.0,0.0,220.879908,53.238744,1549.48078494,1527.23500749,4.83426,17.411517456
 02/08  21:00:00,371.986241867,72.4219988418,0.0,0.0,220.879908,53.238744,1483.00789996,1469.47122862,4.83426,8.70241133518
 02/08  22:00:00,119.066307034,1.47137818203,0.0,0.0,43.513341876,52.539744,23.7485748902,1.5302138405,4.83426,17.3841010497
 02/08  23:00:00,118.821892739,1.40131255431,0.0,0.0,43.513341876,52.539744,6.60757505739,1.75331505739,4.83426,0.02
 02/08  24:00:00,120.296321819,1.75164069289,0.0,0.0,43.513341876,52.539744,16.6205170195,3.14377449352,4.83426,8.64248252601
 02/09  01:00:00,121.071091281,3.57988568737,0.0,0.0,43.513341876,52.539744,8.83628625228,3.98202625228,4.83426,0.02
 02/09  02:00:00,122.520707562,5.01759115874,0.0,0.0,43.513341876,52.539744,21.7564288741,8.29805420466,4.83426,8.62411466941
 02/09  03:00:00,121.505678796,4.01407292699,0.0,0.0,43.513341876,52.539744,13.8507794666,8.99651946657,4.83426,0.02
 02/09  04:00:00,127.16891739,9.65473529496,0.0,0.0,43.513341876,52.539744,22.7405681095,17.8863081095,4.83426,0.02
 02/09  05:00:00,126.265773768,8.3420741208,0.0,0.0,43.513341876,52.539744,31.6339890772,18.1755779863,4.83426,8.62415109095
 02/09  06:00:00,126.413381115,8.49544926091,0.0,0.0,43.513341876,52.539744,32.6829003267,27.8286403267,4.83426,0.02
 02/09  07:00:00,196.462497923,72.4219988418,0.0,0.0,43.513341876,53.238744,2485.80286082,2472.34442472,4.83426,8.62417610583
 02/09  08:00:00,360.303627667,72.4219988418,0.0,0.0,220.879908,53.238744,1920.35887693,1889.00374249,4.83426,26.5208744401
 02/09  09:00:00,446.258199031,72.4219988418,0.0,0.0,220.879908,145.652643033,1579.3288174,1503.90251024,36.25695,39.1693571636
 02/09  10:00:00,446.258693825,72.4219988418,0.00158975645679,0.0,220.879908,145.652643033,1487.85542182,1394.70775712,36.25695,56.8907146961
 02/09  11:00:00,452.250971764,72.4219988418,0.00102937069958,0.0,220.879908,151.653867033,1457.96969086,1352.40772583,48.3426,57.2193650306
 02/09  12:00:00,453.299636822,72.4482936398,0.0,0.0,220.879908,151.653867033,1400.40648312,1297.43213848,48.3426,54.6317446423
 02/09  13:00:00,452.548820112,72.7342052825,0.0,0.0,220.879908,151.653867033,1403.66550568,1284.63273827,48.3426,70.6901674078
 02/09  14:00:00,447.009636755,73.1694088212,0.0,0.0,220.879908,145.652643033,1403.0004912,1312.24942681,24.1713,66.5797643938
 02/09  15:00:00,447.240506364,73.4497925241,0.0,0.0,220.879908,145.652643033,1353.82632706,1275.36400481,24.1713,54.2910222449
 02/09  16:00:00,439.248709369,73.4175376759,0.0,0.0,220.879908,137.835547516,1258.13630732,1198.87695281,4.83426,54.4250945108
 02/09  17:00:00,432.839040765,72.44927926,0.0,0.0,220.879908,133.019064,1109.268432,1059.53595103,4.83426,44.8982209633
 02/09  18:00:00,364.960112987,72.4219988418,0.0,0.0,220.879908,53.238744,1208.34954265,1149.63397749,4.83426,53.8813051646
 02/09  19:00:00,370.947366596,72.4219988418,0.0,0.0,220.879908,53.238744,1219.53424616,1166.45844467,4.83426,48.2415414865
 02/09  20:00:00,371.352200425,72.4219988418,0.0,0.0,220.879908,53.238744,1200.82328011,1181.60000164,4.83426,14.3890184725
 02/09  21:00:00,371.754478008,72.4219988418,0.0,0.0,220.879908,53.238744,1274.83077186,1252.61358493,4.83426,17.3829269294
 02/09  22:00:00,117.603548445,0.0,0.0,0.0,43.513341876,52.539744,13.5362635068,0.0,4.83426,8.70200350678
 02/09  23:00:00,118.463811833,1.05098441573,0.0,0.0,43.513341876,52.539744,13.6862081874,0.195686923685,4.83426,8.65626126373
 02/09  24:00:00,120.28110612,1.75164069289,0.0,0.0,43.513341876,52.539744,5.25720064444,0.402940644444,4.83426,0.02
 02/10  01:00:00,118.885834087,1.40131255431,0.0,0.0,43.513341876,52.539744,13.9408416181,0.482355638059,4.83426,8.62422598006
 02/10  02:00:00,121.197352916,3.7112109724,0.0,0.0,43.513341876,52.539744,6.31236851224,1.45810851224,4.83426,0.02
 02/10  03:00:00,121.496564793,4.01407292699,0.0,0.0,43.513341876,52.539744,15.7527283994,2.29431082512,4.83426,8.62415757429
 02/10  04:00:00,125.606181525,8.10902058289,0.0,0.0,43.513341876,52.539744,12.549888212,7.69562821204,4.83426,0.02
 02/10  05:00:00,128.266126102,8.65121706322,0.0,0.0,43.513341876,52.539744,14.8757352031,10.0214752031,4.83426,0.02
 02/10  06:00:00,129.879405546,10.5821641222,0.0,0.0,43.513341876,52.539744,30.3700885189,16.9116167642,4.83426,8.62421175467
 02/10  07:00:00,197.204092,72.4219988418,0.0,0.0,43.513341876,53.238744,2930.19302842,2925.33876842,4.83426,0.02
 02/10  08:00:00,360.624364652,72.4219988418,0.0,0.0,220.879908,53.238744,2662.67999829,2631.32750089,4.83426,26.5182374006
 02/10  09:00:00,446.395491508,72.4219988418,0.0,0.0,220.879908,145.652643033,2383.45998645,2302.61027152,36.25695,44.5927649335
 02/10  10:00:00,446.338227696,72.4219988418,0.0,0.0,220.879908,145.652643033,2106.49211361,2015.97347273,36.25695,54.2616908777
 02/10  11:00:00,452.283660447,72.4219988418,0.0,0.0,220.879908,151.653867033,1903.40771002,1800.70425355,48.3426,54.3608564671
 02/10  12:00:00,453.309794685,72.4361935352,0.0,0.0,220.879908,151.653867033,1816.24979854,1704.16514142,48.3426,63.7420571154
 02/10  13:00:00,452.372420927,72.5580468639,0.0,0.0,220.879908,151.653867033,1751.26000161,1638.93096053,48.3426,63.9864410799
 02/10  14:00:00,446.601236878,72.7693662755,0.0,0.0,220.879908,145.652643033,1678.56261514,1590.25896315,24.1713,64.1323519903
 02/10  15:00:00,446.688171992,72.8787849806,0.0,0.0,220.879908,145.652643033,1633.89279154,1555.4103743,24.1713,54.3111172427
 02/10  16:00:00,438.667638689,72.7247400727,0.0,0.0,220.879908,137.835547516,1600.94838256,1532.61669847,4.83426,63.4974240871
 02/10  17:00:00,433.341402593,72.4219988418,0.0,0.0,220.879908,133.019064,1544.95141992,1495.20966106,4.83426,44.9074988673
 02/10  18:00:00,365.551679161,72.4219988418,0.0,0.0,220.879908,53.238744,1689.09932545,1639.35266144,4.83426,44.9124040149
 02/10  19:00:00,371.554277981,72.4219988418,0.0,0.0,220.879908,53.238744,1730.03421016,1671.05526709,4.83426,54.1446830729
 02/10  20:00:00,371.541494394,72.4219988418,0.0,0.0,220.879908,53.238744,1712.75569912,1696.97170231,4.83426,10.9497368116
 02/10  21:00:00,371.557414283,72.4219988418,0.0,0.0,220.879908,53.238744,1746.28413291,1726.29711843,4.83426,15.1527544774
 02/10  22:00:00,118.747795981,1.47137818203,0.0,0.0,43.513341876,52.539744,14.4656666712,0.929304815079,4.83426,8.70210185609
 02/10  23:00:00,118.813192797,1.40131255431,0.0,0.0,43.513341876,52.539744,14.8339111101,1.34408397052,4.83426,8.65556713956
 02/10  24:00:00,120.301030702,1.75164069289,0.0,0.0,43.513341876,52.539744,16.7362931987,3.26017336704,4.83426,8.6418598317
 02/11  01:00:00,122.091358256,4.59553489147,0.0,0.0,43.513341876,52.539744,8.57619586342,3.72193586342,4.83426,0.02
 02/11  02:00:00,121.864210131,4.36440106557,0.0,0.0,43.513341876,52.539744,11.1064088466,6.25214884655,4.83426,0.02
 02/11  03:00:00,122.156919922,4.66726302016,0.0,0.0,43.513341876,52.539744,11.5053829672,6.65112296716,4.83426,0.02
 02/11  04:00:00,125.338133738,7.84225916774,0.0,0.0,43.513341876,52.539744,25.0113203256,11.5619994591,4.83426,8.6150608665
 02/11  05:00:00,125.983519286,8.06783538672,0.0,0.0,43.513341876,52.539744,17.318069995,12.463809995,4.83426,0.02
 02/11  06:00:00,126.972116142,9.0788309374,0.0,0.0,43.513341876,52.539744,23.2952219012,18.4409619012,4.83426,0.02
 02/11  07:00:00,130.559563882,12.6420471933,0.0,0.0,43.513341876,52.539744,24.223884402,19.369624402,4.83426,0.02
 02/11  08:00:00,115.138392861,9.30700900696,0.0,0.0,43.513341876,52.539744,29.9026687122,16.4533249998,4.83426,8.61508371237
 02/11  09:00:00,104.531028296,4.66726302016,0.0,0.0,43.513341876,52.539744,18.327077193,13.472817193,4.83426,0.02
 02/11  10:00:00,104.26762997,4.36440106557,0.0,0.0,43.513341876,52.539744,16.7682530229,11.9139930229,4.83426,0.02
 02/11  11:00:00,104.552778489,4.66726302016,0.0,0.0,43.513341876,52.539744,31.8249499249,9.48879597455,4.83426,17.5018939504
 02/11  12:00:00,105.170082436,4.36440106557,0.0,0.0,43.513341876,52.539744,21.216661367,7.71072261238,4.83426,8.67167875458
 02/11  13:00:00,104.13639406,4.34066797357,0.0,0.0,43.513341876,52.539744,18.7609317697,5.25525730404,4.83426,8.67141446564
 02/11  14:00:00,103.544556313,3.6874778804,0.0,0.0,43.513341876,52.539744,16.8401876887,3.34359786928,4.83426,8.66232981944
 02/11  15:00:00,101.270988753,1.40131255431,0.0,0.0,43.513341876,52.539744,14.4110371534,0.914680026684,4.83426,8.66209712673
 02/11  16:00:00,100.890145398,1.05098441573,0.0,0.0,43.513341876,52.539744,14.1596933409,0.663049636744,4.83426,8.66238370412
 02/11  17:00:00,100.683034559,1.05098441573,0.0,0.0,43.513341876,52.539744,5.52324818216,0.66898818216,4.83426,0.02
 02/11  18:00:00,112.978822791,1.40131255431,0.0,0.0,43.513341876,52.539744,14.6113158247,1.16205208858,4.83426,8.61500373608
 02/11  19:00:00,118.948258628,1.40131255431,0.0,0.0,43.513341876,52.539744,6.09679636389,1.24253636389,4.83426,0.02
 02/11  20:00:00,121.263934467,3.28837951396,0.0,0.0,43.513341876,52.539744,8.14582959486,3.29156959486,4.83426,0.02
 02/11  21:00:00,122.900642234,4.94586303005,0.0,0.0,43.513341876,52.539744,13.0563424714,8.20208247139,4.83426,0.02
 02/11  22:00:00,121.782946023,4.01407292699,0.0,0.0,43.513341876,52.539744,55.8557989227,15.5124594674,4.83426,35.5090794553
 02/11  23:00:00,130.635972328,13.175653615,0.0,0.0,43.513341876,52.539744,38.8646936945,34.0104336945,4.83426,0.02
 02/11  24:00:00,132.532960619,14.0880857987,0.0,0.0,43.513341876,52.539744,49.0859911488,35.636709706,4.83426,8.61502144283
 02/12  01:00:00,154.66642812,37.1619235174,0.0,0.0,43.513341876,52.539744,75.2591196736,70.4048596736,4.83426,0.02
 02/12  02:00:00,145.702346363,28.2043236818,0.0,0.0,43.513341876,52.539744,76.5515880697,71.6973280697,4.83426,0.02
 02/12  03:00:00,155.613413384,38.0273397993,0.0,0.0,43.513341876,52.539744,129.044124664,124.189864664,4.83426,0.02
 02/12  04:00:00,158.29132878,40.7213460234,0.0,0.0,43.513341876,52.539744,131.244491917,117.795123656,4.83426,8.61510826049
 02/12  05:00:00,156.132790494,38.0273397993,0.0,0.0,43.513341876,52.539744,185.206695949,180.352435949,4.83426,0.02
 02/12  06:00:00,161.635125196,43.620159127,0.0,0.0,43.513341876,52.539744,152.368997517,147.514737517,4.83426,0.02
 02/12  07:00:00,160.768284911,42.5893140213,0.0,0.0,43.513341876,52.539744,221.152057824,216.297797824,4.83426,0.02
 02/12  08:00:00,142.765760395,36.8406367474,0.0,0.0,43.513341876,52.539744,124.030511208,119.176251208,4.83426,0.02
 02/12  09:00:00,115.840640451,15.8320754374,0.0,0.0,43.513341876,52.539744,137.998335477,124.53986032,4.83426,8.62421515687
 02/12  10:00:00,113.850420868,13.8992888098,0.0,0.0,43.513341876,52.539744,79.999192376,75.144932376,4.83426,0.02
 02/12  11:00:00,114.378473233,14.4085462474,0.0,0.0,43.513341876,52.539744,108.974360426,86.6380123112,4.83426,17.5020881147
 02/12  12:00:00,112.241488499,11.4279848391,0.0,0.0,43.513341876,52.539744,61.6433549803,48.1374436793,4.83426,8.67165130099
 02/12  13:00:00,104.817679356,5.01759115874,0.0,0.0,43.513341876,52.539744,55.4250397036,41.9199783417,4.83426,8.6708013619
 02/12  14:00:00,109.777155768,9.94520245666,0.0,0.0,43.513341876,52.539744,38.6653746703,25.1594069292,4.83426,8.6717077411
 02/12  15:00:00,104.863181009,5.01759115874,0.0,0.0,43.513341876,52.539744,35.7717332852,22.2750955259,4.83426,8.66237775928
 02/12  16:00:00,103.593426837,3.79634289593,0.0,0.0,43.513341876,52.539744,26.3909220398,12.8942548453,4.83426,8.66240719452
 02/12  17:00:00,104.468823233,4.87003887402,0.0,0.0,43.513341876,52.539744,22.1223022997,17.2680422997,4.83426,0.02
 02/12  18:00:00,115.561872388,4.01407292699,0.0,0.0,43.513341876,52.539744,34.0178457,20.56858636,4.83426,8.61499934003
 02/12  19:00:00,122.567733854,5.01759115874,0.0,0.0,43.513341876,52.539744,44.3866557153,39.5323957153,4.83426,0.02
 02/12  20:00:00,134.298365344,16.3131791567,0.0,0.0,43.513341876,52.539744,56.6416400954,51.7873800954,4.83426,0.02
 02/12  21:00:00,137.555177331,19.5417907464,0.0,0.0,43.513341876,52.539744,90.5939511117,85.7396911117,4.83426,0.02
 02/12  22:00:00,151.497534613,33.6279415855,0.0,0.0,43.513341876,52.539744,166.57768448,126.234965863,4.83426,35.5084586166
 02/12  23:00:00,158.890836439,41.2400349613,0.0,0.0,43.513341876,52.539744,203.700958276,190.251622649,4.83426,8.61507562686
 02/12  24:00:00,155.912742525,37.3282721256,0.0,0.0,43.513341876,52.539744,164.726804526,159.872544526,4.83426,0.02
 02/13  01:00:00,168.333911847,50.6044883862,0.0,0.0,43.513341876,52.539744,226.803249339,221.948989339,4.83426,0.02
 02/13  02:00:00,155.472461654,37.8225329197,0.0,0.0,43.513341876,52.539744,187.249267672,182.395007672,4.83426,0.02
 02/13  03:00:00,168.39801266,50.6044883862,0.0,0.0,43.513341876,52.539744,252.398247475,238.939771036,4.83426,8.62421643923
 02/13  04:00:00,155.507793943,37.8225329197,0.0,0.0,43.513341876,52.539744,195.926289369,191.072029369,4.83426,0.02
 02/13  05:00:00,168.846930321,50.6044883862,0.0,0.0,43.513341876,52.539744,247.874095323,234.415668532,4.83426,8.62416679124
 02/13  06:00:00,155.918593279,37.8225329197,0.0,0.0,43.513341876,52.539744,191.853329742,186.999069742,4.83426,0.02
 02/13  07:00:00,197.37380902,72.4219988418,0.0,0.0,43.513341876,53.238744,3085.84610094,3080.99184094,4.83426,0.02
 02/13  08:00:00,359.369346514,72.4219988418,0.0,0.0,220.879908,53.238744,2604.25070421,2564.0616269,4.83426,35.3548173076
 02/13  09:00:00,446.799897905,72.4219988418,0.0,0.0,220.879908,145.652643033,2170.00230446,2098.06653631,36.25695,35.6788181481
 02/13  10:00:00,446.466821258,72.4219988418,0.0,0.0,220.879908,145.652643033,1964.4106386,1873.87366054,36.25695,54.2800280612
 02/13  11:00:00,452.341255298,72.4219988418,0.0,0.0,220.879908,151.653867033,1782.48190138,1679.76267659,48.3426,54.3766247881
 02/13  12:00:00,453.298934712,72.4219988418,0.0,0.0,220.879908,151.653867033,1563.42048239,1451.34170727,48.3426,63.7361751179
 02/13  13:00:00,452.235541981,72.4258945423,0.0,0.0,220.879908,151.653867033,1493.82114604,1381.48410996,48.3426,63.9944360779
 02/13  14:00:00,446.309606944,72.487746429,0.0,0.0,220.879908,145.652643033,1507.11405904,1409.63324957,24.1713,73.3095094615
 02/13  15:00:00,446.412100021,72.618952019,0.0,0.0,220.879908,145.652643033,1470.1797724,1391.72500814,24.1713,54.2834642584
 02/13  16:00:00,438.527415596,72.6060118999,0.0,0.0,220.879908,137.835547516,1388.74656237,1329.49604976,4.83426,54.4162526082
 02/13  17:00:00,433.318778809,72.4219988418,0.0,0.0,220.879908,133.019064,1281.37793279,1231.63261751,4.83426,44.9110552788
 02/13  18:00:00,365.53498971,72.4219988418,0.0,0.0,220.879908,53.238744,1464.4940166,1414.75963288,4.83426,44.9001237168
 02/13  19:00:00,371.55253741,72.4219988418,0.0,0.0,220.879908,53.238744,1599.56663612,1540.5669874,4.83426,54.1653887215
 02/13  20:00:00,371.992297684,72.4219988418,0.0,0.0,220.879908,53.238744,1695.38557672,1673.14084621,4.83426,17.4104705111
 02/13  21:00:00,372.032102433,72.4219988418,0.0,0.0,220.879908,53.238744,1901.43315067,1887.89709225,4.83426,8.70179842061
 02/13  22:00:00,119.103009574,1.54144380974,0.0,0.0,43.513341876,52.539744,24.3356820379,2.1160826664,4.83426,17.3853393715
 02/13  23:00:00,120.100703309,2.70769274065,0.0,0.0,43.513341876,52.539744,17.198735351,3.70814692292,4.83426,8.65632842804
 02/13  24:00:00,122.914930989,4.36440106557,0.0,0.0,43.513341876,52.539744,13.7250159182,8.87075591822,4.83426,0.02
 02/14  01:00:00,125.87936617,8.37697832914,0.0,0.0,43.513341876,52.539744,28.3483766567,14.8899263562,4.83426,8.62419030054
 02/14  02:00:00,132.541982371,14.9956070611,0.0,0.0,43.513341876,52.539744,39.6241097961,34.7698497961,4.83426,0.02
 02/14  03:00:00,135.827962879,18.2640337805,0.0,0.0,43.513341876,52.539744,52.0354149537,47.1811549537,4.83426,0.02
 02/14  04:00:00,151.905917183,34.2949578667,0.0,0.0,43.513341876,52.539744,91.0749070232,77.6163952215,4.83426,8.62425180176
 02/14  05:00:00,150.837952196,31.0750619326,0.0,0.0,43.513341876,52.539744,99.155659968,94.301399968,4.83426,0.02
 02/14  06:00:00,162.870653956,43.4189063105,0.0,0.0,43.513341876,52.539744,128.103684359,123.249424359,4.83426,0.02
 02/14  07:00:00,197.915581094,72.4219988418,0.0,0.0,43.513341876,53.238744,3108.62816718,3095.16974121,4.83426,8.62416596972
 02/14  08:00:00,358.310715084,72.4219988418,0.0,0.0,220.879908,53.238744,2520.31111534,2488.95574243,4.83426,26.5211129156
 02/14  09:00:00,446.488836399,72.4219988418,0.0,0.0,220.879908,145.652643033,2195.20821548,2114.35759827,36.25695,44.5936672062
 02/14  10:00:00,446.412404273,72.4219988418,0.0,0.0,220.879908,145.652643033,2101.35281525,2010.8394916,36.25695,54.2563736476
 02/14  11:00:00,452.348812912,72.4219988418,0.0,0.0,220.879908,151.653867033,2038.25334416,1935.55596519,48.3426,54.3547789644
 02/14  12:00:00,453.333681555,72.4219988418,0.0,0.0,220.879908,151.653867033,1934.96061922,1822.86412658,48.3426,63.7538926443
 02/14  13:00:00,452.267141592,72.4236627782,0.0,0.0,220.879908,151.653867033,1895.77717925,1783.44426279,48.3426,63.9903164638
 02/14  14:00:00,446.310354521,72.4501491718,0.0,0.0,220.879908,145.652643033,1874.34477275,1786.03200947,24.1713,64.1414632761
 02/14  15:00:00,446.300116049,72.4703698019,0.0,0.0,220.879908,145.652643033,1843.4023862,1764.92488174,24.1713,54.3062044515
 02/14  16:00:00,438.396162404,72.4428532816,0.0,0.0,220.879908,137.835547516,1758.49702038,1699.22474217,4.83426,54.4380182102
 02/14  17:00:00,433.381970679,72.4219988418,0.0,0.0,220.879908,133.019064,1752.81597396,1694.09686477,4.83426,53.8848491918
 02/14  18:00:00,362.658437275,72.4219988418,0.0,0.0,220.879908,53.238744,1986.43804068,1936.69245243,4.83426,44.9113282498
 02/14  19:00:00,371.723313236,72.4219988418,0.0,0.0,220.879908,53.238744,2236.29216901,2177.31523779,4.83426,54.1426712239
 02/14  20:00:00,371.79450179,72.4219988418,0.0,0.0,220.879908,53.238744,2438.50253806,2424.9531573,4.83426,8.7151207636
 02/14  21:00:00,371.856610469,72.4219988418,0.0,0.0,220.879908,53.238744,2553.89408166,2531.67652649,4.83426,17.3832951703
 02/14  22:00:00,119.754429795,2.48293869068,0.0,0.0,43.513341876,52.539744,21.2921420935,7.7553983919,4.83426,8.70248370162
 02/14  23:00:00,122.378023432,4.94150175423,0.0,0.0,43.513341876,52.539744,30.411511667,16.9209646505,4.83426,8.65628701649
 02/14  24:00:00,135.882717598,17.1945118664,0.0,0.0,43.513341876,52.539744,66.9233871819,53.4482995071,4.83426,8.64082767478
 02/15  01:00:00,154.329194922,36.7137588409,0.0,0.0,43.513341876,52.539744,71.304477002,66.450217002,4.83426,0.02
 02/15  02:00:00,153.062144248,35.2554046022,0.0,0.0,43.513341876,52.539744,148.221714943,143.367454943,4.83426,0.02
 02/15  03:00:00,162.457230342,44.7289332058,0.0,0.0,43.513341876,52.539744,153.579627596,140.122834449,4.83426,8.62253314747
 02/15  04:00:00,162.810012165,44.806862179,0.0,0.0,43.513341876,52.539744,254.783553243,249.929293243,4.83426,0.02
 02/15  05:00:00,168.56052005,50.2728036001,0.0,0.0,43.513341876,52.539744,221.640647735,216.786387735,4.83426,0.02
 02/15  06:00:00,163.416683699,44.806862179,0.0,0.0,43.513341876,52.539744,352.2230865,338.764592278,4.83426,8.62423422141
 02/15  07:00:00,197.747154401,72.4219988418,0.0,0.0,43.513341876,53.238744,4233.30525389,4228.45099389,4.83426,0.02
 02/15  08:00:00,360.267181733,72.4219988418,0.0,0.0,220.879908,53.238744,3872.95921993,3832.76720842,4.83426,35.3577515081
 02/15  09:00:00,447.735868244,72.4219988418,0.0,0.0,220.879908,145.652643033,3362.2573814,3290.321338,36.25695,35.6790933996
 02/15  10:00:00,446.956301977,72.4219988418,0.0,0.0,220.879908,145.652643033,2969.96367073,2879.42918042,36.25695,54.277540314
 02/15  11:00:00,452.649842095,72.4219988418,0.0,0.0,220.879908,151.653867033,2681.07719175,2578.36045042,48.3426,54.3741413241
 02/15  12:00:00,453.509954162,72.4219988418,0.0,0.0,220.879908,151.653867033,2397.4954801,2285.41005544,48.3426,63.7428246564
 02/15  13:00:00,452.359043633,72.4219988418,0.0,0.0,220.879908,151.653867033,2197.36753296,2085.02745328,48.3426,63.9974796833
 02/15  14:00:00,446.344764989,72.4219988418,0.0,0.0,220.879908,145.652643033,2095.36756029,1999.89493579,24.1713,71.3013245029
 02/15  15:00:00,446.294462881,72.4219988418,0.0,0.0,220.879908,145.652643033,2014.68748023,1934.25213434,24.1713,56.2640458938
 02/15  16:00:00,438.403291307,72.4219988418,0.0,0.0,220.879908,137.835547516,1881.13200665,1821.88172395,4.83426,54.4160226993
 02/15  17:00:00,433.408742778,72.4219988418,0.0,0.0,220.879908,133.019064,1798.7040735,1748.95758177,4.83426,44.9122317303
 02/15  18:00:00,362.691851207,72.4219988418,0.0,0.0,220.879908,53.238744,2015.04618124,1965.31221557,4.83426,44.8997056641
 02/15  19:00:00,371.772058091,72.4219988418,0.0,0.0,220.879908,53.238744,2300.60777887,2241.60978991,4.83426,54.1637289594
 02/15  20:00:00,372.271060589,72.4219988418,0.0,0.0,220.879908,53.238744,2501.56625452,2479.32021132,4.83426,17.411783209
 02/15  21:00:00,372.298640443,72.4219988418,0.0,0.0,220.879908,53.238744,2566.21510642,2552.67937835,4.83426,8.70146807551
 02/15  22:00:00,120.376738377,2.78725160516,0.0,0.0,43.513341876,52.539744,32.2913279037,10.0724131019,4.83426,17.3846548018
 02/15  23:00:00,121.453468251,4.01407292699,0.0,0.0,43.513341876,52.539744,29.5545200869,16.0639019674,4.83426,8.65635811954
 02/15  24:00:00,129.551475605,10.8913070646,0.0,0.0,43.513341876,52.539744,48.1698356381,43.3155756381,4.83426,0.02
 02/16  01:00:00,135.188459943,17.6108436874,0.0,0.0,43.513341876,52.539744,58.9961302138,45.5376147253,4.83426,8.62425548846
 02/16  02:00:00,151.533592149,33.839373881,0.0,0.0,43.513341876,52.539744,101.215669245,96.3614092449,4.83426,0.02
 02/16  03:00:00,147.799799433,30.1813668583,0.0,0.0,43.513341876,52.539744,84.7051465515,79.8508865515,4.83426,0.02
 02/16  04:00:00,157.505062314,39.7572525788,0.0,0.0,43.513341876,52.539744,157.311105711,143.852620547,4.83426,8.62422516356
 02/16  05:00:00,154.296436656,36.2194980467,0.0,0.0,43.513341876,52.539744,116.40698319,111.55272319,4.83426,0.02
 02/16  06:00:00,164.988954646,46.7839053555,0.0,0.0,43.513341876,52.539744,194.04565267,189.19139267,4.83426,0.02
 02/16  07:00:00,197.391087393,72.4219988418,0.0,0.0,43.513341876,53.238744,3376.09235527,3362.63408169,4.83426,8.62401357482
 02/16  08:00:00,358.934798163,72.4219988418,0.0,0.0,220.879908,53.238744,2840.19431468,2808.83977274,4.83426,26.5202819349
 02/16  09:00:00,446.637126122,72.4219988418,0.0,0.0,220.879908,145.652643033,2391.58572353,2310.73631342,36.25695,44.5924601137
 02/16  10:00:00,446.436606992,72.4219988418,0.0,0.0,220.879908,145.652643033,2107.35425771,2016.84197348,36.25695,54.2553342343
 02/16  11:00:00,452.338685568,72.4219988418,0.0,0.0,220.879908,151.653867033,1912.33837712,1809.64225268,48.3426,54.3535244398
 02/16  12:00:00,453.32047158,72.4219988418,0.0,0.0,220.879908,151.653867033,1766.70435679,1654.6090799,48.3426,63.7526768928
 02/16  13:00:00,452.268158571,72.4429716129,0.0,0.0,220.879908,151.653867033,1657.93419659,1545.59729402,48.3426,63.9943025744
 02/16  14:00:00,446.423975841,72.5904886585,0.0,0.0,220.879908,145.652643033,1571.50130491,1483.18923646,24.1713,64.1407684551
 02/16  15:00:00,446.531162279,72.7280710047,0.0,0.0,220.879908,145.652643033,1519.36440596,1440.88781901,24.1713,54.3052869518
 02/16  16:00:00,438.617863182,72.6831968875,0.0,0.0,220.879908,137.835547516,1439.94807601,1380.67420131,4.83426,54.4396146959
 02/16  17:00:00,433.320901422,72.4219988418,0.0,0.0,220.879908,133.019064,1334.51737182,1275.79877394,4.83426,53.8843378794
 02/16  18:00:00,362.535301501,72.4219988418,0.0,0.0,220.879908,53.238744,1466.99848941,1417.25187476,4.83426,44.9123546504
 02/16  19:00:00,371.52676685,72.4219988418,0.0,0.0,220.879908,53.238744,1532.93401568,1473.95738886,4.83426,54.1423668233
 02/16  20:00:00,371.945048838,72.4219988418,0.0,0.0,220.879908,53.238744,1546.39964657,1532.85044366,4.83426,8.71494291008
 02/16  21:00:00,371.934597015,72.4219988418,0.0,0.0,220.879908,53.238744,1611.2819372,1589.06473567,4.83426,17.3829415342
 02/16  22:00:00,119.053584936,1.47137818203,0.0,0.0,43.513341876,52.539744,14.3387481709,0.80247943578,4.83426,8.70200873509
 02/16  23:00:00,118.810651816,1.40131255431,0.0,0.0,43.513341876,52.539744,14.6503858948,1.15996362416,4.83426,8.65616227064
 02/16  24:00:00,120.290273993,1.75164069289,0.0,0.0,43.513341876,52.539744,16.013355607,2.53662042594,4.83426,8.64247518104
 02/17  01:00:00,121.012497456,3.52301757035,0.0,0.0,43.513341876,52.539744,8.26137716424,3.40711716424,4.83426,0.02
 02/17  02:00:00,122.517269712,5.01759115874,0.0,0.0,43.513341876,52.539744,11.734557958,6.88029795801,4.83426,0.02
 02/17  03:00:00,121.500388182,4.01407292699,0.0,0.0,43.513341876,52.539744,20.3317535012,6.87466264701,4.83426,8.62283085416
 02/17  04:00:00,127.160900481,9.65473529496,0.0,0.0,43.513341876,52.539744,19.0888701722,14.2346101722,4.83426,0.02
 02/17  05:00:00,131.92110551,12.2980000425,0.0,0.0,43.513341876,52.539744,25.7802053528,20.9259453528,4.83426,0.02
 02/17  06:00:00,135.164449313,15.833915006,0.0,0.0,43.513341876,52.539744,49.8325703888,36.3740995232,4.83426,8.62421086563
 02/17  07:00:00,197.539204742,72.4219988418,0.0,0.0,43.513341876,53.238744,3050.10280853,3045.24854853,4.83426,0.02
 02/17  08:00:00,357.906788141,72.4219988418,0.0,0.0,220.879908,53.238744,2683.48987097,2643.29913278,4.83426,35.3564781936
 02/17  09:00:00,446.404443486,72.4219988418,0.0,0.0,220.879908,145.652643033,2255.14996557,2183.2139124,36.25695,35.6791031725
 02/17  10:00:00,446.326804219,72.4219988418,0.0,0.0,220.879908,145.652643033,1957.1615973,1866.62779152,36.25695,54.2768557779
 02/17  11:00:00,452.279205784,72.4219988418,0.0,0.0,220.879908,151.653867033,1780.67935447,1677.96308392,48.3426,54.3736705484
 02/17  12:00:00,453.30773408,72.4525123474,0.0,0.0,220.879908,151.653867033,1616.11535992,1504.03007408,48.3426,63.7426858457
 02/17  13:00:00,452.488573512,72.6888075782,0.0,0.0,220.879908,151.653867033,1532.87404107,1420.53416758,48.3426,63.9972734917
 02/17  14:00:00,447.013281208,73.1925816425,0.0,0.0,220.879908,145.652643033,1463.4556997,1370.3930627,24.1713,68.8913370032
 02/17  15:00:00,447.323160282,73.5213192291,0.0,0.0,220.879908,145.652643033,1395.71101821,1312.89256074,24.1713,58.6471574731
 02/17  16:00:00,439.35501579,73.4187636294,0.0,0.0,220.879908,137.835547516,1315.86432092,1256.61566202,4.83426,54.4143989049
 02/17  17:00:00,433.33908855,72.4567429153,0.0,0.0,220.879908,133.019064,1212.99417063,1163.24961425,4.83426,44.9102963866
 02/17  18:00:00,362.502416406,72.4219988418,0.0,0.0,220.879908,53.238744,1365.10640377,1315.36318816,4.83426,44.9089556108
 02/17  19:00:00,371.499314704,72.4219988418,0.0,0.0,220.879908,53.238744,1499.35519002,1440.35719654,4.83426,54.163733476
 02/17  20:00:00,371.488669929,72.4219988418,0.0,0.0,220.879908,53.238744,1543.52019635,1521.27422727,4.83426,17.411709078
 02/17  21:00:00,371.509094065,72.4219988418,0.0,0.0,220.879908,53.238744,1602.76925224,1589.23356365,4.83426,8.70142858467
 02/17  22:00:00,118.44253986,1.16776046193,0.0,0.0,43.513341876,52.539744,22.5307358687,0.311144670258,4.83426,17.3853311984
 02/17  23:00:00,119.165811327,1.75164069289,0.0,0.0,43.513341876,52.539744,14.1041866191,0.614211399695,4.83426,8.65571521944
 02/17  24:00:00,119.937410194,1.40131255431,0.0,0.0,43.513341876,52.539744,5.84240225019,0.988142250189,4.83426,0.02
 02/18  01:00:00,119.2374465,1.75164069289,0.0,0.0,43.513341876,52.539744,6.2869146865,1.4326546865,4.83426,0.02
 02/18  02:00:00,120.45980875,2.97816611719,0.0,0.0,43.513341876,52.539744,15.3890179055,1.93973095182,4.83426,8.61502695373
 02/18  03:00:00,121.402320959,3.92406978494,0.0,0.0,43.513341876,52.539744,7.43126794971,2.57700794971,4.83426,0.02
 02/18  04:00:00,122.08857083,4.61346692364,0.0,0.0,43.513341876,52.539744,8.04663192774,3.19237192774,4.83426,0.02
 02/18  05:00:00,122.263731431,4.36440106557,0.0,0.0,43.513341876,52.539744,8.54813690801,3.69387690801,4.83426,0.02
 02/18  06:00:00,122.540070548,4.66726302016,0.0,0.0,43.513341876,52.539744,10.2273615041,5.37310150414,4.83426,0.02
 02/18  07:00:00,126.128007193,8.22868784576,0.0,0.0,43.513341876,52.539744,21.7775983696,8.32821587681,4.83426,8.61512249281
 02/18  08:00:00,107.489928079,4.66726302016,0.0,0.0,43.513341876,52.539744,10.7026056584,5.84834565842,4.83426,0.02
 02/18  09:00:00,104.215545546,4.36440106557,0.0,0.0,43.513341876,52.539744,9.86591396178,5.01165396178,4.83426,0.02
 02/18  10:00:00,104.20665599,4.30480390923,0.0,0.0,43.513341876,52.539744,17.822211291,4.36555613498,4.83426,8.62239515603
 02/18  11:00:00,101.876327256,1.96682507895,0.0,0.0,43.513341876,52.539744,24.7923352694,2.45630971579,4.83426,17.5017655536
