Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  12:00:00,102.520899369,1.7041745089,0.0,0.0,43.513341876,52.539744,15.0554242692,1.54963621922,4.83426,8.67152805003
 02/18  13:00:00,102.598911882,2.74306191037,0.0,0.0,43.513341876,52.539744,15.4673424378,1.96137132995,4.83426,8.67171110781
 02/18  14:00:00,101.927401618,1.99754310163,0.0,0.0,43.513341876,52.539744,14.9037833925,1.40698343822,4.83426,8.6625399543
 02/18  15:00:00,101.012411243,1.05098441573,0.0,0.0,43.513341876,52.539744,13.9366630097,0.440088456115,4.83426,8.66231455355
 02/18  16:00:00,100.996653775,1.05098441573,0.0,0.0,43.513341876,52.539744,7.81264888735,0.463173746891,4.83426,2.51521514046
 02/18  17:00:00,100.784793028,1.05098441573,0.0,0.0,43.513341876,52.539744,11.4348978226,0.468800272266,4.83426,6.1318375503
 02/18  18:00:00,109.722265151,1.05098441573,0.0,0.0,43.513341876,52.539744,5.32140872952,0.467148729522,4.83426,0.02
 02/18  19:00:00,118.662390286,1.05098441573,0.0,0.0,43.513341876,52.539744,5.31783886948,0.463578869482,4.83426,0.02
 02/18  20:00:00,119.074149093,1.05098441573,0.0,0.0,43.513341876,52.539744,5.32685568548,0.472595685478,4.83426,0.02
 02/18  21:00:00,119.376694802,1.40131255431,0.0,0.0,43.513341876,52.539744,14.3177326825,0.868510526656,4.83426,8.61496215581
 02/18  22:00:00,121.409899406,3.63538681637,0.0,0.0,43.513341876,52.539744,43.4634737256,3.12144450294,4.83426,35.5077692227
 02/18  23:00:00,121.674395919,4.23434860304,0.0,0.0,43.513341876,52.539744,9.91080997386,5.05654997386,4.83426,0.02
 02/18  24:00:00,123.001958604,4.57958545163,0.0,0.0,43.513341876,52.539744,11.8169062775,6.96264627749,4.83426,0.02
 02/19  01:00:00,121.895265044,4.45207863409,0.0,0.0,43.513341876,52.539744,13.9720505192,9.11779051922,4.83426,0.02
 02/19  02:00:00,122.023452737,4.57958545163,0.0,0.0,43.513341876,52.539744,15.9782797225,11.1240197225,4.83426,0.02
 02/19  03:00:00,126.010444987,8.57398453296,0.0,0.0,43.513341876,52.539744,29.6517604358,16.2023875261,4.83426,8.61511290974
 02/19  04:00:00,125.876243673,8.44387223182,0.0,0.0,43.513341876,52.539744,25.8489839376,20.9947239376,4.83426,0.02
 02/19  05:00:00,133.527422805,15.6539113751,0.0,0.0,43.513341876,52.539744,36.1774937968,31.3232337968,4.83426,0.02
 02/19  06:00:00,135.40660177,17.5585302193,0.0,0.0,43.513341876,52.539744,38.8706299398,34.0163699398,4.83426,0.02
 02/19  07:00:00,131.003047921,13.1062414531,0.0,0.0,43.513341876,52.539744,60.6077215135,47.1583452736,4.83426,8.61511623984
 02/19  08:00:00,116.961301465,14.1593375292,0.0,0.0,43.513341876,52.539744,41.0974285552,36.2431685552,4.83426,0.02
 02/19  09:00:00,104.27393355,4.45207863409,0.0,0.0,43.513341876,52.539744,39.0500446135,34.1957846135,4.83426,0.02
 02/19  10:00:00,104.445679399,4.57958545163,0.0,0.0,43.513341876,52.539744,39.3108717151,25.8523893104,4.83426,8.62422240469
 02/19  11:00:00,104.324060013,4.45207863409,0.0,0.0,43.513341876,52.539744,46.5358157564,24.2006430912,4.83426,17.5009126651
 02/19  12:00:00,105.363171342,4.57958545163,0.0,0.0,43.513341876,52.539744,31.9616578803,18.4558588073,4.83426,8.67153907306
 02/19  13:00:00,103.377676238,3.55997106287,0.0,0.0,43.513341876,52.539744,24.1235318552,10.6175509145,4.83426,8.67172094069
 02/19  14:00:00,103.904981097,4.01407292699,0.0,0.0,43.513341876,52.539744,24.3322683682,10.8281943738,4.83426,8.66981399438
 02/19  15:00:00,103.471077862,3.57606721988,0.0,0.0,43.513341876,52.539744,22.2239980758,8.72755774465,4.83426,8.66218033112
 02/19  16:00:00,103.875546066,4.01407292699,0.0,0.0,43.513341876,52.539744,24.6625945503,11.1658585012,4.83426,8.66247604907
 02/19  17:00:00,103.762800888,4.10175049552,0.0,0.0,43.513341876,52.539744,18.0174943411,13.1632343411,4.83426,0.02
 02/19  18:00:00,113.196374718,4.57958545163,0.0,0.0,43.513341876,52.539744,22.9054315111,18.0511715111,4.83426,0.02
 02/19  19:00:00,122.026017025,4.45207863409,0.0,0.0,43.513341876,52.539744,26.7293430437,21.8750830437,4.83426,0.02
 02/19  20:00:00,122.585100915,4.57958545163,0.0,0.0,43.513341876,52.539744,38.7827288631,25.3334103696,4.83426,8.6150584935
 02/19  21:00:00,122.424980571,4.45207863409,0.0,0.0,43.513341876,52.539744,37.0495599417,32.1952999417,4.83426,0.02
 02/19  22:00:00,126.627972414,8.83030090984,0.0,0.0,43.513341876,52.539744,97.0409899257,56.69442362,4.83426,35.5123063057
 02/19  23:00:00,125.307204204,7.85265100066,0.0,0.0,43.513341876,52.539744,58.9556214852,54.1013614852,4.83426,0.02
 02/19  24:00:00,126.880118135,8.44387223182,0.0,0.0,43.513341876,52.539744,60.2885384627,55.4342784627,4.83426,0.02
 02/20  01:00:00,133.332331117,15.8853086897,0.0,0.0,43.513341876,52.539744,65.9879946979,61.1337346979,4.83426,0.02
 02/20  02:00:00,126.03946337,8.59844370303,0.0,0.0,43.513341876,52.539744,78.0977222171,64.6483866032,4.83426,8.61507561394
 02/20  03:00:00,133.32877795,15.8853086897,0.0,0.0,43.513341876,52.539744,73.7410622393,68.8868022393,4.83426,0.02
 02/20  04:00:00,126.664635677,9.21672958786,0.0,0.0,43.513341876,52.539744,78.2723242561,73.4180642561,4.83426,0.02
 02/20  05:00:00,132.377392862,14.494625341,0.0,0.0,43.513341876,52.539744,85.2744988229,80.4202388229,4.83426,0.02
 02/20  06:00:00,131.876064681,14.0209590326,0.0,0.0,43.513341876,52.539744,88.353051661,83.498791661,4.83426,0.02
 02/20  07:00:00,130.684460026,12.7970985107,0.0,0.0,43.513341876,52.539744,97.3539209952,83.9045560948,4.83426,8.61510490037
 02/20  08:00:00,107.868383437,8.0574435538,0.0,0.0,43.513341876,52.539744,74.6302106938,69.7759506938,4.83426,0.02
 02/20  09:00:00,105.803219899,5.99779334617,0.0,0.0,43.513341876,52.539744,63.7404399347,58.8861799347,4.83426,0.02
 02/20  10:00:00,104.404018113,4.57958545163,0.0,0.0,43.513341876,52.539744,54.2329635057,40.7759197681,4.83426,8.62278373764
 02/20  11:00:00,104.253395031,4.45207863409,0.0,0.0,43.513341876,52.539744,49.4721547474,44.6178947474,4.83426,0.02
 02/20  12:00:00,105.335636331,4.57958545163,0.0,0.0,43.513341876,52.539744,55.0193115754,50.1650515754,4.83426,0.02
 02/20  13:00:00,104.219639026,4.45207863409,0.0,0.0,43.513341876,52.539744,65.4562139618,51.9993671372,4.83426,8.62258682459
 02/20  14:00:00,104.411043599,4.57958545163,0.0,0.0,43.513341876,52.539744,50.2136434629,45.3593834629,4.83426,0.02
 02/20  15:00:00,104.287924775,4.45207863409,0.0,0.0,43.513341876,52.539744,44.6883706029,39.8341106029,4.83426,0.02
 02/20  16:00:00,104.393897467,4.57958545163,0.0,0.0,43.513341876,52.539744,54.2390186267,40.7896976821,4.83426,8.61506094459
 02/20  17:00:00,103.282174435,3.68515230688,0.0,0.0,43.513341876,52.539744,31.6420525105,26.7877925105,4.83426,0.02
 02/20  18:00:00,113.145029945,4.57958545163,0.0,0.0,43.513341876,52.539744,44.867670823,40.013410823,4.83426,0.02
 02/20  19:00:00,121.997334958,4.45207863409,0.0,0.0,43.513341876,52.539744,50.0104174034,45.1561574034,4.83426,0.02
 02/20  20:00:00,122.563933093,4.57958545163,0.0,0.0,43.513341876,52.539744,52.3524155952,47.4981555952,4.83426,0.02
 02/20  21:00:00,122.414444727,4.45207863409,0.0,0.0,43.513341876,52.539744,66.6606703555,53.2113415721,4.83426,8.61506878343
 02/20  22:00:00,126.588082932,8.83030090984,0.0,0.0,43.513341876,52.539744,75.2970342265,70.4427742265,4.83426,0.02
 02/20  23:00:00,128.015090355,10.5562720703,0.0,0.0,43.513341876,52.539744,83.3320507497,78.4777907497,4.83426,0.02
 02/20  24:00:00,131.439070272,13.0000514952,0.0,0.0,43.513341876,52.539744,83.0278078758,78.1735478758,4.83426,0.02
 02/21  01:00:00,126.170272373,8.7027940923,0.0,0.0,43.513341876,52.539744,97.4500718746,83.991590338,4.83426,8.62422153662
 02/21  02:00:00,133.472804409,16.0128155073,0.0,0.0,43.513341876,52.539744,93.1088647186,88.2546047186,4.83426,0.02
 02/21  03:00:00,129.333451486,11.8687498991,0.0,0.0,43.513341876,52.539744,103.99816226,99.14390226,4.83426,0.02
 02/21  04:00:00,129.921356955,12.4608909146,0.0,0.0,43.513341876,52.539744,110.595185985,97.1376915768,4.83426,8.62323440774
 02/21  05:00:00,143.44432452,23.8332247699,0.0,0.0,43.513341876,52.539744,117.620168368,112.765908368,4.83426,0.02
 02/21  06:00:00,141.246472152,21.9893940425,0.0,0.0,43.513341876,52.539744,108.330810855,103.476550855,4.83426,0.02
 02/21  07:00:00,197.396286173,72.4219988418,0.0,0.0,43.513341876,53.238744,2724.98060799,2711.52210693,4.83426,8.6242410552
 02/21  08:00:00,354.859006864,72.4219988418,0.0,0.0,220.879908,53.238744,1918.4553611,1887.10143613,4.83426,26.5196649722
 02/21  09:00:00,445.438988972,72.4219988418,0.00148548835584,0.0,220.879908,145.652643033,1559.16832376,1478.32081339,36.25695,44.5905603683
 02/21  10:00:00,444.86771794,72.4219988418,0.00172909716332,0.0,220.879908,145.652643033,1424.19625601,1333.67744627,36.25695,54.2618597457
 02/21  11:00:00,450.66139835,72.4219988418,0.00111131246538,0.0,220.879908,151.653867033,1375.56338719,1272.85964137,48.3426,54.3611458193
 02/21  12:00:00,451.425754739,72.4219988418,0.0,0.0,220.879908,151.653867033,1246.28341847,1134.18845523,48.3426,63.7523632336
 02/21  13:00:00,450.241112563,72.4219988418,0.0,0.0,220.879908,151.653867033,1165.38847123,1053.04883386,48.3426,63.9970373639
 02/21  14:00:00,444.263526831,72.4219988418,0.0,0.0,220.879908,145.652643033,1145.93676155,1057.62399061,24.1713,64.1414709458
 02/21  15:00:00,444.238111065,72.4219988418,0.0,0.0,220.879908,145.652643033,1114.99579853,1036.51161278,24.1713,54.3128857497
 02/21  16:00:00,436.36843275,72.4219988418,0.0,0.0,220.879908,137.835547516,1045.26723382,976.925613362,4.83426,63.5073604536
 02/21  17:00:00,431.482753133,72.4219988418,0.0,0.0,220.879908,133.019064,970.757224171,921.013674073,4.83426,44.9092900978
 02/21  18:00:00,358.431115283,72.4219988418,0.0,0.0,220.879908,53.238744,1223.26035792,1173.51621433,4.83426,44.9098835852
 02/21  19:00:00,371.404894288,72.4219988418,0.0,0.0,220.879908,53.238744,1345.89916197,1286.91689305,4.83426,54.1480089256
 02/21  20:00:00,371.504072691,72.4219988418,0.0,0.0,220.879908,53.238744,1359.65160639,1346.10133417,4.83426,8.71601221826
 02/21  21:00:00,371.528566472,72.4219988418,0.0,0.0,220.879908,53.238744,1460.3370396,1438.11771932,4.83426,17.3850602828
 02/21  22:00:00,117.623986521,0.350328138578,0.0,0.0,43.513341876,52.539744,13.6375342552,0.101075954517,4.83426,8.70219830064
 02/21  23:00:00,119.1552071,1.75164069289,0.0,0.0,43.513341876,52.539744,13.9680839718,0.477724435725,4.83426,8.65609953606
 02/21  24:00:00,119.915284732,1.40131255431,0.0,0.0,43.513341876,52.539744,14.2786634501,0.803856213,4.83426,8.64054723711
 02/22  01:00:00,119.220279589,1.75164069289,0.0,0.0,43.513341876,52.539744,6.19019740314,1.33593740314,4.83426,0.02
 02/22  02:00:00,121.191636538,3.72306438489,0.0,0.0,43.513341876,52.539744,15.9120155127,2.45350949945,4.83426,8.62424601327
 02/22  03:00:00,122.486636776,5.01759115874,0.0,0.0,43.513341876,52.539744,8.61632665057,3.76206665057,4.83426,0.02
 02/22  04:00:00,121.481849523,4.01407292699,0.0,0.0,43.513341876,52.539744,9.81475577086,4.96049577086,4.83426,0.02
 02/22  05:00:00,122.919814002,5.01759115874,0.0,0.0,43.513341876,52.539744,21.3210870643,7.86282154092,4.83426,8.62400552338
 02/22  06:00:00,126.141530616,8.2647883852,0.0,0.0,43.513341876,52.539744,17.0437016075,12.1894416075,4.83426,0.02
 02/22  07:00:00,196.130739394,72.4219988418,0.0,0.0,43.513341876,53.238744,2300.88528007,2296.03102007,4.83426,0.02
 02/22  08:00:00,354.254450409,72.4219988418,0.0,0.0,220.879908,53.238744,1913.52444938,1873.33566001,4.83426,35.3545293649
 02/22  09:00:00,446.268147503,72.4219988418,0.0,0.0,220.879908,145.652643033,1623.71411388,1551.7806341,36.25695,35.6765297761
 02/22  10:00:00,446.104931709,72.4219988418,0.00175533513742,0.0,220.879908,145.652643033,1501.10665098,1410.5672166,36.25695,54.282484387
 02/22  11:00:00,451.003761958,72.4219988418,0.00130840226551,0.0,220.879908,151.653867033,1328.28724989,1225.56552373,48.3426,54.3791261548
 02/22  12:00:00,451.432909446,72.4219988418,0.0,0.0,220.879908,151.653867033,1184.71145404,1072.63028092,48.3426,63.7385731202
 02/22  13:00:00,450.464619002,72.4219988418,0.0,0.0,220.879908,151.653867033,1210.98325544,1098.64679379,48.3426,63.9938616555
 02/22  14:00:00,444.625939581,72.4219988418,0.0,0.0,220.879908,145.652643033,1246.09186596,1148.61613863,24.1713,73.3044273281
 02/22  15:00:00,444.608215162,72.4219988418,0.0,0.0,220.879908,145.652643033,1212.32555062,1133.86836635,24.1713,54.2858842692
 02/22  16:00:00,436.738580743,72.4219988418,0.0,0.0,220.879908,137.835547516,1134.44178404,1075.18830915,4.83426,54.4192148892
 02/22  17:00:00,431.697430496,72.4219988418,0.0,0.0,220.879908,133.019064,1016.69208741,966.950973854,4.83426,44.9068535537
 02/22  18:00:00,357.727585965,72.4219988418,0.0,0.0,220.879908,53.238744,1064.8859514,1006.38558548,4.83426,53.6661059237
 02/22  19:00:00,369.743739084,72.4219988418,0.0,0.0,220.879908,53.238744,1106.40338068,1056.21780361,4.83426,45.3513170746
 02/22  20:00:00,370.279680882,72.4219988418,0.0,0.0,220.879908,53.238744,1121.67873399,1099.43321265,4.83426,17.4112613426
 02/22  21:00:00,370.253689481,72.4219988418,0.0,0.0,220.879908,53.238744,1116.94583842,1103.40936077,4.83426,8.70221765463
 02/22  22:00:00,117.65714211,0.0,0.0,0.0,43.513341876,52.539744,22.217492184,0.0,4.83426,17.383232184
 02/22  23:00:00,117.443902985,0.0,0.0,0.0,43.513341876,52.539744,13.4898455721,0.0,4.83426,8.65558557213
 02/22  24:00:00,119.582103594,1.05098441573,0.0,0.0,43.513341876,52.539744,5.19510907067,0.340849070668,4.83426,0.02
 02/23  01:00:00,118.736291272,1.22614848502,0.0,0.0,43.513341876,52.539744,13.9891529922,0.531020760419,4.83426,8.62387223177
 02/23  02:00:00,119.084123855,1.5764766236,0.0,0.0,43.513341876,52.539744,5.6571077517,0.802847751696,4.83426,0.02
 02/23  03:00:00,118.55208133,1.05098441573,0.0,0.0,43.513341876,52.539744,5.60803490828,0.753774908284,4.83426,0.02
 02/23  04:00:00,119.249948965,1.75164069289,0.0,0.0,43.513341876,52.539744,14.8588087501,1.40063878539,4.83426,8.62390996467
 02/23  05:00:00,119.321201918,1.40131255431,0.0,0.0,43.513341876,52.539744,6.11030524539,1.25604524539,4.83426,0.02
 02/23  06:00:00,120.405425229,2.51391587305,0.0,0.0,43.513341876,52.539744,7.1202160921,2.2659560921,4.83426,0.02
 02/23  07:00:00,193.510281651,72.4219988418,0.0,0.0,43.513341876,53.238744,1784.91976094,1771.46127322,4.83426,8.62422772068
 02/23  08:00:00,352.320309253,72.4219988418,0.0,0.0,220.879908,53.238744,1520.93816733,1489.58360229,4.83426,26.5203050458
 02/23  09:00:00,444.535948783,72.4219988418,0.0016303047097,0.0,220.879908,145.652643033,1310.34080522,1229.48980485,36.25695,44.5940503696
 02/23  10:00:00,444.586011961,72.4219988418,0.0,0.0,220.879908,145.652643033,1264.91672339,1174.40185222,36.25695,54.2579211753
 02/23  11:00:00,450.591463224,72.4219988418,0.00133476555217,0.0,220.879908,151.653867033,1254.40970645,1151.71042834,48.3426,54.356678106
 02/23  12:00:00,451.414087569,72.4219988418,0.0,0.0,220.879908,151.653867033,1162.25519944,1050.16492892,48.3426,63.7476705145
 02/23  13:00:00,450.289081381,72.4219988418,0.0,0.0,220.879908,151.653867033,1126.57739851,1014.24313553,48.3426,63.9916629776
 02/23  14:00:00,444.317923984,72.4219988418,0.0,0.0,220.879908,145.652643033,1131.0038695,1042.68940508,24.1713,64.1431644168
 02/23  15:00:00,444.296058186,72.4219988418,0.0,0.0,220.879908,145.652643033,1117.79833674,1039.31914773,24.1713,54.3078890113
 02/23  16:00:00,436.427524206,72.4219988418,0.0,0.0,220.879908,137.835547516,1047.45876311,984.302569617,4.83426,58.3219334897
 02/23  17:00:00,431.369547296,72.4219988418,0.0,0.0,220.879908,133.019064,924.321328621,869.44720233,4.83426,50.0398662917
 02/23  18:00:00,357.738866175,72.4219988418,0.0,0.0,220.879908,53.238744,1065.79237801,1016.05014001,4.83426,44.907977999
 02/23  19:00:00,369.837581142,72.4219988418,0.0,0.0,220.879908,53.238744,1117.06918361,1058.09135195,4.83426,54.1435716612
 02/23  20:00:00,370.239008644,72.4219988418,0.0,0.0,220.879908,53.238744,1074.74793339,1061.19830688,4.83426,8.71536651207
 02/23  21:00:00,370.212252214,72.4219988418,0.0,0.0,220.879908,53.238744,1095.2991297,1073.08108683,4.83426,17.383782871
 02/23  22:00:00,117.650024617,0.0,0.0,0.0,43.513341876,52.539744,13.5366769567,0.0,4.83426,8.70241695674
 02/23  23:00:00,117.444077586,0.0,0.0,0.0,43.513341876,52.539744,13.490194034,0.0,4.83426,8.65593403397
 02/23  24:00:00,118.525820499,0.0,0.0,0.0,43.513341876,52.539744,13.4762538677,0.0,4.83426,8.64199386771
 02/24  01:00:00,117.487931694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,118.897700565,1.40131255431,0.0,0.0,43.513341876,52.539744,5.32254089406,0.468280894055,4.83426,0.02
 02/24  03:00:00,119.065537352,1.5764766236,0.0,0.0,43.513341876,52.539744,13.9560854643,0.497643314775,4.83426,8.62418214949
 02/24  04:00:00,118.533106137,1.05098441573,0.0,0.0,43.513341876,52.539744,5.35721577618,0.502955776182,4.83426,0.02
 02/24  05:00:00,121.354825661,1.75164069289,0.0,0.0,43.513341876,52.539744,5.88114275706,1.02688275706,4.83426,0.02
 02/24  06:00:00,122.698823483,3.43106058016,0.0,0.0,43.513341876,52.539744,15.463121941,2.00464397574,4.83426,8.62421796529
 02/24  07:00:00,195.329370894,72.4219988418,0.0,0.0,43.513341876,53.238744,1964.44030315,1959.58604315,4.83426,0.02
 02/24  08:00:00,353.882311629,72.4219988418,0.0,0.0,220.879908,53.238744,1747.02402892,1706.83713852,4.83426,35.3526303913
 02/24  09:00:00,446.014011207,72.4219988418,0.000945648396723,0.0,220.879908,145.652643033,1449.52013191,1377.58654035,36.25695,35.676641559
 02/24  10:00:00,444.956276642,72.4219988418,0.0019211212171,0.0,220.879908,145.652643033,1243.44959935,1152.91578834,36.25695,54.2768610078
 02/24  11:00:00,450.561829651,72.4219988418,0.00119444245667,0.0,220.879908,151.653867033,1188.49374973,1085.77786436,48.3426,54.3732853695
 02/24  12:00:00,451.383714642,72.4219988418,0.0,0.0,220.879908,151.653867033,1114.97332354,1002.88959653,48.3426,63.7411270168
 02/24  13:00:00,450.310512846,72.4708413917,0.0,0.0,220.879908,151.653867033,1079.17877417,966.840607618,48.3426,63.995566556
 02/24  14:00:00,444.302550234,72.4389965228,0.0,0.0,220.879908,145.652643033,1093.71108026,997.107394961,24.1713,72.4323852947
 02/24  15:00:00,444.288688077,72.4403980353,0.0,0.0,220.879908,145.652643033,1075.21968248,995.906133882,24.1713,55.1422485965
 02/24  16:00:00,436.454275386,72.4663306977,0.0,0.0,220.879908,137.835547516,1005.03412296,945.785798607,4.83426,54.4140643484
 02/24  17:00:00,431.332223848,72.4219988418,0.0,0.0,220.879908,133.019064,875.840899364,826.099121177,4.83426,44.9075181871
 02/24  18:00:00,357.685596087,72.4219988418,0.0,0.0,220.879908,53.238744,1012.7782034,963.042500415,4.83426,44.9014429887
 02/24  19:00:00,369.78547037,72.4219988418,0.0,0.0,220.879908,53.238744,1060.62647285,1001.63091663,4.83426,54.1612962145
 02/24  20:00:00,369.761078528,72.4219988418,0.0,0.0,220.879908,53.238744,1029.22911506,1006.98338597,4.83426,17.4114690938
 02/24  21:00:00,369.757220241,72.4219988418,0.0,0.0,220.879908,53.238744,1034.88101735,1021.34544512,4.83426,8.70131222841
 02/24  22:00:00,117.335757676,0.0,0.0,0.0,43.513341876,52.539744,22.2191934479,0.0,4.83426,17.3849334479
 02/24  23:00:00,117.427669683,0.0,0.0,0.0,43.513341876,52.539744,13.4898792435,0.0,4.83426,8.65561924348
 02/24  24:00:00,118.532112808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.492546559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.504196377,0.0,0.0,0.0,43.513341876,52.539744,13.4492172107,0.0,4.83426,8.61495721065
 02/25  03:00:00,117.49988729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.493279923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.967930025,1.05098441573,0.0,0.0,43.513341876,52.539744,5.14333396153,0.289073961535,4.83426,0.02
 02/25  06:00:00,118.933583175,1.05098441573,0.0,0.0,43.513341876,52.539744,5.1680192776,0.313759277596,4.83426,0.02
 02/25  07:00:00,119.658770199,1.75164069289,0.0,0.0,43.513341876,52.539744,14.0396244901,0.590317680296,4.83426,8.61504680982
 02/25  08:00:00,101.881771879,2.03291227135,0.0,0.0,43.513341876,52.539744,5.39442791364,0.540167913639,4.83426,0.02
 02/25  09:00:00,100.892681485,1.05098441573,0.0,0.0,43.513341876,52.539744,5.16851030639,0.314250306391,4.83426,0.02
 02/25  10:00:00,100.914575923,1.05098441573,0.0,0.0,43.513341876,52.539744,13.7697317629,0.311496026846,4.83426,8.62397573605
 02/25  11:00:00,102.46344562,2.61006305612,0.0,0.0,43.513341876,52.539744,23.2007999146,0.866272391543,4.83426,17.500267523
 02/25  12:00:00,102.995884292,2.20807634064,0.0,0.0,43.513341876,52.539744,14.2159877031,0.710347002532,4.83426,8.67138070053
 02/25  13:00:00,100.83659011,1.05098441573,0.0,0.0,43.513341876,52.539744,13.8132329461,0.307478506565,4.83426,8.67149443958
 02/25  14:00:00,100.918058263,1.05098441573,0.0,0.0,43.513341876,52.539744,13.7787702942,0.282698998351,4.83426,8.66181129583
 02/25  15:00:00,99.8969516487,0.0,0.0,0.0,43.513341876,52.539744,13.4963592097,0.0,4.83426,8.66209920974
 02/25  16:00:00,99.8710382011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  17:00:00,99.6674861529,0.0,0.0,0.0,43.513341876,52.539744,13.4492588574,0.0,4.83426,8.6149988574
 02/25  18:00:00,105.619492304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,118.612562329,1.05098441573,0.0,0.0,43.513341876,52.539744,5.13609424086,0.281834240856,4.83426,0.02
 02/25  20:00:00,119.385803836,1.40131255431,0.0,0.0,43.513341876,52.539744,5.31466664268,0.460406642683,4.83426,0.02
 02/25  21:00:00,121.445029907,3.48988254532,0.0,0.0,43.513341876,52.539744,14.6306065578,1.18125864867,4.83426,8.61508790909
 02/25  22:00:00,126.009212457,8.24054125825,0.0,0.0,43.513341876,52.539744,46.3647939272,6.02623903287,4.83426,35.5042948943
 02/25  23:00:00,126.27371488,8.83030090984,0.0,0.0,43.513341876,52.539744,15.6456487277,10.7913887277,4.83426,0.02
 02/25  24:00:00,132.679720866,14.2187881321,0.0,0.0,43.513341876,52.539744,28.9636610998,24.1094010998,4.83426,0.02
 02/26  01:00:00,136.194799174,18.7222315355,0.0,0.0,43.513341876,52.539744,34.8841407246,30.0298807246,4.83426,0.02
 02/26  02:00:00,146.700659214,29.1995225127,0.0,0.0,43.513341876,52.539744,52.7324733273,47.8782133273,4.83426,0.02
 02/26  03:00:00,150.085789193,32.5904192371,0.0,0.0,43.513341876,52.539744,65.1466740635,51.697309874,4.83426,8.6151041895
 02/26  04:00:00,150.556866146,33.0245224873,0.0,0.0,43.513341876,52.539744,80.2264866523,75.3722266523,4.83426,0.02
 02/26  05:00:00,150.29404277,32.349914256,0.0,0.0,43.513341876,52.539744,76.984279575,72.130019575,4.83426,0.02
 02/26  06:00:00,154.178021329,36.2261752894,0.0,0.0,43.513341876,52.539744,104.22361329,99.3693532904,4.83426,0.02
 02/26  07:00:00,137.202944627,22.2374442239,0.0,0.0,43.513341876,52.539744,100.17847824,86.7291351917,4.83426,8.61508304833
 02/26  08:00:00,128.093640049,28.2100811401,0.0,0.0,43.513341876,52.539744,82.6710420768,77.8167820768,4.83426,0.02
 02/26  09:00:00,108.450349754,8.5966041344,0.0,0.0,43.513341876,52.539744,53.4834705388,48.6292105388,4.83426,0.02
 02/26  10:00:00,109.264836695,9.39468657549,0.0,0.0,43.513341876,52.539744,55.6673423757,42.208898562,4.83426,8.62418381379
 02/26  11:00:00,104.417010472,4.57958545163,0.0,0.0,43.513341876,52.539744,45.5210481724,23.1876388835,4.83426,17.4991492889
 02/26  12:00:00,105.228277191,4.45207863409,0.0,0.0,43.513341876,52.539744,30.0325755661,16.5266639976,4.83426,8.67165156848
 02/26  13:00:00,104.210150804,4.40442138234,0.0,0.0,43.513341876,52.539744,23.7410155207,10.2353994243,4.83426,8.67135609639
 02/26  14:00:00,102.387430025,2.50879557937,0.0,0.0,43.513341876,52.539744,17.3450903083,3.83928324712,4.83426,8.67154706119
 02/26  15:00:00,99.9071151581,0.0,0.0,0.0,43.513341876,52.539744,13.4960778175,0.0,4.83426,8.66181781752
 02/26  16:00:00,99.8772983774,0.0,0.0,0.0,43.513341876,52.539744,13.4963635002,0.0,4.83426,8.66210350016
 02/26  17:00:00,99.6777440319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,105.633703777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.550252272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,119.019075541,1.05098441573,0.0,0.0,43.513341876,52.539744,5.77786705366,0.923607053664,4.83426,0.02
 02/26  21:00:00,118.989224864,1.05098441573,0.0,0.0,43.513341876,52.539744,14.5088087094,1.05950998828,4.83426,8.61503872116
 02/26  22:00:00,121.872602379,4.1193395465,0.0,0.0,43.513341876,52.539744,48.8190073499,8.47936443276,4.83426,35.5053829171
 02/26  23:00:00,122.228450899,4.80705791972,0.0,0.0,43.513341876,52.539744,18.1276443712,13.2733843712,4.83426,0.02
 02/26  24:00:00,122.630369129,4.224606166,0.0,0.0,43.513341876,52.539744,22.1161716449,17.2619116449,4.83426,0.02
 02/27  01:00:00,122.239067943,4.80705791972,0.0,0.0,43.513341876,52.539744,26.9823038475,22.1280438475,4.83426,0.02
 02/27  02:00:00,121.648710125,4.224606166,0.0,0.0,43.513341876,52.539744,39.8960225602,26.4389752874,4.83426,8.62278727278
 02/27  03:00:00,126.865439824,9.44420205595,0.0,0.0,43.513341876,52.539744,39.3012225503,34.4469625503,4.83426,0.02
 02/27  04:00:00,127.711887768,10.281600355,0.0,0.0,43.513341876,52.539744,56.5720142523,43.1135896608,4.83426,8.62416459146
 02/27  05:00:00,130.168828804,12.3019347047,0.0,0.0,43.513341876,52.539744,54.8764946956,50.0222346956,4.83426,0.02
 02/27  06:00:00,133.512639854,15.6578362216,0.0,0.0,43.513341876,52.539744,68.3890031573,63.5347431573,4.83426,0.02
 02/27  07:00:00,193.709018449,72.4219988418,0.0,0.0,43.513341876,53.238744,2690.59438453,2677.13614266,4.83426,8.62398186692
 02/27  08:00:00,354.493776906,72.4219988418,0.0,0.0,220.879908,53.238744,1863.17382155,1831.81791081,4.83426,26.5216507339
 02/27  09:00:00,445.303933539,72.4219988418,0.00217204409338,0.0,220.879908,145.652643033,1476.22898181,1395.38782503,36.25695,44.5842067849
 02/27  10:00:00,444.753939855,72.4219988418,0.00193146222072,0.0,220.879908,145.652643033,1305.52606911,1215.02239774,36.25695,54.246721361
 02/27  11:00:00,450.384121489,72.4219988418,0.00124565541321,0.0,220.879908,151.653867033,1196.30553825,1093.61919424,48.3426,54.3437440063
 02/27  12:00:00,451.14957374,72.4401814433,0.0,0.0,220.879908,151.653867033,1062.03896148,959.062146443,48.3426,54.6342150328
 02/27  13:00:00,450.413969438,72.7466786797,0.0,0.0,220.879908,151.653867033,1044.10653584,922.629388399,48.3426,73.1345474358
 02/27  14:00:00,444.764438205,73.1386685811,0.0,0.0,220.879908,145.652643033,985.915383143,897.608459441,24.1713,64.1356237014
 02/27  15:00:00,445.037886438,73.5732991149,0.0,0.0,220.879908,145.652643033,891.129392299,812.665044809,24.1713,54.2930474902
 02/27  16:00:00,437.076496199,73.546834668,0.0,0.0,220.879908,137.835547516,792.800232447,733.541237971,4.83426,54.4247344761
 02/27  17:00:00,430.838728919,72.4688078386,0.0,0.0,220.879908,133.019064,658.845408015,602.037203498,4.83426,51.9739445176
 02/27  18:00:00,357.146395351,72.4219988418,0.0,0.0,220.879908,53.238744,845.839577991,794.202188346,4.83426,46.8031296444
 02/27  19:00:00,369.257142644,72.4219988418,0.0,0.0,220.879908,53.238744,930.870134486,871.906092817,4.83426,54.1297816694
 02/27  20:00:00,369.784018385,72.4219988418,0.0,0.0,220.879908,53.238744,943.143550768,929.594067033,4.83426,8.71522373505
 02/27  21:00:00,369.860902465,72.4219988418,0.0,0.0,220.879908,53.238744,994.794108772,972.576645843,4.83426,17.383202929
 02/27  22:00:00,117.653960908,0.0,0.0,0.0,43.513341876,52.539744,13.5354906587,0.0,4.83426,8.70123065868
 02/27  23:00:00,117.443907363,0.0,0.0,0.0,43.513341876,52.539744,13.4901643176,0.0,4.83426,8.65590431758
 02/27  24:00:00,118.533109421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.517269162,0.0,0.0,0.0,43.513341876,52.539744,13.4581958154,0.0,4.83426,8.62393581542
 02/28  02:00:00,117.527039532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.52192855,0.0,0.0,0.0,43.513341876,52.539744,13.458220908,0.0,4.83426,8.62396090803
 02/28  04:00:00,118.920309067,1.40131255431,0.0,0.0,43.513341876,52.539744,5.36820556833,0.513945568329,4.83426,0.02
 02/28  05:00:00,121.039359581,1.40131255431,0.0,0.0,43.513341876,52.539744,5.33805270944,0.483792709435,4.83426,0.02
 02/28  06:00:00,120.699588448,1.40131255431,0.0,0.0,43.513341876,52.539744,13.992698278,0.534451516156,4.83426,8.62398676183
 02/28  07:00:00,190.483220075,72.4219988418,0.0,0.0,43.513341876,53.238744,1586.3540367,1581.4997767,4.83426,0.02
 02/28  08:00:00,351.885746681,72.4219988418,0.0,0.0,220.879908,53.238744,1389.79780567,1358.44510862,4.83426,26.5184370446
 02/28  09:00:00,444.059915717,72.4219988418,0.00159392409489,0.0,220.879908,145.652643033,1148.27712218,1067.43137577,36.25695,44.5887964126
 02/28  10:00:00,443.849431357,72.4294234681,0.00218435159103,0.0,220.879908,145.652643033,959.079812287,868.563332338,36.25695,54.2595299495
 02/28  11:00:00,449.909979039,72.6746710728,0.00148301347782,0.0,220.879908,151.653867033,796.794718655,694.09370622,48.3426,54.3584124347
 02/28  12:00:00,451.453657244,73.2946975176,0.0,0.0,220.879908,151.653867033,711.992751009,599.911519502,48.3426,63.7386315071
 02/28  13:00:00,451.452921142,74.2578706086,0.0,0.0,220.879908,151.653867033,663.812668681,551.486811127,48.3426,63.9832575542
 02/28  14:00:00,445.568323042,74.3634877752,0.0,0.0,220.879908,145.652643033,633.802352739,545.502107384,24.1713,64.1289453553
 02/28  15:00:00,446.365098852,75.1499757526,0.0,0.0,220.879908,145.652643033,627.697798143,549.218911107,24.1713,54.3075870364
 02/28  16:00:00,438.106643402,74.7169912713,0.0,0.0,220.879908,137.835547516,618.983803757,550.6516314,4.83426,63.4979123572
 02/28  17:00:00,431.2028595,72.9136259019,0.0,0.0,220.879908,133.019064,498.900085499,449.161365673,4.83426,44.9044598262
 02/28  18:00:00,356.987093385,72.4535753013,0.0,0.0,220.879908,53.238744,672.502458165,622.760258863,4.83426,44.9079393023
 02/28  19:00:00,368.985922104,72.4219988418,0.0,0.0,220.879908,53.238744,756.815023187,697.840137064,4.83426,54.1406261237
 02/28  20:00:00,368.95789072,72.4219988418,0.0,0.0,220.879908,53.238744,713.795602898,700.245815189,4.83426,8.71552770855
 02/28  21:00:00,369.00612639,72.4219988418,0.0,0.0,220.879908,53.238744,765.462326396,743.243956659,4.83426,17.3841097367
 02/28  22:00:00,117.418152328,0.0,0.0,0.0,43.513341876,52.539744,13.5359075207,0.0,4.83426,8.70164752066
 02/28  23:00:00,117.455777207,0.0,0.0,0.0,43.513341876,52.539744,13.4904056109,0.0,4.83426,8.6561456109
 02/28  24:00:00,118.547841539,0.0,0.0,0.0,43.513341876,52.539744,13.4764760001,0.0,4.83426,8.64221600006
 03/01  01:00:00,117.507053111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.507021376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  03:00:00,120.059781064,2.56014045593,0.0,0.0,43.513341876,52.539744,14.9913159343,1.53304635286,4.83426,8.62400958146
 03/01  04:00:00,125.980783469,8.48630696443,0.0,0.0,43.513341876,52.539744,10.6517011066,5.79744110664,4.83426,0.02
 03/01  05:00:00,128.400101936,10.4636931904,0.0,0.0,43.513341876,52.539744,32.6608052001,19.2024048639,4.83426,8.62414033622
 03/01  06:00:00,140.251755014,22.3389479805,0.0,0.0,43.513341876,52.539744,35.0548994097,30.2006394097,4.83426,0.02
 03/01  07:00:00,193.738740743,72.4219988418,0.0,0.0,43.513341876,53.238744,3508.44279903,3503.58853903,4.83426,0.02
 03/01  08:00:00,354.778363292,72.4219988418,0.0,0.0,220.879908,53.238744,3027.90075027,2987.7146908,4.83426,35.3517994686
 03/01  09:00:00,446.481595055,72.4219988418,0.0,0.0,220.879908,145.652643033,2688.61686941,2616.68556124,36.25695,35.6743581694
 03/01  10:00:00,446.427989058,72.4219988418,0.0,0.0,220.879908,145.652643033,2478.09867707,2387.57029569,36.25695,54.2714313786
 03/01  11:00:00,452.365979286,72.4219988418,0.0,0.0,220.879908,151.653867033,2323.17827047,2220.46862415,48.3426,54.3670463225
 03/01  12:00:00,453.365302681,72.4219988418,0.0,0.0,220.879908,151.653867033,2194.50763763,2082.43247066,48.3426,63.7325669698
 03/01  13:00:00,452.311658733,72.4219988418,0.0,0.0,220.879908,151.653867033,2140.65845366,2028.33017317,48.3426,63.9856804962
 03/01  14:00:00,446.328596376,72.4219988418,0.0,0.0,220.879908,145.652643033,2087.74475753,1997.58091406,24.1713,65.9925434665
 03/01  15:00:00,446.310001834,72.4219988418,0.0,0.0,220.879908,145.652643033,2023.02078149,1937.35430204,24.1713,61.4951794489
 03/01  16:00:00,438.436532063,72.4219988418,0.0,0.0,220.879908,137.835547516,1916.96478225,1857.72150209,4.83426,54.4090201629
 03/01  17:00:00,433.446247867,72.4219988418,0.0,0.0,220.879908,133.019064,1853.25959406,1803.51609381,4.83426,44.9092402498
 03/01  18:00:00,356.746431014,72.4219988418,0.0,0.0,220.879908,53.238744,2059.6829974,2009.95146352,4.83426,44.897273877
 03/01  19:00:00,371.753445171,72.4219988418,0.0,0.0,220.879908,53.238744,2205.9955854,2147.01044804,4.83426,54.150877366
 03/01  20:00:00,372.19941359,72.4219988418,0.0,0.0,220.879908,53.238744,2268.84534961,2246.59954225,4.83426,17.4115473534
 03/01  21:00:00,372.213740787,72.4219988418,0.0,0.0,220.879908,53.238744,2329.47616376,2315.93982582,4.83426,8.70207793657
 03/01  22:00:00,119.522342669,1.93810448404,0.0,0.0,43.513341876,52.539744,27.3315987588,5.11265335133,4.83426,17.3846854075
 03/01  23:00:00,122.106210731,4.66726302016,0.0,0.0,43.513341876,52.539744,15.12652723,10.27226723,4.83426,0.02
 03/01  24:00:00,128.876323538,10.2381169715,0.0,0.0,43.513341876,52.539744,44.4825727322,31.0063757001,4.83426,8.64193703206
 03/02  01:00:00,137.412071078,19.8097484926,0.0,0.0,43.513341876,52.539744,54.0445811185,49.1903211185,4.83426,0.02
 03/02  02:00:00,148.476236829,30.7721999781,0.0,0.0,43.513341876,52.539744,109.968689395,96.5117758202,4.83426,8.62265357476
 03/02  03:00:00,158.563579612,40.8897068227,0.0,0.0,43.513341876,52.539744,108.017475307,103.163215307,4.83426,0.02
 03/02  04:00:00,158.804192864,41.0049225007,0.0,0.0,43.513341876,52.539744,169.862771877,165.008511877,4.83426,0.02
 03/02  05:00:00,162.89205997,44.7102898534,0.0,0.0,43.513341876,52.539744,170.676869646,157.218795161,4.83426,8.62381448482
 03/02  06:00:00,164.272028149,45.9342796103,0.0,0.0,43.513341876,52.539744,244.508786686,239.654526686,4.83426,0.02
 03/02  07:00:00,194.482767836,72.4219988418,0.0,0.0,43.513341876,53.238744,3667.91430251,3654.45620867,4.83426,8.62383384079
 03/02  08:00:00,356.498037425,72.4219988418,0.0,0.0,220.879908,53.238744,3124.75833258,3093.40317528,4.83426,26.5208972992
 03/02  09:00:00,446.846921366,72.4219988418,0.0,0.0,220.879908,145.652643033,2610.31220188,2538.38081287,36.25695,35.6744390154
 03/02  10:00:00,446.626668286,72.4219988418,0.0,0.0,220.879908,145.652643033,2397.91603038,2307.37522457,36.25695,54.28385581
 03/02  11:00:00,452.484874395,72.4219988418,0.0,0.0,220.879908,151.653867033,2233.4837383,2121.73304137,48.3426,63.4080969256
 03/02  12:00:00,453.404961026,72.4219988418,0.0,0.0,220.879908,151.653867033,1972.48088851,1869.51657028,48.3426,54.6217182287
 03/02  13:00:00,452.271118497,72.4219988418,0.0,0.0,220.879908,151.653867033,1750.83855261,1638.51327378,48.3426,63.9826788295
 03/02  14:00:00,446.27522588,72.4219988418,0.0,0.0,220.879908,145.652643033,1624.17081213,1526.71594515,24.1713,73.2835669733
 03/02  15:00:00,446.253963819,72.4219988418,0.0,0.0,220.879908,145.652643033,1560.45541278,1482.00309315,24.1713,54.2810196242
 03/02  16:00:00,438.380823366,72.4219988418,0.0,0.0,220.879908,137.835547516,1474.17834213,1414.93169255,4.83426,54.4123895774
 03/02  17:00:00,433.371057757,72.4219988418,0.0,0.0,220.879908,133.019064,1414.28195363,1364.54496245,4.83426,44.9027311812
 03/02  18:00:00,356.639425255,72.4219988418,0.0,0.0,220.879908,53.238744,1585.39292233,1526.68787362,4.83426,53.8707887137
 03/02  19:00:00,371.624065714,72.4219988418,0.0,0.0,220.879908,53.238744,1673.34708048,1623.38697497,4.83426,45.1258455074
 03/02  20:00:00,372.062116184,72.4219988418,0.0,0.0,220.879908,53.238744,1762.63460917,1740.38945192,4.83426,17.4108972421
 03/02  21:00:00,372.063491134,72.4219988418,0.0,0.0,220.879908,53.238744,1836.29125621,1822.75493718,4.83426,8.70205903624
 03/02  22:00:00,119.124279797,1.54144380974,0.0,0.0,43.513341876,52.539744,24.7514304119,2.53445349646,4.83426,17.3827169154
 03/02  23:00:00,119.356205379,1.94383843394,0.0,0.0,43.513341876,52.539744,17.1511772293,3.66140677837,4.83426,8.65551045095
 03/02  24:00:00,123.580369844,5.01759115874,0.0,0.0,43.513341876,52.539744,13.2683323055,8.4140723055,4.83426,0.02
 03/03  01:00:00,121.519862556,4.01407292699,0.0,0.0,43.513341876,52.539744,22.7561688848,9.29803536476,4.83426,8.62387352002
 03/03  02:00:00,126.57307007,9.03644941013,0.0,0.0,43.513341876,52.539744,26.342798504,21.488538504,4.83426,0.02
 03/03  03:00:00,128.647987648,11.1243606025,0.0,0.0,43.513341876,52.539744,31.7004680452,26.8462080452,4.83426,0.02
 03/03  04:00:00,134.884325866,17.3166973884,0.0,0.0,43.513341876,52.539744,58.3706341721,44.9122336471,4.83426,8.62414052498
 03/03  05:00:00,135.570886414,15.8818506922,0.0,0.0,43.513341876,52.539744,60.4953813416,55.6411213416,4.83426,0.02
 03/03  06:00:00,143.686696385,24.278484804,0.0,0.0,43.513341876,52.539744,87.3259445008,82.4716845008,4.83426,0.02
 03/03  07:00:00,194.846865329,72.4219988418,0.0,0.0,43.513341876,53.238744,3014.29160821,3000.83323381,4.83426,8.62411439741
 03/03  08:00:00,355.0039995,72.4219988418,0.0,0.0,220.879908,53.238744,2440.50861838,2409.15607175,4.83426,26.5182866229
 03/03  09:00:00,446.415462862,72.4219988418,0.0,0.0,220.879908,145.652643033,2023.40765793,1942.56427643,36.25695,44.5864315064
 03/03  10:00:00,446.306728868,72.4219988418,0.0,0.0,220.879908,145.652643033,1729.80341382,1639.30012465,36.25695,54.2463391767
 03/03  11:00:00,452.179701372,72.4219988418,0.000558409954544,0.0,220.879908,151.653867033,1500.32544019,1397.63931475,48.3426,54.3435254469
 03/03  12:00:00,452.59012846,72.4219988418,0.0,0.0,220.879908,151.653867033,1336.94411934,1224.86342251,48.3426,63.7380968364
 03/03  13:00:00,450.676255476,72.4226524861,0.0,0.0,220.879908,151.653867033,1184.38263458,1072.05895152,48.3426,63.9810830539
 03/03  14:00:00,444.380281631,72.5109573476,0.0,0.0,220.879908,145.652643033,1092.40360684,1004.11067344,24.1713,64.1216333987
 03/03  15:00:00,444.418366115,72.6078178185,0.0,0.0,220.879908,145.652643033,1073.34910342,994.88745565,24.1713,54.2903477734
 03/03  16:00:00,436.526390471,72.6431155128,0.0,0.0,220.879908,137.835547516,980.212792803,920.958497574,4.83426,54.4200352289
 03/03  17:00:00,431.305705923,72.4219988418,0.0,0.0,220.879908,133.019064,903.666843798,844.962650631,4.83426,53.8699331674
 03/03  18:00:00,354.970015865,72.4219988418,0.0,0.0,220.879908,53.238744,1109.18643609,1059.45173876,4.83426,44.9004373308
 03/03  19:00:00,371.111472491,72.4219988418,0.0,0.0,220.879908,53.238744,1301.48182853,1242.52277689,4.83426,54.1247916385
 03/03  20:00:00,371.466025791,72.4219988418,0.0,0.0,220.879908,53.238744,1315.97957785,1302.43017467,4.83426,8.71514318641
 03/03  21:00:00,371.479301097,72.4219988418,0.0,0.0,220.879908,53.238744,1381.55214105,1359.33484221,4.83426,17.3830388356
 03/03  22:00:00,117.287159921,0.0,0.0,0.0,43.513341876,52.539744,13.5362890106,0.0,4.83426,8.70202901055
 03/03  23:00:00,119.165274363,1.75164069289,0.0,0.0,43.513341876,52.539744,13.8804146469,0.391717175509,4.83426,8.65443747142
 03/03  24:00:00,119.935056037,1.40131255431,0.0,0.0,43.513341876,52.539744,5.31697027581,0.462710275813,4.83426,0.02
 03/04  01:00:00,119.239321619,1.75164069289,0.0,0.0,43.513341876,52.539744,14.5013749572,1.05208042747,4.83426,8.61503452972
 03/04  02:00:00,120.877346555,3.39442132464,0.0,0.0,43.513341876,52.539744,6.44950190702,1.59524190702,4.83426,0.02
 03/04  03:00:00,122.508650776,5.01759115874,0.0,0.0,43.513341876,52.539744,8.77344540671,3.91918540671,4.83426,0.02
 03/04  04:00:00,121.497267496,4.01407292699,0.0,0.0,43.513341876,52.539744,9.40805192108,4.55379192108,4.83426,0.02
 03/04  05:00:00,127.196232932,9.26830661694,0.0,0.0,43.513341876,52.539744,24.3801818475,10.930864498,4.83426,8.61505734953
 03/04  06:00:00,128.392998593,10.5060747177,0.0,0.0,43.513341876,52.539744,18.9038983621,14.0496383621,4.83426,0.02
 03/04  07:00:00,126.999211563,15.0305112695,0.0,0.0,43.513341876,52.539744,28.4583375622,23.6040775622,4.83426,0.02
 03/04  08:00:00,109.815073259,9.96323499985,0.0,0.0,43.513341876,52.539744,19.4925902454,14.6383302454,4.83426,0.02
 03/04  09:00:00,104.87920789,5.01759115874,0.0,0.0,43.513341876,52.539744,21.4311710981,16.5769110981,4.83426,0.02
 03/04  10:00:00,103.896794881,4.01407292699,0.0,0.0,43.513341876,52.539744,23.1233402652,9.66498442111,4.83426,8.62409584405
 03/04  11:00:00,104.896703799,5.01759115874,0.0,0.0,43.513341876,52.539744,31.8960984293,9.56264698737,4.83426,17.499191442
 03/04  12:00:00,104.493564175,3.6874778804,0.0,0.0,43.513341876,52.539744,18.3210836504,4.81725068463,4.83426,8.66957296579
 03/04  13:00:00,103.34517905,3.52525171504,0.0,0.0,43.513341876,52.539744,17.427334485,3.92203710902,4.83426,8.67103737595
 03/04  14:00:00,102.814591909,2.93981635579,0.0,0.0,43.513341876,52.539744,15.9801005323,2.48420619514,4.83426,8.66163433711
 03/04  15:00:00,102.875966532,3.0020850807,0.0,0.0,43.513341876,52.539744,15.6763221024,2.17978729784,4.83426,8.66227480453
 03/04  16:00:00,103.232535724,3.39625200354,0.0,0.0,43.513341876,52.539744,16.5755007819,3.07905902882,4.83426,8.66218175311
 03/04  17:00:00,103.832675847,4.19770661082,0.0,0.0,43.513341876,52.539744,9.72785922406,4.87359922406,4.83426,0.02
 03/04  18:00:00,106.670629561,4.04944209671,0.0,0.0,43.513341876,52.539744,11.4120659747,6.55780597473,4.83426,0.02
 03/04  19:00:00,122.368947941,4.80705791972,0.0,0.0,43.513341876,52.539744,14.3666284398,9.51236843978,4.83426,0.02
 03/04  20:00:00,122.212790392,4.224606166,0.0,0.0,43.513341876,52.539744,24.3251076004,10.8757927097,4.83426,8.61505489072
 03/04  21:00:00,122.771604313,4.80705791972,0.0,0.0,43.513341876,52.539744,19.5852540006,14.7309940006,4.83426,0.02
 03/04  22:00:00,122.010541068,4.224606166,0.0,0.0,43.513341876,52.539744,65.2014034242,24.8636037602,4.83426,35.503539664
 03/04  23:00:00,125.668884718,8.20763028629,0.0,0.0,43.513341876,52.539744,40.3840667436,35.5298067436,4.83426,0.02
 03/04  24:00:00,129.544149928,11.0850040915,0.0,0.0,43.513341876,52.539744,47.8754347895,43.0211747895,4.83426,0.02
 03/05  01:00:00,129.386440466,11.9155060266,0.0,0.0,43.513341876,52.539744,53.1004404481,48.2461804481,4.83426,0.02
 03/05  02:00:00,131.897645161,14.4221842363,0.0,0.0,43.513341876,52.539744,69.8971950176,56.4494663523,4.83426,8.61346866534
 03/05  03:00:00,131.624797313,14.1405993846,0.0,0.0,43.513341876,52.539744,69.8403689577,64.9861089577,4.83426,0.02
 03/05  04:00:00,133.545566654,16.0294516016,0.0,0.0,43.513341876,52.539744,95.5695353466,90.7152753466,4.83426,0.02
 03/05  05:00:00,150.61655575,32.6881609829,0.0,0.0,43.513341876,52.539744,91.9890048069,87.1347448069,4.83426,0.02
 03/05  06:00:00,133.747295961,15.8405611497,0.0,0.0,43.513341876,52.539744,101.383182776,87.9338996841,4.83426,8.61502309146
 03/05  07:00:00,142.390139595,30.4189982959,0.0,0.0,43.513341876,52.539744,107.977327361,103.123067361,4.83426,0.02
 03/05  08:00:00,114.781388551,14.9169049226,0.0,0.0,43.513341876,52.539744,88.8315689297,83.9773089297,4.83426,0.02
 03/05  09:00:00,115.668903038,15.8084996187,0.0,0.0,43.513341876,52.539744,89.0519774383,84.1977174383,4.83426,0.02
 03/05  10:00:00,110.292911649,10.4074650143,0.0,0.0,43.513341876,52.539744,96.4513698009,82.993029893,4.83426,8.62407990789
 03/05  11:00:00,116.108569647,16.2398280832,0.0,0.0,43.513341876,52.539744,103.582962098,81.247983731,4.83426,17.5007183669
 03/05  12:00:00,108.427242801,7.62517853257,0.0,0.0,43.513341876,52.539744,90.9748174352,77.4693012926,4.83426,8.67125614259
 03/05  13:00:00,114.738176622,14.9421635525,0.0,0.0,43.513341876,52.539744,87.2074910318,73.7017989806,4.83426,8.67143205117
 03/05  14:00:00,107.947260368,8.08889294619,0.0,0.0,43.513341876,52.539744,80.8800378148,67.376227533,4.83426,8.66955028189
 03/05  15:00:00,108.938596303,9.05777337793,0.0,0.0,43.513341876,52.539744,83.4063693923,69.9098611948,4.83426,8.66224819759
 03/05  16:00:00,107.850021483,7.99541423602,0.0,0.0,43.513341876,52.539744,85.909846463,72.4148899587,4.83426,8.66069650434
 03/05  17:00:00,114.048169613,14.3868099973,0.0,0.0,43.513341876,52.539744,84.3373026489,79.4830426489,4.83426,0.02
 03/05  18:00:00,117.20623665,14.5466692191,0.0,0.0,43.513341876,52.539744,94.7314724223,89.8772124223,4.83426,0.02
 03/05  19:00:00,129.524391469,11.9155060266,0.0,0.0,43.513341876,52.539744,105.399747363,100.545487363,4.83426,0.02
 03/05  20:00:00,136.799985044,18.7488057536,0.0,0.0,43.513341876,52.539744,124.679734937,111.230425936,4.83426,8.61504900062
 03/05  21:00:00,135.015339683,16.9821390587,0.0,0.0,43.513341876,52.539744,124.214784681,119.360524681,4.83426,0.02
 03/05  22:00:00,147.518992798,29.5865633293,0.0,0.0,43.513341876,52.539744,220.725315246,180.384688991,4.83426,35.5063662554
 03/05  23:00:00,149.924875407,32.3236309111,0.0,0.0,43.513341876,52.539744,181.881873838,177.027613838,4.83426,0.02
 03/05  24:00:00,156.114816424,37.4814852037,0.0,0.0,43.513341876,52.539744,197.160408955,192.306148955,4.83426,0.02
 03/06  01:00:00,152.415323587,34.7949348818,0.0,0.0,43.513341876,52.539744,183.855838334,170.39748669,4.83426,8.62409164389
 03/06  02:00:00,156.128271781,38.470006792,0.0,0.0,43.513341876,52.539744,189.052897106,184.198637106,4.83426,0.02
 03/06  03:00:00,151.067451885,33.4324049899,0.0,0.0,43.513341876,52.539744,173.057809833,168.203549833,4.83426,0.02
 03/06  04:00:00,153.673740324,35.9987028213,0.0,0.0,43.513341876,52.539744,199.166036122,185.707683205,4.83426,8.62409291728
 03/06  05:00:00,155.582814562,37.5067438336,0.0,0.0,43.513341876,52.539744,177.01962594,172.16536594,4.83426,0.02
 03/06  06:00:00,156.558182149,38.470006792,0.0,0.0,43.513341876,52.539744,192.147679489,187.293419489,4.83426,0.02
 03/06  07:00:00,191.290211698,72.4219988418,0.0,0.0,43.513341876,53.238744,2938.71202998,2925.25367596,4.83426,8.62409401742
 03/06  08:00:00,356.23209858,72.4219988418,0.0,0.0,220.879908,53.238744,2390.77585557,2359.42752578,4.83426,26.5140697936
 03/06  09:00:00,446.766294135,72.4219988418,0.0,0.0,220.879908,145.652643033,2060.69102714,1979.84974337,36.25695,44.584333766
 03/06  10:00:00,446.597759443,72.4219988418,0.0,0.0,220.879908,145.652643033,1948.70051182,1858.2030405,36.25695,54.2405213148
 03/06  11:00:00,452.566384491,72.4219988418,0.0,0.0,220.879908,151.653867033,1901.55651293,1798.87685181,48.3426,54.3370611201
 03/06  12:00:00,453.481160473,72.4219988418,0.0,0.0,220.879908,151.653867033,1777.9442144,1665.87255845,48.3426,63.7290559578
 03/06  13:00:00,452.403175454,72.4219988418,0.0,0.0,220.879908,151.653867033,1727.65975305,1615.3464078,48.3426,63.9707452545
 03/06  14:00:00,446.412385439,72.4219988418,0.0,0.0,220.879908,145.652643033,1740.3580992,1652.07171527,24.1713,64.1150839293
 03/06  15:00:00,446.376638718,72.4219988418,0.0,0.0,220.879908,145.652643033,1787.19181773,1708.73917718,24.1713,54.2813405434
 03/06  16:00:00,438.504830941,72.4219988418,0.0,0.0,220.879908,137.835547516,1796.92331276,1737.67627075,4.83426,54.4127820111
 03/06  17:00:00,433.567712125,72.4219988418,0.0,0.0,220.879908,133.019064,1803.59188053,1753.8675705,4.83426,44.8900500308
 03/06  18:00:00,356.910760606,72.4219988418,0.0,0.0,220.879908,53.238744,2025.33567786,1966.63180004,4.83426,53.869617826
 03/06  19:00:00,371.893334535,72.4219988418,0.0,0.0,220.879908,53.238744,2095.96504336,2046.02740165,4.83426,45.103381716
