Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  24:00:00,117.620490392,0.0,0.0,0.0,43.513341876,52.539744,13.4576390078,0.0,4.83426,8.62337900784
 03/24  01:00:00,117.61686289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.610581923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.604533533,0.0,0.0,0.0,43.513341876,52.539744,13.4579018195,0.0,4.83426,8.62364181954
 03/24  04:00:00,119.715162566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.338272667,0.0,0.0,0.0,43.513341876,52.539744,13.4577677503,0.0,4.83426,8.62350775028
 03/24  06:00:00,193.654921541,72.4219988418,0.00122828550587,0.0,43.513341876,53.238744,1700.04715779,1695.19289779,4.83426,0.02
 03/24  07:00:00,355.200737768,72.4219988418,0.0,0.0,220.879908,53.238744,1416.22142434,1384.88904161,4.83426,26.4981227355
 03/24  08:00:00,444.026458331,72.4219988418,0.00183229158086,0.0,220.879908,145.652643033,1062.59202277,981.789169587,36.25695,44.5459031848
 03/24  09:00:00,443.748305731,72.4219988418,0.00303253291984,0.0,220.879908,145.652643033,840.115014521,755.61707903,36.25695,48.2409854912
 03/24  10:00:00,449.646684497,72.4292877247,0.00184967929693,0.0,220.879908,151.653867033,728.034047623,619.473615388,48.3426,60.2178322354
 03/24  11:00:00,450.843840384,72.7311612818,0.0,0.0,220.879908,151.653867033,607.95615479,505.079921152,48.3426,54.5336336385
 03/24  12:00:00,450.627627132,73.4840870991,0.0,0.0,220.879908,151.653867033,547.304291982,435.080327986,48.3426,63.8813639961
 03/24  13:00:00,445.509782238,74.3753562842,0.0,0.0,220.879908,145.652643033,465.158736308,376.964586697,24.1713,64.0228496108
 03/24  14:00:00,446.213421542,75.0960505786,0.0,0.0,220.879908,145.652643033,418.269915625,339.870456809,24.1713,54.2281588157
 03/24  15:00:00,438.685705158,75.4184016035,0.0,0.0,220.879908,137.835547516,371.099275569,311.914709876,4.83426,54.3503056932
 03/24  16:00:00,431.592503852,73.4081979864,0.0,0.0,220.879908,133.019064,236.178847785,186.501803994,4.83426,44.8427837909
 03/24  17:00:00,350.919483468,72.5397492602,0.0,0.0,220.879908,53.238744,310.547934701,260.467315864,4.83426,45.2463588372
 03/24  18:00:00,350.892564448,72.4756653775,0.0,0.0,220.879908,53.238744,417.21486818,358.699670384,4.83426,53.6809377956
 03/24  19:00:00,362.819142226,72.4326421388,0.0,0.0,220.879908,53.238744,499.64478006,477.404653861,4.83426,17.4058661981
 03/24  20:00:00,368.839596363,72.4219988418,0.0,0.0,220.879908,53.238744,598.050128445,584.51653061,4.83426,8.69933783479
 03/24  21:00:00,117.50105166,0.0,0.0,0.0,43.513341876,52.539744,22.2116665151,0.0,4.83426,17.3774065151
 03/24  22:00:00,117.581925559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  23:00:00,118.625992389,0.0,0.0,0.0,43.513341876,52.539744,13.4751184771,0.0,4.83426,8.64085847711
 03/24  24:00:00,117.647716671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.648361041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.636462004,0.0,0.0,0.0,43.513341876,52.539744,13.4488152849,0.0,4.83426,8.61455528489
 03/25  03:00:00,117.629729027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.042649042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,117.971879344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,117.972681008,0.0,0.0,0.0,43.513341876,52.539744,13.4489905676,0.0,4.83426,8.61473056758
 03/25  07:00:00,102.921054998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,99.9384898821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,99.9620834778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,99.9508965379,0.0,0.0,0.0,43.513341876,52.539744,31.0600937464,0.0,4.83426,26.2258337464
 03/25  11:00:00,100.865008175,0.0,0.0,0.0,43.513341876,52.539744,13.5029162814,0.0,4.83426,8.66865628143
 03/25  12:00:00,99.8939861402,0.0,0.0,0.0,43.513341876,52.539744,13.5028617065,0.0,4.83426,8.66860170645
 03/25  13:00:00,99.9619337592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,99.9777921926,0.0,0.0,0.0,43.513341876,52.539744,13.4941174758,0.0,4.83426,8.65985747583
 03/25  15:00:00,99.959437856,0.0,0.0,0.0,43.513341876,52.539744,13.4942020459,0.0,4.83426,8.65994204592
 03/25  16:00:00,99.7754129067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.7852021974,0.0,0.0,0.0,43.513341876,52.539744,13.4488246305,0.0,4.83426,8.61456463048
 03/25  18:00:00,99.7931341756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,112.173428592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.109984853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,117.901994683,0.0,0.0,0.0,43.513341876,52.539744,40.304494203,0.0,4.83426,35.470234203
 03/25  22:00:00,117.563955313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.503509077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.569046759,0.0,0.0,0.0,43.513341876,52.539744,13.448781648,0.0,4.83426,8.61452164796
 03/26  01:00:00,117.55966863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.550375062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.545809145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,117.971889036,0.0,0.0,0.0,43.513341876,52.539744,13.4489440192,0.0,4.83426,8.61468401918
 03/26  05:00:00,118.573330459,0.63159971704,0.0,0.0,43.513341876,52.539744,5.30868196855,0.454421968551,4.83426,0.02
 03/26  06:00:00,117.969232121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,99.9132603001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,99.9127947633,0.0,0.0,0.0,43.513341876,52.539744,13.4575490932,0.0,4.83426,8.62328909323
 03/26  09:00:00,99.9371591346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,99.9268047094,0.0,0.0,0.0,43.513341876,52.539744,22.324297328,0.0,4.83426,17.490037328
 03/26  11:00:00,100.816686509,0.0,0.0,0.0,43.513341876,52.539744,13.5033016077,0.0,4.83426,8.66904160771
 03/26  12:00:00,99.8798426449,0.0,0.0,0.0,43.513341876,52.539744,13.5032340865,0.0,4.83426,8.66897408646
 03/26  13:00:00,99.9529368011,0.0,0.0,0.0,43.513341876,52.539744,13.5031677122,0.0,4.83426,8.66890771223
 03/26  14:00:00,99.9823540978,0.0,0.0,0.0,43.513341876,52.539744,13.4948681902,0.0,4.83426,8.6606081902
 03/26  15:00:00,99.9619125992,0.0,0.0,0.0,43.513341876,52.539744,13.4939292093,0.0,4.83426,8.6596692093
 03/26  16:00:00,99.7669594117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.7779862986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.7882473472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,112.164668831,0.0,0.0,0.0,43.513341876,52.539744,13.4488917777,0.0,4.83426,8.61463177766
 03/26  20:00:00,118.106618072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,117.901647471,0.0,0.0,0.0,43.513341876,52.539744,40.2979727526,0.0,4.83426,35.4637127526
 03/26  22:00:00,117.551702042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.471639828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,118.739072013,1.20028088727,0.0,0.0,43.513341876,52.539744,5.80590362143,0.951643621427,4.83426,0.02
 03/27  01:00:00,119.495160333,1.95957027951,0.0,0.0,43.513341876,52.539744,15.0744604392,1.61676738756,4.83426,8.62343305159
 03/27  02:00:00,119.710679857,2.17475466557,0.0,0.0,43.513341876,52.539744,6.74210087164,1.88784087164,4.83426,0.02
 03/27  03:00:00,121.18010795,3.66374478841,0.0,0.0,43.513341876,52.539744,8.07141164424,3.21715164424,4.83426,0.02
 03/27  04:00:00,122.024975248,4.10175049552,0.0,0.0,43.513341876,52.539744,17.7299339349,4.27220366074,4.83426,8.62347027419
 03/27  05:00:00,122.230597999,4.34603335925,0.0,0.0,43.513341876,52.539744,10.5156280707,5.66136807066,4.83426,0.02
 03/27  06:00:00,193.668920632,72.4219988418,0.000728095742296,0.0,43.513341876,53.238744,1877.71623095,1872.86197095,4.83426,0.02
 03/27  07:00:00,352.033587951,72.4219988418,0.0,0.0,220.879908,53.238744,1436.461472,1396.30869783,4.83426,35.3185141682
 03/27  08:00:00,444.13243919,72.4219988418,0.00268981319453,0.0,220.879908,145.652643033,1230.76438638,1158.87616277,36.25695,35.6312736109
 03/27  09:00:00,444.1695296,72.4219988418,0.0023546794142,0.0,220.879908,145.652643033,1194.92698727,1104.49089106,36.25695,54.1791462125
 03/27  10:00:00,450.096963976,72.4219988418,0.00162767925535,0.0,220.879908,151.653867033,1135.05395793,1032.44411313,48.3426,54.2672448045
 03/27  11:00:00,450.966036785,72.4219988418,0.0,0.0,220.879908,151.653867033,1030.78593306,926.27716447,48.3426,56.1661685873
 03/27  12:00:00,449.990950613,72.4219988418,0.0,0.0,220.879908,151.653867033,1031.85794126,921.287020836,48.3426,62.2283204238
 03/27  13:00:00,444.057440523,72.4219988418,0.0,0.0,220.879908,145.652643033,1050.3858959,955.337620536,24.1713,70.876975368
 03/27  14:00:00,444.043031404,72.4219988418,0.0,0.0,220.879908,145.652643033,1015.93830325,944.341728793,24.1713,47.4252744546
 03/27  15:00:00,436.122496839,72.4219988418,0.0,0.0,220.879908,137.835547516,928.195381699,859.970528742,4.83426,63.3905929568
 03/27  16:00:00,431.036771069,72.4219988418,0.0,0.0,220.879908,133.019064,777.906371001,728.237749276,4.83426,44.8343617254
 03/27  17:00:00,351.317786744,72.4219988418,0.0,0.0,220.879908,53.238744,892.118334563,842.446073608,4.83426,44.8380009548
 03/27  18:00:00,351.438178341,72.4219988418,0.0,0.0,220.879908,53.238744,956.217408433,906.332542203,4.83426,45.0506062297
 03/27  19:00:00,363.836707826,72.4219988418,0.0,0.0,220.879908,53.238744,955.428516504,933.190731971,4.83426,17.4035245328
 03/27  20:00:00,369.933305244,72.4219988418,0.0,0.0,220.879908,53.238744,1020.06421533,1006.53148951,4.83426,8.69846582175
 03/27  21:00:00,117.667190052,0.0,0.0,0.0,43.513341876,52.539744,22.2129160991,0.0,4.83426,17.3786560991
 03/27  22:00:00,117.441700619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  23:00:00,118.525369568,0.0,0.0,0.0,43.513341876,52.539744,13.475412449,0.0,4.83426,8.64115244902
 03/27  24:00:00,117.499289628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.499084283,0.0,0.0,0.0,43.513341876,52.539744,13.4576268076,0.0,4.83426,8.62336680755
 03/28  02:00:00,117.486778605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.827467771,0.350328138578,0.0,0.0,43.513341876,52.539744,5.02171816066,0.167458160662,4.83426,0.02
 03/28  04:00:00,120.648441894,1.05098441573,0.0,0.0,43.513341876,52.539744,13.8587801359,0.401127008783,4.83426,8.6233931271
 03/28  05:00:00,120.659559346,1.40131255431,0.0,0.0,43.513341876,52.539744,5.41409824537,0.559838245366,4.83426,0.02
 03/28  06:00:00,194.513507701,72.4219988418,0.0,0.0,43.513341876,53.238744,1848.8768181,1844.0225581,4.83426,0.02
 03/28  07:00:00,352.747587398,72.4219988418,0.0,0.0,220.879908,53.238744,1599.12498311,1558.97275394,4.83426,35.3179691653
 03/28  08:00:00,444.846198152,72.4219988418,0.00151699245775,0.0,220.879908,145.652643033,1358.79992407,1286.91140075,36.25695,35.6315733248
 03/28  09:00:00,444.792721949,72.4219988418,0.00194070121777,0.0,220.879908,145.652643033,1303.4280871,1212.99568057,36.25695,54.1754565263
 03/28  10:00:00,450.655558445,72.4219988418,0.00139825717685,0.0,220.879908,151.653867033,1256.78263449,1154.17834099,48.3426,54.2616935021
 03/28  11:00:00,451.575268501,72.4219988418,0.0,0.0,220.879908,151.653867033,1196.6814508,1091.64540152,48.3426,56.6934492823
 03/28  12:00:00,450.560033587,72.4219988418,0.0,0.0,220.879908,151.653867033,1192.47887541,1082.45046184,48.3426,61.6858135675
 03/28  13:00:00,444.494059706,72.4219988418,0.0,0.0,220.879908,145.652643033,1165.03629828,1072.89647694,24.1713,67.9685213414
 03/28  14:00:00,444.414484437,72.4219988418,0.0,0.0,220.879908,145.652643033,1126.53584631,1052.07538858,24.1713,50.2891577252
 03/28  15:00:00,436.452631817,72.4219988418,0.0,0.0,220.879908,137.835547516,1030.02752571,968.017861253,4.83426,57.1754044537
 03/28  16:00:00,431.335069979,72.4219988418,0.0,0.0,220.879908,133.019064,892.53324246,836.714990021,4.83426,50.9839924389
 03/28  17:00:00,351.558541969,72.4219988418,0.0,0.0,220.879908,53.238744,974.086897947,924.420006265,4.83426,44.8326316817
 03/28  18:00:00,351.570380992,72.4219988418,0.0,0.0,220.879908,53.238744,987.805488263,937.922091132,4.83426,45.0491371316
 03/28  19:00:00,363.58937486,72.4219988418,0.0,0.0,220.879908,53.238744,1006.31461696,984.078246579,4.83426,17.4021103824
 03/28  20:00:00,369.63728734,72.4219988418,0.0,0.0,220.879908,53.238744,1027.76220857,1014.23009466,4.83426,8.69785391175
 03/28  21:00:00,117.381043166,0.0,0.0,0.0,43.513341876,52.539744,22.2119417652,0.0,4.83426,17.3776817652
 03/28  22:00:00,117.470613767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.547953754,0.0,0.0,0.0,43.513341876,52.539744,13.4748587777,0.0,4.83426,8.64059877772
 03/28  24:00:00,117.517129901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.511848199,0.0,0.0,0.0,43.513341876,52.539744,13.4574906772,0.0,4.83426,8.62323067716
 03/29  02:00:00,117.498553747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.838531616,0.350328138578,0.0,0.0,43.513341876,52.539744,5.00476675743,0.150506757434,4.83426,0.02
 03/29  04:00:00,119.313320675,1.40131255431,0.0,0.0,43.513341876,52.539744,13.9013779892,0.443671501939,4.83426,8.62344648731
 03/29  05:00:00,119.27978544,1.40131255431,0.0,0.0,43.513341876,52.539744,5.35487583689,0.500615836894,4.83426,0.02
 03/29  06:00:00,193.899409113,72.4219988418,0.0,0.0,43.513341876,53.238744,1845.86918943,1841.01492943,4.83426,0.02
 03/29  07:00:00,353.043551822,72.4219988418,0.0,0.0,220.879908,53.238744,1631.02068143,1590.87245251,4.83426,35.3139689261
 03/29  08:00:00,445.132966973,72.4219988418,0.00147249662511,0.0,220.879908,145.652643033,1368.52109285,1296.63666137,36.25695,35.6274814712
 03/29  09:00:00,444.882133065,72.4219988418,0.0020093440991,0.0,220.879908,145.652643033,1272.49230325,1182.06896652,36.25695,54.1663867311
 03/29  10:00:00,450.647884286,72.4219988418,0.0012988901958,0.0,220.879908,151.653867033,1221.11531847,1118.51950737,48.3426,54.2532110984
 03/29  11:00:00,451.702789786,72.4219988418,0.0,0.0,220.879908,151.653867033,1194.54467746,1091.67853696,48.3426,54.5235405018
 03/29  12:00:00,450.651394469,72.429983803,0.0,0.0,220.879908,151.653867033,1168.59619654,1056.41061697,48.3426,63.8429795742
 03/29  13:00:00,444.522174097,72.5332002976,0.0,0.0,220.879908,145.652643033,1089.00984972,1000.84931037,24.1713,63.9892393472
 03/29  14:00:00,444.547046957,72.7225423029,0.0,0.0,220.879908,145.652643033,1024.71728856,946.335085814,24.1713,54.210902748
 03/29  15:00:00,436.907385267,72.8922026255,0.0,0.0,220.879908,137.835547516,971.785105821,912.624081088,4.83426,54.3267647334
 03/29  16:00:00,431.614542049,72.4219988418,0.0,0.0,220.879908,133.019064,938.682870391,889.022126732,4.83426,44.8264836586
 03/29  17:00:00,352.209857794,72.4219988418,0.0,0.0,220.879908,53.238744,1087.80152959,1038.13899326,4.83426,44.828276335
 03/29  18:00:00,352.323126539,72.4219988418,0.0,0.0,220.879908,53.238744,1107.76286786,1048.8698876,4.83426,54.0587202599
 03/29  19:00:00,364.674679782,72.4219988418,0.0,0.0,220.879908,53.238744,1082.99390119,1060.75655208,4.83426,17.4030891133
 03/29  20:00:00,370.624442891,72.4219988418,0.0,0.0,220.879908,53.238744,1093.25039691,1079.71815945,4.83426,8.69797746413
 03/29  21:00:00,117.638906464,0.0,0.0,0.0,43.513341876,52.539744,13.5317931924,0.0,4.83426,8.69753319244
 03/29  22:00:00,117.43084418,0.0,0.0,0.0,43.513341876,52.539744,13.4882715293,0.0,4.83426,8.6540115293
 03/29  23:00:00,118.535289703,0.0,0.0,0.0,43.513341876,52.539744,13.4748051513,0.0,4.83426,8.64054515131
 03/29  24:00:00,117.500273881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.509344809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.503096775,0.0,0.0,0.0,43.513341876,52.539744,13.4576672685,0.0,4.83426,8.62340726855
 03/30  03:00:00,117.495976202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.970788286,1.05098441573,0.0,0.0,43.513341876,52.539744,13.6942101354,0.236741708918,4.83426,8.62320842647
 03/30  05:00:00,119.287974311,1.40131255431,0.0,0.0,43.513341876,52.539744,5.23523745506,0.380977455064,4.83426,0.02
 03/30  06:00:00,194.858186213,72.4219988418,0.0,0.0,43.513341876,53.238744,1954.40420129,1949.54994129,4.83426,0.02
 03/30  07:00:00,353.898612916,72.4219988418,0.0,0.0,220.879908,53.238744,1737.12820526,1696.97747724,4.83426,35.3164680172
 03/30  08:00:00,446.177045424,72.4219988418,0.0,0.0,220.879908,145.652643033,1498.9798615,1427.10001256,36.25695,35.6228989457
 03/30  09:00:00,446.223297778,72.4219988418,0.00142431045446,0.0,220.879908,145.652643033,1445.24974518,1354.84063292,36.25695,54.1521622586
 03/30  10:00:00,452.241770542,72.4219988418,0.00107158857584,0.0,220.879908,151.653867033,1437.30471166,1334.72413637,48.3426,54.2379752881
 03/30  11:00:00,453.115160215,72.4219988418,0.0,0.0,220.879908,151.653867033,1368.4661906,1265.61824888,48.3426,54.5053417135
 03/30  12:00:00,451.889093887,72.4219988418,0.0,0.0,220.879908,151.653867033,1353.92222858,1241.73892246,48.3426,63.8407061219
 03/30  13:00:00,445.921461595,72.4219988418,0.0,0.0,220.879908,145.652643033,1351.86980463,1263.72146521,24.1713,63.9770394213
 03/30  14:00:00,445.905077867,72.4219988418,0.0,0.0,220.879908,145.652643033,1335.9377172,1257.57338897,24.1713,54.1930282346
 03/30  15:00:00,438.037832321,72.4219988418,0.0,0.0,220.879908,137.835547516,1263.28513012,1204.13990515,4.83426,54.3109649649
 03/30  16:00:00,432.987134291,72.4219988418,0.0,0.0,220.879908,133.019064,1143.77139747,1094.10663255,4.83426,44.8305049258
 03/30  17:00:00,353.460041207,72.4219988418,0.0,0.0,220.879908,53.238744,1261.58669425,1211.92919102,4.83426,44.8232432326
 03/30  18:00:00,353.570940822,72.4219988418,0.0,0.0,220.879908,53.238744,1294.40059409,1235.52658125,4.83426,54.0397528351
 03/30  19:00:00,365.771867089,72.4219988418,0.0,0.0,220.879908,53.238744,1235.77831199,1222.23325475,4.83426,8.71079723557
 03/30  20:00:00,371.537579679,72.4219988418,0.0,0.0,220.879908,53.238744,1247.26316687,1225.05238228,4.83426,17.3765245962
 03/30  21:00:00,117.615276876,0.0,0.0,0.0,43.513341876,52.539744,13.5326558349,0.0,4.83426,8.69839583486
 03/30  22:00:00,117.421615799,0.0,0.0,0.0,43.513341876,52.539744,13.48785744,0.0,4.83426,8.65359743996
 03/30  23:00:00,118.528565452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.838115715,0.350328138578,0.0,0.0,43.513341876,52.539744,13.5533738345,0.0958166593947,4.83426,8.62329717511
 03/31  01:00:00,118.897687147,1.40131255431,0.0,0.0,43.513341876,52.539744,5.11667460981,0.262414609806,4.83426,0.02
 03/31  02:00:00,118.715470282,1.22614848502,0.0,0.0,43.513341876,52.539744,13.7020241064,0.244412692205,4.83426,8.62335141422
 03/31  03:00:00,119.235295543,1.75164069289,0.0,0.0,43.513341876,52.539744,5.25896585524,0.404705855245,4.83426,0.02
 03/31  04:00:00,122.929231889,3.32346838713,0.0,0.0,43.513341876,52.539744,5.77065704589,0.916397045895,4.83426,0.02
 03/31  05:00:00,124.181299495,4.9099989657,0.0,0.0,43.513341876,52.539744,15.2876298559,1.83010035542,4.83426,8.62326950045
 03/31  06:00:00,192.986909561,72.4219988418,0.0,0.0,43.513341876,53.238744,2050.51849637,2045.66423637,4.83426,0.02
 03/31  07:00:00,353.984683523,72.4219988418,0.0,0.0,220.879908,53.238744,1778.24964144,1746.92733671,4.83426,26.4880447287
 03/31  08:00:00,446.202006103,72.4219988418,0.0,0.0,220.879908,145.652643033,1564.90454796,1484.12652238,36.25695,44.5210755785
 03/31  09:00:00,446.244755708,72.4219988418,0.00141327915784,0.0,220.879908,145.652643033,1503.05667745,1421.6544567,36.25695,45.1452707531
 03/31  10:00:00,452.245919054,72.4219988418,0.00100088269295,0.0,220.879908,151.653867033,1496.03276876,1393.43248889,48.3426,54.257679871
 03/31  11:00:00,453.273167473,72.4219988418,0.0,0.0,220.879908,151.653867033,1430.37127522,1318.43725117,48.3426,63.5914240551
 03/31  12:00:00,452.079189061,72.4219988418,0.0,0.0,220.879908,151.653867033,1372.30076721,1260.12106125,48.3426,63.837105956
 03/31  13:00:00,445.346591758,72.4219988418,0.0,0.0,220.879908,145.652643033,1276.12221377,1187.98004167,24.1713,63.9708720947
 03/31  14:00:00,445.000705798,72.4219988418,0.0,0.0,220.879908,145.652643033,1238.47609144,1160.13573296,24.1713,54.1690584745
 03/31  15:00:00,436.735017135,72.4219988418,0.0,0.0,220.879908,137.835547516,1085.51450427,1026.39204429,4.83426,54.2881999744
 03/31  16:00:00,431.78863257,72.4219988418,0.0,0.0,220.879908,133.019064,1010.1868636,960.529813927,4.83426,44.8227896747
 03/31  17:00:00,352.29625272,72.4219988418,0.0,0.0,220.879908,53.238744,1139.03498607,1089.37918707,4.83426,44.8215390015
 03/31  18:00:00,352.524767271,72.4219988418,0.0,0.0,220.879908,53.238744,1176.84400311,1126.97775554,4.83426,45.0319875736
 03/31  19:00:00,364.627738217,72.4219988418,0.0,0.0,220.879908,53.238744,1173.78305872,1151.54696078,4.83426,17.4018379402
 03/31  20:00:00,370.90210672,72.4219988418,0.0,0.0,220.879908,53.238744,1216.3875531,1202.85564492,4.83426,8.69764817257
 03/31  21:00:00,117.307469122,0.0,0.0,0.0,43.513341876,52.539744,22.2097225787,0.0,4.83426,17.3754625787
 03/31  22:00:00,117.415275091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  23:00:00,118.524132809,0.0,0.0,0.0,43.513341876,52.539744,13.4748653363,0.0,4.83426,8.64060533626
 03/31  24:00:00,117.484501632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,118.543746943,1.05098441573,0.0,0.0,43.513341876,52.539744,13.6543494931,0.205612584619,4.83426,8.61447690849
 04/01  02:00:00,118.712338437,1.22614848502,0.0,0.0,43.513341876,52.539744,5.1410784487,0.286818448698,4.83426,0.02
 04/01  03:00:00,119.231564699,1.75164069289,0.0,0.0,43.513341876,52.539744,5.23233725512,0.37807725512,4.83426,0.02
 04/01  04:00:00,120.320864191,2.41668419856,0.0,0.0,43.513341876,52.539744,5.555913521,0.701653521001,4.83426,0.02
 04/01  05:00:00,122.237818392,4.36185542057,0.0,0.0,43.513341876,52.539744,6.35605187385,1.50179187385,4.83426,0.02
 04/01  06:00:00,119.366579164,4.45207863409,0.0,0.0,43.513341876,52.539744,15.5360914714,2.08725494268,4.83426,8.61457652868
 04/01  07:00:00,103.854206834,4.00886118683,0.0,0.0,43.513341876,52.539744,6.38105586529,1.52679586529,4.83426,0.02
 04/01  08:00:00,102.557734242,2.68163407513,0.0,0.0,43.513341876,52.539744,5.87351745441,1.01925745441,4.83426,0.02
 04/01  09:00:00,101.322283996,1.40131255431,0.0,0.0,43.513341876,52.539744,5.39977158549,0.545511585487,4.83426,0.02
 04/01  10:00:00,100.265934434,0.350328138578,0.0,0.0,43.513341876,52.539744,31.1719529089,0.118786963586,4.83426,26.2189059453
 04/01  11:00:00,100.843330701,0.0,0.0,0.0,43.513341876,52.539744,13.5024535802,0.0,4.83426,8.66819358016
 04/01  12:00:00,99.8937550959,0.0,0.0,0.0,43.513341876,52.539744,13.502311838,0.0,4.83426,8.66805183804
 04/01  13:00:00,99.9822438194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.023452576,0.0,0.0,0.0,43.513341876,52.539744,13.4935894465,0.0,4.83426,8.65932944653
 04/01  15:00:00,100.010566199,0.0,0.0,0.0,43.513341876,52.539744,13.4935848879,0.0,4.83426,8.65932488795
 04/01  16:00:00,99.8216696417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.8253538867,0.0,0.0,0.0,43.513341876,52.539744,13.4487325743,0.0,4.83426,8.61447257431
 04/01  18:00:00,99.8148643578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,109.147840859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.029370684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.803079329,0.0,0.0,0.0,43.513341876,52.539744,40.2886759828,0.0,4.83426,35.4544159828
 04/01  22:00:00,117.442456547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,119.129521862,0.700656277155,0.0,0.0,43.513341876,52.539744,5.06421229024,0.209952290241,4.83426,0.02
 04/01  24:00:00,118.83554694,1.40131255431,0.0,0.0,43.513341876,52.539744,13.8473318035,0.398572351187,4.83426,8.61449945227
 04/02  01:00:00,118.586593583,1.15625103524,0.0,0.0,43.513341876,52.539744,5.28227254202,0.428012542016,4.83426,0.02
 04/02  02:00:00,121.83600195,4.40330840622,0.0,0.0,43.513341876,52.539744,6.34890329725,1.49464329725,4.83426,0.02
 04/02  03:00:00,121.661303855,4.22925731305,0.0,0.0,43.513341876,52.539744,7.09031079185,2.23605079185,4.83426,0.02
 04/02  04:00:00,122.665126729,4.80240677267,0.0,0.0,43.513341876,52.539744,17.0616601217,3.61289960349,4.83426,8.61450051824
 04/02  05:00:00,122.062010735,4.22925731305,0.0,0.0,43.513341876,52.539744,9.06020005621,4.20594005621,4.83426,0.02
 04/02  06:00:00,124.319118797,9.4395509089,0.0,0.0,43.513341876,52.539744,13.3175417213,8.4632817213,4.83426,0.02
 04/02  07:00:00,104.066860761,4.22925731305,0.0,0.0,43.513341876,52.539744,9.55822503678,4.70396503678,4.83426,0.02
 04/02  08:00:00,104.524306259,4.62724270338,0.0,0.0,43.513341876,52.539744,9.34398020919,4.48972020919,4.83426,0.02
 04/02  09:00:00,103.180478415,3.20033242008,0.0,0.0,43.513341876,52.539744,15.5991871167,2.14163127938,4.83426,8.62329583732
 04/02  10:00:00,100.052030024,0.0,0.0,0.0,43.513341876,52.539744,22.3201830718,0.0,4.83426,17.4859230718
 04/02  11:00:00,100.994088598,0.0,0.0,0.0,43.513341876,52.539744,13.502752797,0.0,4.83426,8.66849279704
 04/02  12:00:00,100.172447952,0.0,0.0,0.0,43.513341876,52.539744,13.5025951979,0.0,4.83426,8.6683351979
 04/02  13:00:00,100.358896615,0.0,0.0,0.0,43.513341876,52.539744,13.5024396313,0.0,4.83426,8.66817963125
 04/02  14:00:00,100.458169743,0.0,0.0,0.0,43.513341876,52.539744,13.4940113224,0.0,4.83426,8.65975132241
 04/02  15:00:00,100.443518315,0.0,0.0,0.0,43.513341876,52.539744,13.4939920927,0.0,4.83426,8.65973209274
 04/02  16:00:00,100.190379191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.086163151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,99.9946577953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,109.306457644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.177966999,0.0,0.0,0.0,43.513341876,52.539744,13.4487600558,0.0,4.83426,8.61450005583
 04/02  21:00:00,117.941608906,0.0,0.0,0.0,43.513341876,52.539744,33.2087456415,0.0,4.83426,28.3744856415
 04/02  22:00:00,117.580214181,0.0,0.0,0.0,43.513341876,52.539744,11.7166446896,0.0,4.83426,6.88238468957
 04/02  23:00:00,118.504640983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.569424737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.555053088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.5571672,0.0,0.0,0.0,43.513341876,52.539744,13.4574992078,0.0,4.83426,8.62323920781
 04/03  03:00:00,117.543319558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,117.946756666,0.0,0.0,0.0,43.513341876,52.539744,13.457252257,0.0,4.83426,8.62299225703
 04/03  05:00:00,117.911868625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,189.652068635,72.4219988418,0.0,0.0,43.513341876,53.238744,1544.9569437,1540.1026837,4.83426,0.02
 04/03  07:00:00,351.703268499,72.4219988418,0.0,0.0,220.879908,53.238744,1302.30653313,1265.22554232,4.83426,32.2467308095
 04/03  08:00:00,443.679059813,72.4219988418,0.00295289322969,0.0,220.879908,145.652643033,916.475474524,841.519151865,36.25695,38.6993726592
 04/03  09:00:00,443.52734085,72.4219988418,0.00316457534414,0.0,220.879908,145.652643033,628.128059146,537.744612803,36.25695,54.1264963423
 04/03  10:00:00,458.974828592,72.4219988418,9.3535463869,0.0,220.879908,151.653867033,382.932720848,285.333436581,48.3426,49.2566842661
 04/03  11:00:00,515.669402144,72.4801838515,64.3153082058,0.0,220.879908,151.653867033,225.62034699,117.820836581,48.3426,59.4569104087
 04/03  12:00:00,555.187583282,73.0644011613,103.633023192,0.0,220.879908,151.653867033,162.274617903,50.1192497735,48.3426,63.8127681291
 04/03  13:00:00,541.5180333,73.8272564459,95.3624643548,0.0,220.879908,145.652643033,167.43059412,79.3068753938,24.1713,63.9524187264
 04/03  14:00:00,488.430629031,74.1123004937,42.6632362686,0.0,220.879908,145.652643033,238.582745089,160.255799255,24.1713,54.1556458348
 04/03  15:00:00,437.18808094,73.8572964139,0.0,0.0,220.879908,137.835547516,472.389485306,413.280019205,4.83426,54.275206101
 04/03  16:00:00,431.157086497,72.5348008374,0.0,0.0,220.879908,133.019064,772.632793158,722.990183601,4.83426,44.808349557
 04/03  17:00:00,352.066879934,72.4219988418,0.0,0.0,220.879908,53.238744,1132.20029439,1082.55780348,4.83426,44.8082309082
 04/03  18:00:00,353.398217509,72.4219988418,0.0,0.0,220.879908,53.238744,1258.57540219,1208.71835906,4.83426,45.0227831291
 04/03  19:00:00,362.908399761,72.4219988418,0.0,0.0,220.879908,53.238744,1363.4190136,1341.18330829,4.83426,17.4014453097
 04/03  20:00:00,371.869692472,72.4219988418,0.0,0.0,220.879908,53.238744,1527.20527639,1513.67286618,4.83426,8.69815020732
 04/03  21:00:00,117.599819676,0.0,0.0,0.0,43.513341876,52.539744,22.2090035114,0.0,4.83426,17.3747435114
 04/03  22:00:00,117.404256218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,118.517716161,0.0,0.0,0.0,43.513341876,52.539744,13.4746320854,0.0,4.83426,8.64037208538
 04/03  24:00:00,117.480173313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,119.418849703,1.92317736246,0.0,0.0,43.513341876,52.539744,13.8459225383,0.38842874584,4.83426,8.62323379245
 04/04  02:00:00,121.726627939,4.22925731305,0.0,0.0,43.513341876,52.539744,6.04577913814,1.19151913814,4.83426,0.02
 04/04  03:00:00,125.903481472,8.40907443418,0.0,0.0,43.513341876,52.539744,8.49301581402,3.63875581402,4.83426,0.02
 04/04  04:00:00,129.418027309,9.79383027652,0.0,0.0,43.513341876,52.539744,22.5171161004,9.05968217985,4.83426,8.62317392053
 04/04  05:00:00,134.976540766,15.6816629496,0.0,0.0,43.513341876,52.539744,18.5255113422,13.6712513422,4.83426,0.02
 04/04  06:00:00,194.147360788,72.4219988418,0.0,0.0,43.513341876,53.238744,2904.24519254,2899.39093254,4.83426,0.02
 04/04  07:00:00,354.455419126,72.4219988418,0.0,0.0,220.879908,53.238744,2521.53595345,2481.39868882,4.83426,35.3030046264
 04/04  08:00:00,446.341738749,72.4219988418,0.0,0.0,220.879908,145.652643033,2163.8627221,2091.99092312,36.25695,35.6148489796
 04/04  09:00:00,446.347041736,72.4219988418,0.0,0.0,220.879908,145.652643033,2041.05834439,1950.67706843,36.25695,54.1243259608
 04/04  10:00:00,452.305073704,72.4219988418,0.0,0.0,220.879908,151.653867033,1940.92699774,1838.37737353,48.3426,54.2070242161
 04/04  11:00:00,453.293522071,72.4219988418,0.0,0.0,220.879908,151.653867033,1787.32099158,1684.51037463,48.3426,54.4680169474
 04/04  12:00:00,452.223759237,72.4219988418,0.0,0.0,220.879908,151.653867033,1671.37852614,1559.23456439,48.3426,63.8013617573
 04/04  13:00:00,446.249940046,72.4219988418,0.0,0.0,220.879908,145.652643033,1565.14390931,1477.03140024,24.1713,63.941209078
 04/04  14:00:00,446.233417599,72.4219988418,0.0,0.0,220.879908,145.652643033,1462.34264746,1384.02014102,24.1713,54.1512064407
 04/04  15:00:00,438.3704678,72.4219988418,0.0,0.0,220.879908,137.835547516,1321.02190848,1261.92147729,4.83426,54.2661711823
 04/04  16:00:00,433.142305643,72.4219988418,0.0,0.0,220.879908,133.019064,1149.32395383,1099.68555731,4.83426,44.8041365198
 04/04  17:00:00,353.435968453,72.4219988418,0.0,0.0,220.879908,53.238744,1259.26888088,1209.63058394,4.83426,44.8040369429
 04/04  18:00:00,353.574025542,72.4219988418,0.0,0.0,220.879908,53.238744,1311.10761326,1261.25580168,4.83426,45.0175515738
 04/04  19:00:00,362.519876149,72.4219988418,0.0,0.0,220.879908,53.238744,1335.68645645,1313.45145679,4.83426,17.4007396563
 04/04  20:00:00,371.4898609,72.4219988418,0.0,0.0,220.879908,53.238744,1361.40847766,1347.87642371,4.83426,8.6977939492
 04/04  21:00:00,117.278213228,0.0,0.0,0.0,43.513341876,52.539744,22.2088241126,0.0,4.83426,17.3745641126
 04/04  22:00:00,118.452152973,1.05098441573,0.0,0.0,43.513341876,52.539744,5.05539239376,0.201132393764,4.83426,0.02
 04/04  23:00:00,119.762152173,1.22614848502,0.0,0.0,43.513341876,52.539744,13.748403073,0.273694775592,4.83426,8.64044829743
 04/04  24:00:00,119.244675799,1.75164069289,0.0,0.0,43.513341876,52.539744,5.24789416707,0.393634167069,4.83426,0.02
 04/05  01:00:00,118.894858925,1.40131255431,0.0,0.0,43.513341876,52.539744,13.9145681969,0.457197087875,4.83426,8.62311110906
 04/05  02:00:00,120.989717679,3.49757696868,0.0,0.0,43.513341876,52.539744,6.02083945763,1.16657945763,4.83426,0.02
 04/05  03:00:00,121.495525108,4.00687613495,0.0,0.0,43.513341876,52.539744,6.59719361349,1.74293361349,4.83426,0.02
 04/05  04:00:00,122.721404847,4.80705791972,0.0,0.0,43.513341876,52.539744,15.9964636508,2.53910658985,4.83426,8.62309706092
 04/05  05:00:00,122.107315121,4.224606166,0.0,0.0,43.513341876,52.539744,8.223935553,3.369675553,4.83426,0.02
 04/05  06:00:00,189.624425768,72.4219988418,0.0,0.0,43.513341876,53.238744,2122.80480003,2117.95054003,4.83426,0.02
 04/05  07:00:00,354.052398738,72.4219988418,0.0,0.0,220.879908,53.238744,1803.3579658,1763.22027363,4.83426,35.3034321691
 04/05  08:00:00,445.100951243,72.4219988418,0.000797151166346,0.0,220.879908,145.652643033,1334.68467321,1262.81987821,36.25695,35.6078449953
 04/05  09:00:00,443.999429992,72.4219988418,0.002032769846,0.0,220.879908,145.652643033,1028.00536558,937.631977996,36.25695,54.1164375815
 04/05  10:00:00,449.694322332,72.4219988418,0.00133184461894,0.0,220.879908,151.653867033,850.712452591,752.500293385,48.3426,49.8695592056
 04/05  11:00:00,450.554473261,72.4219988418,0.0,0.0,220.879908,151.653867033,716.941531639,609.785510401,48.3426,58.8134212385
 04/05  12:00:00,449.617130653,72.5151012628,0.0,0.0,220.879908,151.653867033,609.862009266,497.722520702,48.3426,63.7968885634
 04/05  13:00:00,447.053277768,73.0269010421,2.90186931997,0.0,220.879908,145.652643033,400.588135685,312.485191994,24.1713,63.9316436908
 04/05  14:00:00,473.191946615,73.4907933603,28.2259579653,0.0,220.879908,145.652643033,262.946292483,185.783372168,24.1713,52.9916203144
 04/05  15:00:00,502.975075569,73.7580880553,65.0964772083,0.0,220.879908,137.835547516,150.616501263,90.376592943,4.83426,55.4056483199
 04/05  16:00:00,526.310672454,72.6396716419,94.2367388703,0.0,220.879908,133.019064,70.282152131,20.6506880738,4.83426,44.7972040572
 04/05  17:00:00,450.329602839,72.4553110423,98.1524174509,0.0,220.879908,53.238744,89.0329280741,39.4010505137,4.83426,44.7976175605
 04/05  18:00:00,430.6319282,72.4486567712,78.68562682,0.0,220.879908,53.238744,107.780777993,57.9271394279,4.83426,45.0193785649
 04/05  19:00:00,381.281703443,72.4272548688,20.7655716118,0.0,220.879908,53.238744,137.098629002,114.863652271,4.83426,17.4007167308
 04/05  20:00:00,369.113548888,72.4219988418,0.0,0.0,220.879908,53.238744,254.361876571,240.831263742,4.83426,8.69635282873
 04/05  21:00:00,117.880217583,0.0,0.0,0.0,43.513341876,52.539744,13.5316586014,0.0,4.83426,8.69739860144
 04/05  22:00:00,117.632165611,0.0,0.0,0.0,43.513341876,52.539744,13.4879614578,0.0,4.83426,8.65370145776
 04/05  23:00:00,118.636951337,0.0,0.0,0.0,43.513341876,52.539744,13.4743702437,0.0,4.83426,8.64011024368
 04/05  24:00:00,117.615606179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.60261498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.608228493,0.0,0.0,0.0,43.513341876,52.539744,13.4570874738,0.0,4.83426,8.62282747375
 04/06  03:00:00,117.599348538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.001526054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.942767308,0.0,0.0,0.0,43.513341876,52.539744,13.4571967686,0.0,4.83426,8.62293676863
 04/06  06:00:00,186.635430435,72.4219988418,0.00135594882175,0.0,43.513341876,53.238744,1602.1301978,1597.2759378,4.83426,0.02
 04/06  07:00:00,351.916531777,72.4219988418,0.0,0.0,220.879908,53.238744,1329.11920895,1297.80422036,4.83426,26.4807285926
 04/06  08:00:00,444.150785903,72.4219988418,0.00152887513319,0.0,220.879908,145.652643033,1126.79334069,1046.03740684,36.25695,44.4989838541
 04/06  09:00:00,443.932022021,72.4219988418,0.00224589844228,0.0,220.879908,145.652643033,959.473990914,878.113057302,36.25695,45.1039836124
 04/06  10:00:00,449.856912925,72.4403367787,0.00143361508043,0.0,220.879908,151.653867033,908.208297809,805.643298674,48.3426,54.2223991355
 04/06  11:00:00,451.069348661,72.690056337,0.0,0.0,220.879908,151.653867033,859.956790994,748.062639633,48.3426,63.5515513612
 04/06  12:00:00,450.746043223,73.3969962011,0.0,0.0,220.879908,151.653867033,779.369633577,676.356649263,48.3426,54.6703843134
 04/06  13:00:00,445.48887412,74.203085143,0.0,0.0,220.879908,145.652643033,680.684103224,592.594981684,24.1713,63.9178215397
 04/06  14:00:00,446.050678912,74.856259791,0.0,0.0,220.879908,145.652643033,567.452463331,489.113936751,24.1713,54.1672265796
 04/06  15:00:00,438.573785008,75.2839565676,0.0,0.0,220.879908,137.835547516,435.301577068,376.190680382,4.83426,54.2766366866
 04/06  16:00:00,431.531709834,73.3390962319,0.0,0.0,220.879908,133.019064,306.341025983,256.710948889,4.83426,44.7958170942
 04/06  17:00:00,350.974969851,72.5690018089,0.0,0.0,220.879908,53.238744,445.264985477,395.637013846,4.83426,44.7937116311
 04/06  18:00:00,350.942179034,72.4988894794,0.0,0.0,220.879908,53.238744,523.35911434,464.5239449,4.83426,54.0009094402
 04/06  19:00:00,360.366609942,72.4566584238,0.0,0.0,220.879908,53.238744,617.265361856,603.7203497,4.83426,8.71075215587
 04/06  20:00:00,369.39096333,72.4247036002,0.0,0.0,220.879908,53.238744,748.356469907,726.147741809,4.83426,17.3744680984
 04/06  21:00:00,117.752804557,0.0,0.0,0.0,43.513341876,52.539744,13.5306259286,0.0,4.83426,8.69636592857
 04/06  22:00:00,117.540717565,0.0,0.0,0.0,43.513341876,52.539744,13.4871847836,0.0,4.83426,8.65292478362
 04/06  23:00:00,118.606434555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.582996795,0.0,0.0,0.0,43.513341876,52.539744,13.4572322384,0.0,4.83426,8.62297223841
 04/07  01:00:00,117.564974238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.573768104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.593922648,0.0,0.0,0.0,43.513341876,52.539744,13.4573187258,0.0,4.83426,8.62305872582
 04/07  04:00:00,119.708301471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.360936076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,187.094524779,72.4219988418,0.00152269096434,0.0,43.513341876,53.238744,1526.07394368,1512.61672098,4.83426,8.62296270106
 04/07  07:00:00,351.838735786,72.4219988418,0.0,0.0,220.879908,53.238744,1301.37001191,1270.05451291,4.83426,26.4812389937
 04/07  08:00:00,444.180091668,72.4219988418,0.00159014789508,0.0,220.879908,145.652643033,1154.56513769,1082.70524078,36.25695,35.6029469161
 04/07  09:00:00,444.240493902,72.4219988418,0.00203768432242,0.0,220.879908,145.652643033,1137.22371376,1046.84458388,36.25695,54.1221798782
 04/07  10:00:00,450.120636636,72.4219988418,0.00155084388074,0.0,220.879908,151.653867033,1073.01022182,970.465031564,48.3426,54.2025902508
 04/07  11:00:00,450.973005629,72.4219988418,0.0,0.0,220.879908,151.653867033,971.478262669,868.673076571,48.3426,54.4625860976
 04/07  12:00:00,449.95505796,72.4219988418,0.0,0.0,220.879908,151.653867033,964.148291725,852.034133543,48.3426,63.7715581818
 04/07  13:00:00,443.991142588,72.422375691,0.0,0.0,220.879908,145.652643033,969.587805618,881.507888374,24.1713,63.9086172447
 04/07  14:00:00,443.944168966,72.4375959344,0.0,0.0,220.879908,145.652643033,926.454915235,848.143154296,24.1713,54.140460939
 04/07  15:00:00,436.059211314,72.4516411351,0.0,0.0,220.879908,137.835547516,837.351148501,778.262363975,4.83426,54.254524526
 04/07  16:00:00,430.969661084,72.4219988418,0.0,0.0,220.879908,133.019064,713.704730741,664.074975085,4.83426,44.7954956558
 04/07  17:00:00,351.232950322,72.4219988418,0.0,0.0,220.879908,53.238744,824.939891896,775.312512467,4.83426,44.7931194292
 04/07  18:00:00,351.278549852,72.4219988418,0.0,0.0,220.879908,53.238744,851.808987877,801.970977958,4.83426,45.0037499197
 04/07  19:00:00,360.264213453,72.4219988418,0.0,0.0,220.879908,53.238744,857.652134672,835.418505114,4.83426,17.3993695585
 04/07  20:00:00,369.263368172,72.4219988418,0.0,0.0,220.879908,53.238744,874.430693856,860.899306595,4.83426,8.69712726097
 04/07  21:00:00,117.45238658,0.0,0.0,0.0,43.513341876,52.539744,22.2076222395,0.0,4.83426,17.3733622395
 04/07  22:00:00,117.533814752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.588135909,0.0,0.0,0.0,43.513341876,52.539744,13.4746094375,0.0,4.83426,8.64034943747
 04/07  24:00:00,117.581259306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.575389202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.567709469,0.0,0.0,0.0,43.513341876,52.539744,13.4486418235,0.0,4.83426,8.61438182346
 04/08  03:00:00,117.553397677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,117.970094356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,117.936490211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,111.984102801,0.0,0.0,0.0,43.513341876,52.539744,5.49081206813,0.0,4.83426,0.656552068129
 04/08  07:00:00,99.9035479735,0.0,0.0,0.0,43.513341876,52.539744,12.8115967185,0.0,4.83426,7.97733671854
 04/08  08:00:00,99.8978991753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,99.9208588454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,99.9090853729,0.0,0.0,0.0,43.513341876,52.539744,22.3155518632,0.0,4.83426,17.4812918632
 04/08  11:00:00,100.826881088,0.0,0.0,0.0,43.513341876,52.539744,13.5012446174,0.0,4.83426,8.66698461744
 04/08  12:00:00,99.8348715525,0.0,0.0,0.0,43.513341876,52.539744,13.5010025745,0.0,4.83426,8.66674257445
 04/08  13:00:00,99.8987427452,0.0,0.0,0.0,43.513341876,52.539744,13.4930144433,0.0,4.83426,8.65875444331
 04/08  14:00:00,99.9230418795,0.0,0.0,0.0,43.513341876,52.539744,13.4929074213,0.0,4.83426,8.65864742133
 04/08  15:00:00,99.8961590968,0.0,0.0,0.0,43.513341876,52.539744,13.4928009892,0.0,4.83426,8.6585409892
 04/08  16:00:00,99.6944583001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.7034234216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,99.705670929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,109.099894168,0.0,0.0,0.0,43.513341876,52.539744,13.4485762752,0.0,4.83426,8.61431627522
 04/08  20:00:00,118.029494326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,121.251376594,3.43019269603,0.0,0.0,43.513341876,52.539744,42.4037649811,2.13271903045,4.83426,35.4367859506
 04/08  22:00:00,122.152839179,4.66726302016,0.0,0.0,43.513341876,52.539744,7.5449400081,2.6906800081,4.83426,0.02
 04/08  23:00:00,122.46449686,4.01407292699,0.0,0.0,43.513341876,52.539744,7.36338624256,2.50912624256,4.83426,0.02
 04/08  24:00:00,122.023505287,4.55048697397,0.0,0.0,43.513341876,52.539744,7.93720307937,3.08294307937,4.83426,0.02
 04/09  01:00:00,121.712003015,4.24762501937,0.0,0.0,43.513341876,52.539744,8.46479180532,3.61053180532,4.83426,0.02
 04/09  02:00:00,122.122283973,4.66726302016,0.0,0.0,43.513341876,52.539744,19.1857378695,5.73714546533,4.83426,8.61433240419
 04/09  03:00:00,123.745745312,6.29654445566,0.0,0.0,43.513341876,52.539744,13.3512510094,8.49699100937,4.83426,0.02
 04/09  04:00:00,124.08955681,6.21297773223,0.0,0.0,43.513341876,52.539744,15.4092862004,10.5550262004,4.83426,0.02
 04/09  05:00:00,126.84798671,9.00154520179,0.0,0.0,43.513341876,52.539744,20.0843725077,15.2301125077,4.83426,0.02
 04/09  06:00:00,121.210840041,9.30440715638,0.0,0.0,43.513341876,52.539744,33.6631118485,20.2145192122,4.83426,8.61433263624
 04/09  07:00:00,108.814464744,9.00154520179,0.0,0.0,43.513341876,52.539744,21.6416076909,16.7873476909,4.83426,0.02
 04/09  08:00:00,104.481906541,4.66726302016,0.0,0.0,43.513341876,52.539744,22.0820344735,17.2277744735,4.83426,0.02
 04/09  09:00:00,104.200964961,4.36440106557,0.0,0.0,43.513341876,52.539744,22.4307424526,17.5764824526,4.83426,0.02
 04/09  10:00:00,104.491717744,4.66726302016,0.0,0.0,43.513341876,52.539744,49.0360577396,17.989164909,4.83426,26.2126328305
 04/09  11:00:00,105.123743951,4.36440106557,0.0,0.0,43.513341876,52.539744,30.7693293725,17.2676351529,4.83426,8.66743421956
 04/09  12:00:00,104.428106266,4.66726302016,0.0,0.0,43.513341876,52.539744,22.7552840371,17.9010240371,4.83426,0.02
 04/09  13:00:00,104.191080527,4.36440106557,0.0,0.0,43.513341876,52.539744,28.2895331654,14.7877215322,4.83426,8.66755163325
 04/09  14:00:00,104.33957801,4.49209895087,0.0,0.0,43.513341876,52.539744,28.0792175032,14.5864099504,4.83426,8.65854755283
 04/09  15:00:00,103.889978267,4.07246095009,0.0,0.0,43.513341876,52.539744,26.79583591,13.303669032,4.83426,8.65790687801
 04/09  16:00:00,104.116844047,4.49209895087,0.0,0.0,43.513341876,52.539744,19.9812360698,15.1269760698,4.83426,0.02
 04/09  17:00:00,103.757633914,4.13084897318,0.0,0.0,43.513341876,52.539744,28.9591982415,15.5105851576,4.83426,8.61435308398
 04/09  18:00:00,104.181235411,4.55048697397,0.0,0.0,43.513341876,52.539744,24.8006443472,19.9463843472,4.83426,0.02
 04/09  19:00:00,110.392249714,4.36440106557,0.0,0.0,43.513341876,52.539744,29.5509697082,24.6967097082,4.83426,0.02
 04/09  20:00:00,122.625196421,4.66726302016,0.0,0.0,43.513341876,52.539744,37.1606124528,32.3063524528,4.83426,0.02
 04/09  21:00:00,126.014708029,8.22868784576,0.0,0.0,43.513341876,52.539744,91.7669168112,51.4946497941,4.83426,35.4380070172
 04/09  22:00:00,126.762181035,9.30440715638,0.0,0.0,43.513341876,52.539744,67.0346914522,62.1804314522,4.83426,0.02
 04/09  23:00:00,136.428343838,17.961171826,0.0,0.0,43.513341876,52.539744,81.0159773746,76.1617173746,4.83426,0.02
 04/09  24:00:00,127.08510419,9.6135500988,0.0,0.0,43.513341876,52.539744,88.3547733477,74.9063068493,4.83426,8.61420649843
 04/10  01:00:00,133.660118409,16.1692465011,0.0,0.0,43.513341876,52.539744,96.3851798442,91.5309198442,4.83426,0.02
 04/10  02:00:00,133.15045822,15.6687047192,0.0,0.0,43.513341876,52.539744,88.2905756018,83.4363156018,4.83426,0.02
 04/10  03:00:00,130.515432309,13.0185638846,0.0,0.0,43.513341876,52.539744,111.456694877,97.9995218007,4.83426,8.62291307576
 04/10  04:00:00,133.090157058,15.174443925,0.0,0.0,43.513341876,52.539744,94.6049237375,89.7506637375,4.83426,0.02
