Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  05:00:00,151.823360459,33.9134043629,0.0,0.0,43.513341876,52.539744,116.869829524,112.015569524,4.83426,0.02
 04/10  06:00:00,191.108620653,72.4219988418,0.0,0.0,43.513341876,53.238744,2750.1774541,2736.72054404,4.83426,8.62265005973
 04/10  07:00:00,355.379727569,72.4219988418,0.0,0.0,220.879908,53.238744,2011.30088669,1979.99456231,4.83426,26.4720643874
 04/10  08:00:00,446.460627144,72.4219988418,0.0,0.0,220.879908,145.652643033,1727.80698759,1655.95562397,36.25695,35.5944136169
 04/10  09:00:00,446.430200034,72.4219988418,0.0,0.0,220.879908,145.652643033,1670.10805051,1579.75756679,36.25695,54.0935337188
 04/10  10:00:00,452.389718297,72.4219988418,0.00113381227256,0.0,220.879908,151.653867033,1627.48676948,1524.97197913,48.3426,54.1721903484
 04/10  11:00:00,453.365699543,72.4219988418,0.0,0.0,220.879908,151.653867033,1551.20789329,1448.43919142,48.3426,54.4261018722
 04/10  12:00:00,452.299723838,72.4219988418,0.0,0.0,220.879908,151.653867033,1500.43977401,1388.34394394,48.3426,63.7532300693
 04/10  13:00:00,446.313361295,72.4219988418,0.0,0.0,220.879908,145.652643033,1460.65684158,1372.59466233,24.1713,63.8908792499
 04/10  14:00:00,446.290294581,72.4219988418,0.0,0.0,220.879908,145.652643033,1446.375995,1377.09328551,24.1713,45.1114094905
 04/10  15:00:00,438.409018155,72.4219988418,0.0,0.0,220.879908,137.835547516,1367.47421054,1308.38654849,4.83426,54.2534020484
 04/10  16:00:00,433.388817148,72.4219988418,0.0,0.0,220.879908,133.019064,1248.34045467,1198.7284464,4.83426,44.7777482754
 04/10  17:00:00,353.514202813,72.4219988418,0.0,0.0,220.879908,53.238744,1337.83001216,1288.22086378,4.83426,44.7748883731
 04/10  18:00:00,353.343526213,72.4219988418,0.0,0.0,220.879908,53.238744,1349.6523385,1290.84396114,4.83426,53.9741173627
 04/10  19:00:00,359.719753483,72.4219988418,0.0,0.0,220.879908,53.238744,1313.38471192,1299.84135398,4.83426,8.70909794751
 04/10  20:00:00,371.641913351,72.4219988418,0.0,0.0,220.879908,53.238744,1331.80153481,1309.59599087,4.83426,17.3712839372
 04/10  21:00:00,118.653976205,1.05098441573,0.0,0.0,43.513341876,52.539744,13.7834267562,0.252813864993,4.83426,8.69635289123
 04/10  22:00:00,118.467328002,1.05098441573,0.0,0.0,43.513341876,52.539744,13.9228449311,0.436114255616,4.83426,8.65247067551
 04/10  23:00:00,120.270229111,1.75164069289,0.0,0.0,43.513341876,52.539744,5.79169849875,0.937438498752,4.83426,0.02
 04/10  24:00:00,118.872685251,1.40131255431,0.0,0.0,43.513341876,52.539744,14.3881347613,0.931258410194,4.83426,8.62261635107
 04/11  01:00:00,119.219560141,1.75164069289,0.0,0.0,43.513341876,52.539744,6.2941209909,1.4398609909,4.83426,0.02
 04/11  02:00:00,120.496306576,3.03146458239,0.0,0.0,43.513341876,52.539744,6.72926950368,1.87500950368,4.83426,0.02
 04/11  03:00:00,121.577551175,4.11180223281,0.0,0.0,43.513341876,52.539744,16.4405354999,2.98336868535,4.83426,8.62290681457
 04/11  04:00:00,123.815441538,4.22925731305,0.0,0.0,43.513341876,52.539744,7.89046048216,3.03620048216,4.83426,0.02
 04/11  05:00:00,124.05463167,4.80240677267,0.0,0.0,43.513341876,52.539744,9.51373358148,4.65947358148,4.83426,0.02
 04/11  06:00:00,186.177580332,72.4219988418,0.0,0.0,43.513341876,53.238744,1945.87034111,1932.41339901,4.83426,8.62268209635
 04/11  07:00:00,352.896279401,72.4219988418,0.0,0.0,220.879908,53.238744,1642.32862329,1611.02392542,4.83426,26.470437866
 04/11  08:00:00,445.023050826,72.4219988418,0.00226630057802,0.0,220.879908,145.652643033,1423.55856758,1351.7103446,36.25695,35.5912729802
 04/11  09:00:00,445.058796678,72.4219988418,0.00194935992503,0.0,220.879908,145.652643033,1371.61261743,1281.26907513,36.25695,54.0865923
 04/11  10:00:00,451.064346223,72.4219988418,0.00135568694491,0.0,220.879908,151.653867033,1356.20537468,1253.69824589,48.3426,54.1645287891
 04/11  11:00:00,451.927789344,72.4219988418,0.0,0.0,220.879908,151.653867033,1274.10170704,1171.34218346,48.3426,54.4169235738
 04/11  12:00:00,450.799925791,72.4219988418,0.0,0.0,220.879908,151.653867033,1249.0622535,1136.9736108,48.3426,63.7460427052
 04/11  13:00:00,444.832499261,72.4219988418,0.0,0.0,220.879908,145.652643033,1245.08203378,1157.03305848,24.1713,63.8776752985
 04/11  14:00:00,444.822162803,72.4219988418,0.0,0.0,220.879908,145.652643033,1230.13521203,1160.84869939,24.1713,45.1152126408
 04/11  15:00:00,436.954254767,72.4219988418,0.0,0.0,220.879908,137.835547516,1171.37722424,1112.3007085,4.83426,54.2422557369
 04/11  16:00:00,431.911609463,72.4219988418,0.0,0.0,220.879908,133.019064,1052.08361375,1002.46928945,4.83426,44.7800642944
 04/11  17:00:00,352.14790534,72.4219988418,0.0,0.0,220.879908,53.238744,1141.52313603,1091.91710816,4.83426,44.7717678692
 04/11  18:00:00,352.160488607,72.4219988418,0.0,0.0,220.879908,53.238744,1160.93130082,1109.22961514,4.83426,46.8674256764
 04/11  19:00:00,358.267197705,72.4219988418,0.0,0.0,220.879908,53.238744,1183.39870517,1162.99981306,4.83426,15.5646321143
 04/11  20:00:00,370.323789715,72.4219988418,0.0,0.0,220.879908,53.238744,1205.56098277,1192.03025163,4.83426,8.69647113473
 04/11  21:00:00,117.329639674,0.0,0.0,0.0,43.513341876,52.539744,22.2068666461,0.0,4.83426,17.3726066461
 04/11  22:00:00,117.430913169,0.0,0.0,0.0,43.513341876,52.539744,13.4866067705,0.0,4.83426,8.65234677051
 04/11  23:00:00,119.575929699,1.05098441573,0.0,0.0,43.513341876,52.539744,5.12007786271,0.26581786271,4.83426,0.02
 04/11  24:00:00,118.542873874,1.05098441573,0.0,0.0,43.513341876,52.539744,5.14894336944,0.294683369439,4.83426,0.02
 04/12  01:00:00,118.890051618,1.40131255431,0.0,0.0,43.513341876,52.539744,13.9184878414,0.461407031816,4.83426,8.62282080962
 04/12  02:00:00,118.884872296,1.40131255431,0.0,0.0,43.513341876,52.539744,5.51461671397,0.660356713967,4.83426,0.02
 04/12  03:00:00,118.879488523,1.40131255431,0.0,0.0,43.513341876,52.539744,5.67533603747,0.821076037474,4.83426,0.02
 04/12  04:00:00,120.093514472,2.18964639999,0.0,0.0,43.513341876,52.539744,14.865811079,1.40871246011,4.83426,8.6228386189
 04/12  05:00:00,122.181568438,4.30480390923,0.0,0.0,43.513341876,52.539744,7.49701223401,2.64275223401,4.83426,0.02
 04/12  06:00:00,185.263168339,72.4219988418,0.0,0.0,43.513341876,53.238744,1887.6313675,1882.7771075,4.83426,0.02
 04/12  07:00:00,352.790555205,72.4219988418,0.0,0.0,220.879908,53.238744,1616.6971025,1576.5795588,4.83426,35.2832836939
 04/12  08:00:00,444.851706281,72.4219988418,0.00148551225495,0.0,220.879908,145.652643033,1371.8097708,1299.96424406,36.25695,35.588576743
 04/12  09:00:00,444.796373097,72.4219988418,0.00190915421384,0.0,220.879908,145.652643033,1315.09355172,1224.76369757,36.25695,54.0729041521
 04/12  10:00:00,450.659660723,72.4219988418,0.00139887190467,0.0,220.879908,151.653867033,1255.78323682,1162.28595471,48.3426,45.1546821085
 04/12  11:00:00,451.479271308,72.4219988418,0.0,0.0,220.879908,151.653867033,1180.450527,1068.61232671,48.3426,63.4956002922
 04/12  12:00:00,450.402688012,72.4219988418,0.0,0.0,220.879908,151.653867033,1148.60957031,1045.64390476,48.3426,54.6230655547
 04/12  13:00:00,444.52627664,72.4219988418,0.0,0.0,220.879908,145.652643033,1185.07462321,1097.04657739,24.1713,63.8567458189
 04/12  14:00:00,444.576195121,72.4219988418,0.0,0.0,220.879908,145.652643033,1182.42454696,1104.1335037,24.1713,54.1197432616
 04/12  15:00:00,436.707131706,72.4219988418,0.0,0.0,220.879908,137.835547516,1105.52584485,1046.46476435,4.83426,54.2268205032
 04/12  16:00:00,431.454364612,72.4219988418,0.0,0.0,220.879908,133.019064,920.422433442,870.814638812,4.83426,44.7735346304
 04/12  17:00:00,351.559170862,72.4219988418,0.0,0.0,220.879908,53.238744,975.782370858,926.178350145,4.83426,44.7697607129
 04/12  18:00:00,351.570480686,72.4219988418,0.0,0.0,220.879908,53.238744,997.034060702,947.222204804,4.83426,44.9775958983
 04/12  19:00:00,357.946267187,72.4219988418,0.0,0.0,220.879908,53.238744,983.075421696,960.842937204,4.83426,17.3982244927
 04/12  20:00:00,370.043780829,72.4219988418,0.0,0.0,220.879908,53.238744,1054.54531205,1041.01537831,4.83426,8.69567373624
 04/12  21:00:00,117.659380258,0.0,0.0,0.0,43.513341876,52.539744,13.5304236676,0.0,4.83426,8.69616366758
 04/12  22:00:00,117.45190603,0.0,0.0,0.0,43.513341876,52.539744,13.4868774476,0.0,4.83426,8.65261744757
 04/12  23:00:00,118.538384092,0.0,0.0,0.0,43.513341876,52.539744,13.4731739584,0.0,4.83426,8.63891395838
 04/12  24:00:00,117.50179234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,118.198553217,0.700656277155,0.0,0.0,43.513341876,52.539744,5.1120003941,0.257740394104,4.83426,0.02
 04/13  02:00:00,118.892970445,1.40131255431,0.0,0.0,43.513341876,52.539744,13.9408826517,0.48410599528,4.83426,8.62251665639
 04/13  03:00:00,118.359691735,0.875820346444,0.0,0.0,43.513341876,52.539744,5.18805067228,0.333790672278,4.83426,0.02
 04/13  04:00:00,119.660272694,1.75164069289,0.0,0.0,43.513341876,52.539744,5.72667101058,0.872411010576,4.83426,0.02
 04/13  05:00:00,121.349648255,3.46947028949,0.0,0.0,43.513341876,52.539744,15.4338375297,1.97705303782,4.83426,8.62252449184
 04/13  06:00:00,185.3453988,72.4219988418,0.0,0.0,43.513341876,53.238744,1924.59602841,1919.74176841,4.83426,0.02
 04/13  07:00:00,352.883111838,72.4219988418,0.0,0.0,220.879908,53.238744,1580.65715374,1549.35417099,4.83426,26.4687227424
 04/13  08:00:00,444.461929165,72.4219988418,0.00153993495464,0.0,220.879908,145.652643033,1235.2701704,1154.53885497,36.25695,44.4743654284
 04/13  09:00:00,443.883407283,72.4219988418,0.00248541776649,0.0,220.879908,145.652643033,943.330537638,861.996867903,36.25695,45.0767197343
 04/13  10:00:00,449.637600217,72.4219988418,0.00161711854292,0.0,220.879908,151.653867033,761.331134422,658.821791409,48.3426,54.1667430124
 04/13  11:00:00,450.50932877,72.4219988418,0.0,0.0,220.879908,151.653867033,621.248886105,518.482520881,48.3426,54.4237652244
 04/13  12:00:00,449.614628396,72.5237014089,0.0,0.0,220.879908,151.653867033,514.690458864,402.631341506,48.3426,63.7165173584
 04/13  13:00:00,444.241286854,73.1362714625,0.0,0.0,220.879908,145.652643033,395.219792609,307.192172893,24.1713,63.8563197163
 04/13  14:00:00,449.919035833,73.6849959915,5.05541980327,0.0,220.879908,145.652643033,295.31406136,217.048172274,24.1713,54.0945890863
 04/13  15:00:00,471.501647457,73.9327657416,33.8167477637,0.0,220.879908,137.835547516,172.265789213,117.491984147,4.83426,49.9395450659
 04/13  16:00:00,477.65210326,72.7177300081,46.0775921497,0.0,220.879908,133.019064,75.2398553872,30.3678265069,4.83426,40.0377688803
 04/13  17:00:00,396.668797078,72.4974311452,45.1167496253,0.0,220.879908,53.238744,117.992601487,68.3957306634,4.83426,44.7626108234
 04/13  18:00:00,370.161022303,72.4867298777,18.998447005,0.0,220.879908,53.238744,154.499832705,95.706087086,4.83426,53.9594856186
 04/13  19:00:00,357.233386463,72.4572469798,0.0,0.0,220.879908,53.238744,241.95820442,228.414934052,4.83426,8.70901036759
 04/13  20:00:00,369.212981889,72.4242859376,0.0,0.0,220.879908,53.238744,494.873980527,472.668628072,4.83426,17.371092455
 04/13  21:00:00,117.832137746,0.0,0.0,0.0,43.513341876,52.539744,13.5277735286,0.0,4.83426,8.69351352858
 04/13  22:00:00,117.604553794,0.0,0.0,0.0,43.513341876,52.539744,13.4868149463,0.0,4.83426,8.6525549463
 04/13  23:00:00,118.620906422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.623055021,0.0,0.0,0.0,43.513341876,52.539744,13.4567372994,0.0,4.83426,8.62247729937
 04/14  01:00:00,117.629021005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.61048198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.598171019,0.0,0.0,0.0,43.513341876,52.539744,13.4567190202,0.0,4.83426,8.62245902024
 04/14  04:00:00,119.713819404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.386197982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,183.716790418,72.4219988418,0.00132303953286,0.0,43.513341876,53.238744,1361.99106431,1348.53435094,4.83426,8.62245337427
 04/14  07:00:00,351.414676562,72.4219988418,0.0,0.0,220.879908,53.238744,1111.15527817,1079.85541313,4.83426,26.4656050421
 04/14  08:00:00,443.620794926,72.4219988418,0.00195131652107,0.0,220.879908,145.652643033,805.849109981,734.010294266,36.25695,35.5818657146
 04/14  09:00:00,443.556858506,72.4219988418,0.0026612284912,0.0,220.879908,145.652643033,618.739426266,528.416898244,36.25695,54.0655780221
 04/14  10:00:00,449.625905152,72.5113358643,0.00205874494187,0.0,220.879908,151.653867033,445.875304184,352.409540767,48.3426,45.1231634165
 04/14  11:00:00,450.983505876,72.9469454754,0.0,0.0,220.879908,151.653867033,334.392566035,222.584213434,48.3426,63.4657526014
 04/14  12:00:00,459.160092994,73.7237671541,8.16670091064,0.0,220.879908,151.653867033,283.732030205,180.778752878,48.3426,54.6106773272
 04/14  13:00:00,451.613596732,74.4413257324,5.90241064089,0.0,220.879908,145.652643033,296.134230528,208.124782949,24.1713,63.8381475789
 04/14  14:00:00,454.997001506,75.1797749406,8.51345027698,0.0,220.879908,145.652643033,277.241987704,198.964267164,24.1713,54.1064205398
 04/14  15:00:00,454.317633626,75.7011991298,15.059969318,0.0,220.879908,137.835547516,199.532127825,140.486140552,4.83426,54.2117272723
 04/14  16:00:00,454.507615487,73.271518265,22.6139812967,0.0,220.879908,133.019064,84.7050442643,35.1089534096,4.83426,44.7618308547
 04/14  17:00:00,363.376407055,72.5458865073,12.1866776816,0.0,220.879908,53.238744,149.629923426,100.03506492,4.83426,44.7605985064
 04/14  18:00:00,350.919095078,72.4923952815,0.0,0.0,220.879908,53.238744,218.386751546,168.583954344,4.83426,44.9685372018
 04/14  19:00:00,356.824205179,72.4595143236,0.0,0.0,220.879908,53.238744,269.243399807,247.013565556,4.83426,17.3955742511
 04/14  20:00:00,368.74666821,72.429170245,0.0,0.0,220.879908,53.238744,334.660373682,321.131751901,4.83426,8.69436178095
 04/14  21:00:00,117.604057367,0.0,0.0,0.0,43.513341876,52.539744,13.5295079609,0.0,4.83426,8.69524796086
 04/14  22:00:00,117.672299482,0.0,0.0,0.0,43.513341876,52.539744,13.4865677219,0.0,4.83426,8.65230772187
 04/14  23:00:00,118.67571295,0.0,0.0,0.0,43.513341876,52.539744,13.4737876154,0.0,4.83426,8.63952761538
 04/14  24:00:00,117.731567584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.736655217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.723242812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.711939565,0.0,0.0,0.0,43.513341876,52.539744,13.4482676282,0.0,4.83426,8.61400762819
 04/15  04:00:00,118.126654876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.095384422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,109.168063841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.089908018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.09121131,0.0,0.0,0.0,43.513341876,52.539744,13.4484287519,0.0,4.83426,8.61416875191
 04/15  09:00:00,100.122486323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.110726479,0.0,0.0,0.0,43.513341876,52.539744,22.3114006555,0.0,4.83426,17.4771406555
 04/15  11:00:00,100.949538213,0.0,0.0,0.0,43.513341876,52.539744,13.5002571748,0.0,4.83426,8.6659971748
 04/15  12:00:00,100.025142696,0.0,0.0,0.0,43.513341876,52.539744,13.4999050021,0.0,4.83426,8.66564500211
 04/15  13:00:00,100.089508588,0.0,0.0,0.0,43.513341876,52.539744,13.4916513911,0.0,4.83426,8.65739139112
 04/15  14:00:00,100.125001541,0.0,0.0,0.0,43.513341876,52.539744,13.491432561,0.0,4.83426,8.65717256097
 04/15  15:00:00,100.108650414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,99.9122898489,0.0,0.0,0.0,43.513341876,52.539744,13.4483069991,0.0,4.83426,8.61404699915
 04/15  17:00:00,99.9139166871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.9039008348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,106.291726755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.199446263,0.0,0.0,0.0,43.513341876,52.539744,13.4482239329,0.0,4.83426,8.61396393287
 04/15  21:00:00,117.991298994,0.0,0.0,0.0,43.513341876,52.539744,31.3995400633,0.0,4.83426,26.5652800633
 04/15  22:00:00,117.644074372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.550992481,0.0,0.0,0.0,43.513341876,52.539744,13.4482072708,0.0,4.83426,8.61394727077
 04/15  24:00:00,117.612321287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.596467052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.572457565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.542691337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,117.956668386,0.0,0.0,0.0,43.513341876,52.539744,13.4483516856,0.0,4.83426,8.61409168557
 04/16  05:00:00,117.925450399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,108.987560071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,99.8891422429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.8896127081,0.0,0.0,0.0,43.513341876,52.539744,13.4561109374,0.0,4.83426,8.62185093744
 04/16  09:00:00,99.9179556633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,99.9145553416,0.0,0.0,0.0,43.513341876,52.539744,22.3104501015,0.0,4.83426,17.4761901015
 04/16  11:00:00,100.827914449,0.0,0.0,0.0,43.513341876,52.539744,13.4999898061,0.0,4.83426,8.66572980607
 04/16  12:00:00,99.8804693931,0.0,0.0,0.0,43.513341876,52.539744,13.5007257267,0.0,4.83426,8.66646572665
 04/16  13:00:00,99.9598830495,0.0,0.0,0.0,43.513341876,52.539744,13.5003523994,0.0,4.83426,8.66609239937
 04/16  14:00:00,99.9824165516,0.0,0.0,0.0,43.513341876,52.539744,13.491965935,0.0,4.83426,8.65770593497
 04/16  15:00:00,99.9704725694,0.0,0.0,0.0,43.513341876,52.539744,13.4917280619,0.0,4.83426,8.65746806193
 04/16  16:00:00,99.7791387603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.7774053524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.7684978506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,106.157407191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.06490184,0.0,0.0,0.0,43.513341876,52.539744,13.4483153933,0.0,4.83426,8.6140553933
 04/16  21:00:00,117.858847657,0.0,0.0,0.0,43.513341876,52.539744,31.3991089499,0.0,4.83426,26.5648489499
 04/16  22:00:00,117.52013961,0.0,0.0,0.0,43.513341876,52.539744,13.4482277161,0.0,4.83426,8.61396771609
 04/16  23:00:00,118.463831472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.503874668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.503552524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.501968324,0.0,0.0,0.0,43.513341876,52.539744,13.4567659253,0.0,4.83426,8.62250592529
 04/17  03:00:00,119.032309339,1.52920150738,0.0,0.0,43.513341876,52.539744,6.16093591926,1.30667591926,4.83426,0.02
 04/17  04:00:00,120.098024355,2.17475466557,0.0,0.0,43.513341876,52.539744,6.80665078444,1.95239078444,4.83426,0.02
 04/17  05:00:00,120.9413605,3.05076607978,0.0,0.0,43.513341876,52.539744,16.5570944016,3.10037825219,4.83426,8.62245614943
 04/17  06:00:00,181.257324542,72.4219988418,0.0,0.0,43.513341876,53.238744,1796.95233889,1792.09807889,4.83426,0.02
 04/17  07:00:00,351.830207568,72.4219988418,0.0,0.0,220.879908,53.238744,1354.41350976,1323.12069507,4.83426,26.4585546882
 04/17  08:00:00,443.927547453,72.4219988418,0.00189313689968,0.0,220.879908,145.652643033,1107.51138545,1035.68468855,36.25695,35.5697468928
 04/17  09:00:00,443.876896233,72.4219988418,0.00243424519325,0.0,220.879908,145.652643033,1028.36553943,938.054585866,36.25695,54.0540035683
 04/17  10:00:00,449.800048927,72.4219988418,0.00171111348265,0.0,220.879908,151.653867033,952.50093748,850.03123387,48.3426,54.1271036097
 04/17  11:00:00,450.736966848,72.4219988418,0.0,0.0,220.879908,151.653867033,880.697081114,777.982248938,48.3426,54.3722321759
 04/17  12:00:00,449.739829263,72.4219988418,0.0,0.0,220.879908,151.653867033,842.303170664,738.18230286,48.3426,55.7782678047
 04/17  13:00:00,443.723107649,72.4219988418,0.0,0.0,220.879908,145.652643033,795.277081489,708.487583265,24.1713,62.6181982243
 04/17  14:00:00,443.725579906,72.4219988418,0.0,0.0,220.879908,145.652643033,791.967498322,713.711142698,24.1713,54.085055624
 04/17  15:00:00,435.860703036,72.4336925686,0.0,0.0,220.879908,137.835547516,708.998914085,649.976071059,4.83426,54.1885830256
 04/17  16:00:00,430.746111506,72.4219988418,0.0,0.0,220.879908,133.019064,531.33811348,481.757697883,4.83426,44.7461555975
 04/17  17:00:00,350.945148753,72.4219988418,0.0,0.0,220.879908,53.238744,594.038190611,544.461774473,4.83426,44.7421561381
 04/17  18:00:00,350.975476542,72.4219988418,0.0,0.0,220.879908,53.238744,626.275898604,576.48941441,4.83426,44.9522241946
 04/17  19:00:00,354.382222065,72.4219988418,0.0,0.0,220.879908,53.238744,619.923101699,606.38150251,4.83426,8.70733918864
 04/17  20:00:00,369.352468725,72.4219988418,0.0,0.0,220.879908,53.238744,701.813810739,679.611304124,4.83426,17.3682466156
 04/17  21:00:00,117.794238339,0.0,0.0,0.0,43.513341876,52.539744,13.528843399,0.0,4.83426,8.69458339904
 04/17  22:00:00,117.577762757,0.0,0.0,0.0,43.513341876,52.539744,13.4863445444,0.0,4.83426,8.65208454443
 04/17  23:00:00,118.613258756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.642589723,0.0,0.0,0.0,43.513341876,52.539744,13.4566020853,0.0,4.83426,8.62234208529
 04/18  01:00:00,117.643629049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.63844865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.641283289,0.0,0.0,0.0,43.513341876,52.539744,13.4565226,0.0,4.83426,8.62226259998
 04/18  04:00:00,119.771859791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.441879566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,180.450163321,72.4219988418,0.0,0.0,43.513341876,53.238744,1082.97289845,1069.51624968,4.83426,8.62238877211
 04/18  07:00:00,351.265707714,72.4219988418,0.0,0.0,220.879908,53.238744,992.505510566,961.211456643,4.83426,26.4597939229
 04/18  08:00:00,443.680199269,72.4219988418,0.00207151853585,0.0,220.879908,145.652643033,899.122396792,827.295577836,36.25695,35.5698689563
 04/18  09:00:00,443.743108001,72.4219988418,0.00252039496089,0.0,220.879908,145.652643033,902.125777763,811.830893925,36.25695,54.0379338382
 04/18  10:00:00,449.756715394,72.4219988418,0.00189197543508,0.0,220.879908,151.653867033,879.574282357,786.121104811,48.3426,45.1105775462
 04/18  11:00:00,450.692419689,72.4219988418,0.0,0.0,220.879908,151.653867033,810.432953857,698.646795197,48.3426,63.4435586596
 04/18  12:00:00,449.775414604,72.4468327328,0.0,0.0,220.879908,151.653867033,799.742232141,696.832528137,48.3426,54.5671040038
 04/18  13:00:00,444.091316917,72.719296422,0.0,0.0,220.879908,145.652643033,795.928154859,707.95282202,24.1713,63.8040328389
 04/18  14:00:00,444.338089816,72.8397159476,0.0,0.0,220.879908,145.652643033,884.772348581,806.535988166,24.1713,54.0650604146
 04/18  15:00:00,436.886744692,73.038992004,0.0,0.0,220.879908,137.835547516,913.732682621,858.062593381,4.83426,50.8358292398
 04/18  16:00:00,431.273765193,72.4288339661,0.0,0.0,220.879908,133.019064,823.037208543,779.108700219,4.83426,39.0942483244
 04/18  17:00:00,351.733292302,72.4219988418,0.0,0.0,220.879908,53.238744,993.049709857,943.477681202,4.83426,44.7377686553
 04/18  18:00:00,351.875888967,72.4219988418,0.0,0.0,220.879908,53.238744,1025.03103942,966.277010464,4.83426,53.9197689536
 04/18  19:00:00,354.741327326,72.4219988418,0.0,0.0,220.879908,53.238744,957.51138699,943.970919145,4.83426,8.7062078452
 04/18  20:00:00,369.51679442,72.4219988418,0.0,0.0,220.879908,53.238744,927.162683764,913.633647002,4.83426,8.69477676296
 04/18  21:00:00,117.403704283,0.0,0.0,0.0,43.513341876,52.539744,22.203748936,0.0,4.83426,17.369488936
 04/18  22:00:00,117.494766892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.572401904,0.0,0.0,0.0,43.513341876,52.539744,13.4734554509,0.0,4.83426,8.63919545095
 04/18  24:00:00,117.554531272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.549599198,0.0,0.0,0.0,43.513341876,52.539744,13.456571838,0.0,4.83426,8.62231183796
 04/19  02:00:00,117.537224143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.53026735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,117.95207911,0.0,0.0,0.0,43.513341876,52.539744,13.4564843349,0.0,4.83426,8.62222433492
 04/19  05:00:00,117.918007839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,181.100770515,72.4219988418,0.0,0.0,43.513341876,53.238744,1637.4029116,1632.5486516,4.83426,0.02
 04/19  07:00:00,352.12753702,72.4219988418,0.0,0.0,220.879908,53.238744,1389.71772015,1349.61376251,4.83426,35.2696976424
 04/19  08:00:00,444.111136056,72.4219988418,0.00178560739187,0.0,220.879908,145.652643033,1090.45476998,1018.63603745,36.25695,35.5617825349
 04/19  09:00:00,443.87599652,72.4219988418,0.00254703179211,0.0,220.879908,145.652643033,919.111015409,837.817945237,36.25695,45.0361201713
 04/19  10:00:00,449.715580193,72.4219988418,0.00175825418,0.0,220.879908,151.653867033,794.739443389,692.273955424,48.3426,54.1228879653
 04/19  11:00:00,450.63024117,72.5068773269,0.0,0.0,220.879908,151.653867033,608.544958368,505.830930549,48.3426,54.3714278185
 04/19  12:00:00,450.1673026,73.0500640911,0.0,0.0,220.879908,151.653867033,471.168630717,359.160269575,48.3426,63.6657611416
 04/19  13:00:00,444.85930487,73.7188757041,0.0,0.0,220.879908,145.652643033,416.490425204,328.51779241,24.1713,63.8013327945
 04/19  14:00:00,445.350223244,74.2289198681,0.0,0.0,220.879908,145.652643033,366.467415103,297.228024473,24.1713,45.06809063
 04/19  15:00:00,437.908075325,74.6444460888,0.0,0.0,220.879908,137.835547516,284.0461307,225.031823532,4.83426,54.1800471679
 04/19  16:00:00,431.333931514,73.1406808223,0.0,0.0,220.879908,133.019064,164.109049538,114.539583501,4.83426,44.735206037
 04/19  17:00:00,351.004365385,72.611555342,0.0,0.0,220.879908,53.238744,232.77031846,183.202705599,4.83426,44.7333528617
 04/19  18:00:00,350.93741881,72.5420673138,0.0,0.0,220.879908,53.238744,259.672399871,209.900216406,4.83426,44.9379234648
 04/19  19:00:00,354.317165925,72.4833577234,0.0,0.0,220.879908,53.238744,389.74908575,376.207473641,4.83426,8.70735210917
 04/19  20:00:00,369.304971861,72.4360150499,0.0,0.0,220.879908,53.238744,612.825005836,590.622446647,4.83426,17.3682991891
 04/19  21:00:00,117.822511013,0.0,0.0,0.0,43.513341876,52.539744,13.5288275144,0.0,4.83426,8.69456751443
 04/19  22:00:00,117.591973959,0.0,0.0,0.0,43.513341876,52.539744,13.4856391397,0.0,4.83426,8.65137913972
 04/19  23:00:00,118.634243123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.642093593,0.0,0.0,0.0,43.513341876,52.539744,13.456504335,0.0,4.83426,8.622244335
 04/20  01:00:00,117.632806001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.623638149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.636663024,0.0,0.0,0.0,43.513341876,52.539744,13.4563935466,0.0,4.83426,8.62213354657
 04/20  04:00:00,118.06936969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.0282801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,179.871255312,72.4219988418,0.00162174361846,0.0,43.513341876,53.238744,1279.63144391,1266.17476729,4.83426,8.62241662125
 04/20  07:00:00,351.318882818,72.4219988418,0.0,0.0,220.879908,53.238744,1053.72611145,1022.43519664,4.83426,26.456654809
 04/20  08:00:00,443.670512662,72.4219988418,0.00169185800583,0.0,220.879908,145.652643033,885.624643512,813.80655969,36.25695,35.5611338216
 04/20  09:00:00,443.746164705,72.4219988418,0.00213815611498,0.0,220.879908,145.652643033,898.670810201,808.39044633,36.25695,54.0234138715
 04/20  10:00:00,449.830764895,72.4219988418,0.00163165037348,0.0,220.879908,151.653867033,938.159642462,844.714011608,48.3426,45.1030308543
 04/20  11:00:00,450.842602356,72.4220606763,0.0,0.0,220.879908,151.653867033,931.547701299,820.18743533,48.3426,63.0176659686
 04/20  12:00:00,449.928309239,72.4316431794,0.0,0.0,220.879908,151.653867033,944.558549497,841.249238772,48.3426,54.9667107246
 04/20  13:00:00,444.041721671,72.4684162354,0.0,0.0,220.879908,145.652643033,971.156535734,883.200475216,24.1713,63.7847605185
 04/20  14:00:00,444.194516858,72.5043313691,0.0,0.0,220.879908,145.652643033,1006.4551133,937.243063664,24.1713,45.0407496344
 04/20  15:00:00,436.454356487,72.5376119348,0.0,0.0,220.879908,137.835547516,975.033712749,916.014580162,4.83426,54.1848725873
 04/20  16:00:00,431.256788428,72.4219988418,0.0,0.0,220.879908,133.019064,836.202432483,786.642862818,4.83426,44.7253096647
 04/20  17:00:00,351.523241588,72.4219988418,0.0,0.0,220.879908,53.238744,939.634339478,890.073692793,4.83426,44.726386685
 04/20  18:00:00,351.664888514,72.4219988418,0.0,0.0,220.879908,53.238744,994.429738718,944.665427806,4.83426,44.9300509116
 04/20  19:00:00,355.116547169,72.4219988418,0.0,0.0,220.879908,53.238744,989.941534242,967.717273107,4.83426,17.3900011352
 04/20  20:00:00,370.243995085,72.4219988418,0.0,0.0,220.879908,53.238744,1053.7038207,1040.17566181,4.83426,8.69389889083
 04/20  21:00:00,117.680882313,0.0,0.0,0.0,43.513341876,52.539744,13.5282292527,0.0,4.83426,8.69396925272
 04/20  22:00:00,117.469086533,0.0,0.0,0.0,43.513341876,52.539744,13.485703579,0.0,4.83426,8.65144357899
 04/20  23:00:00,118.559702874,0.0,0.0,0.0,43.513341876,52.539744,13.473227601,0.0,4.83426,8.63896760098
 04/20  24:00:00,117.534352652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.540722187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.533676353,0.0,0.0,0.0,43.513341876,52.539744,13.4563214496,0.0,4.83426,8.6220614496
 04/21  03:00:00,117.534458756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.663121413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.330702997,0.0,0.0,0.0,43.513341876,52.539744,13.4565825984,0.0,4.83426,8.6223225984
 04/21  06:00:00,181.403564571,72.4219988418,0.0,0.0,43.513341876,53.238744,1510.82188399,1505.96762399,4.83426,0.02
 04/21  07:00:00,351.883891692,72.4219988418,0.0,0.0,220.879908,53.238744,1332.7151516,1301.4300554,4.83426,26.4508362065
 04/21  08:00:00,444.049063722,72.4219988418,0.00176278446008,0.0,220.879908,145.652643033,1100.05663133,1028.24092543,36.25695,35.5587558922
 04/21  09:00:00,443.904962501,72.4219988418,0.00219780383958,0.0,220.879908,145.652643033,988.293324704,898.010316968,36.25695,54.0260577367
 04/21  10:00:00,449.852951229,72.4219988418,0.00163508013774,0.0,220.879908,151.653867033,948.635108143,846.196612618,48.3426,54.095895525
 04/21  11:00:00,450.715843055,72.4219988418,0.0,0.0,220.879908,151.653867033,826.137569302,723.459853555,48.3426,54.3351157468
 04/21  12:00:00,449.650245915,72.4321574084,0.0,0.0,220.879908,151.653867033,709.891725547,607.002741965,48.3426,54.5463835817
 04/21  13:00:00,443.651508079,72.4356026189,0.0,0.0,220.879908,145.652643033,670.745553341,582.805622824,24.1713,63.7686305164
 04/21  14:00:00,443.763510011,72.5630418415,0.0,0.0,220.879908,145.652643033,642.695317707,564.480715979,24.1713,54.0433017288
 04/21  15:00:00,436.088613195,72.7752330695,0.0,0.0,220.879908,137.835547516,511.405774561,461.436783317,4.83426,45.1347312441
 04/21  16:00:00,430.638142917,72.4219988418,0.0,0.0,220.879908,133.019064,349.851235299,300.292957817,4.83426,44.7240174822
 04/21  17:00:00,350.821436522,72.4219988418,0.0,0.0,220.879908,53.238744,371.540619126,321.983372015,4.83426,44.7229871111
 04/21  18:00:00,350.835003766,72.4219988418,0.0,0.0,220.879908,53.238744,391.542418304,341.786482714,4.83426,44.9216755898
 04/21  19:00:00,353.828279041,72.4219988418,0.0,0.0,220.879908,53.238744,460.572894338,438.346822742,4.83426,17.3918115953
 04/21  20:00:00,368.801749337,72.4219988418,0.0,0.0,220.879908,53.238744,525.76344879,512.236383891,4.83426,8.69280489943
 04/21  21:00:00,117.53485634,0.0,0.0,0.0,43.513341876,52.539744,22.200622632,0.0,4.83426,17.366362632
 04/21  22:00:00,117.602863237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.62531792,0.0,0.0,0.0,43.513341876,52.539744,13.4730907218,0.0,4.83426,8.63883072183
 04/21  24:00:00,117.632545214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.611976666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.587458163,0.0,0.0,0.0,43.513341876,52.539744,13.4480177511,0.0,4.83426,8.61375775107
 04/22  03:00:00,117.567970674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,117.977504982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,117.938498623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,106.003780716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,99.9219636636,0.0,0.0,0.0,43.513341876,52.539744,13.4480698037,0.0,4.83426,8.61380980372
 04/22  08:00:00,99.9739248463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.068670809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.106091471,0.0,0.0,0.0,43.513341876,52.539744,22.3050998074,0.0,4.83426,17.4708398074
 04/22  11:00:00,100.978469534,0.0,0.0,0.0,43.513341876,52.539744,13.498634049,0.0,4.83426,8.66437404898
 04/22  12:00:00,100.097787836,0.0,0.0,0.0,43.513341876,52.539744,13.4992466466,0.0,4.83426,8.66498664657
 04/22  13:00:00,100.204556182,0.0,0.0,0.0,43.513341876,52.539744,13.4910201408,0.0,4.83426,8.65676014079
 04/22  14:00:00,100.264963904,0.0,0.0,0.0,43.513341876,52.539744,13.4906765987,0.0,4.83426,8.65641659874
 04/22  15:00:00,100.255909339,0.0,0.0,0.0,43.513341876,52.539744,13.4903354869,0.0,4.83426,8.65607548689
 04/22  16:00:00,100.054897868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.063670057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.056823815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,103.419112274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.235215246,0.0,0.0,0.0,43.513341876,52.539744,13.4480448836,0.0,4.83426,8.61378488357
 04/22  21:00:00,117.984315423,0.0,0.0,0.0,43.513341876,52.539744,31.383048817,0.0,4.83426,26.548788817
 04/22  22:00:00,117.611908263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.537416679,0.0,0.0,0.0,43.513341876,52.539744,13.4479869442,0.0,4.83426,8.61372694415
 04/22  24:00:00,117.567648998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.543032326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.507192704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.486512273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.909314385,0.0,0.0,0.0,43.513341876,52.539744,13.4480198333,0.0,4.83426,8.61375983328
 04/23  05:00:00,117.87677641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,102.963088899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.9244371135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.058603602,0.0,0.0,0.0,43.513341876,52.539744,13.4562216132,0.0,4.83426,8.62196161325
 04/23  09:00:00,100.174192518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.220633782,0.0,0.0,0.0,43.513341876,52.539744,22.3029082947,0.0,4.83426,17.4686482947
 04/23  11:00:00,101.103567981,0.0,0.0,0.0,43.513341876,52.539744,13.4987554555,0.0,4.83426,8.66449545549
 04/23  12:00:00,100.261353142,0.0,0.0,0.0,43.513341876,52.539744,13.4993485782,0.0,4.83426,8.66508857821
 04/23  13:00:00,100.343443194,0.0,0.0,0.0,43.513341876,52.539744,13.498855845,0.0,4.83426,8.66459584503
 04/23  14:00:00,100.389772632,0.0,0.0,0.0,43.513341876,52.539744,13.4903570728,0.0,4.83426,8.65609707277
 04/23  15:00:00,100.381387984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,100.181474034,0.0,0.0,0.0,43.513341876,52.539744,13.448067596,0.0,4.83426,8.61380759595
 04/23  17:00:00,100.115559989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,100.054049663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,103.470634596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.275232287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.022563795,0.0,0.0,0.0,43.513341876,52.539744,40.2247279028,0.0,4.83426,35.3904679028
 04/23  22:00:00,117.677187571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.57352136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.64136092,0.0,0.0,0.0,43.513341876,52.539744,13.4480064394,0.0,4.83426,8.61374643941
 04/24  01:00:00,117.632409257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.617883536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.609705601,0.0,0.0,0.0,43.513341876,52.539744,13.4561269527,0.0,4.83426,8.62186695272
 04/24  04:00:00,118.027150624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,117.982652064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,177.081870028,72.4219988418,0.0,0.0,43.513341876,53.238744,1377.59431871,1364.13798154,4.83426,8.62207716436
 04/24  07:00:00,351.434696552,72.4219988418,0.0,0.0,220.879908,53.238744,1125.26284874,1093.9856109,4.83426,26.4429778436
 04/24  08:00:00,443.664615261,72.4219988418,0.00190895182251,0.0,220.879908,145.652643033,862.546133359,790.742390984,36.25695,35.5467923746
 04/24  09:00:00,443.602065562,72.4219988418,0.00254866669114,0.0,220.879908,145.652643033,712.775108208,631.516359436,36.25695,45.001798772
 04/24  10:00:00,449.582412307,72.4802453796,0.00175193668346,0.0,220.879908,151.653867033,561.948449144,459.520610801,48.3426,54.0852383429
 04/24  11:00:00,450.555797128,72.560508052,0.0,0.0,220.879908,151.653867033,438.482556736,335.813338044,48.3426,54.3266186924
 04/24  12:00:00,450.114017878,73.0405481011,0.0,0.0,220.879908,151.653867033,397.669577891,285.703694203,48.3426,63.6232836888
 04/24  13:00:00,444.431301898,73.3231120928,0.0,0.0,220.879908,145.652643033,396.903200059,318.103094866,24.1713,54.6288051926
 04/24  14:00:00,444.969085534,73.866504502,0.0,0.0,220.879908,145.652643033,406.896008022,328.6954233,24.1713,54.0292847224
 04/24  15:00:00,437.075435518,73.8285619065,0.0,0.0,220.879908,137.835547516,342.597758345,283.635362639,4.83426,54.1281357058
 04/24  16:00:00,430.908995281,72.7354442798,0.0,0.0,220.879908,133.019064,202.777903847,162.17776296,4.83426,35.7658808871
 04/24  17:00:00,350.866000732,72.4638187438,0.0,0.0,220.879908,53.238744,351.476680411,301.937661133,4.83426,44.7047592775
 04/24  18:00:00,350.86962319,72.436448054,0.0,0.0,220.879908,53.238744,436.545126336,386.806765449,4.83426,44.9041008871
 04/24  19:00:00,354.359096833,72.4219990432,0.0,0.0,220.879908,53.238744,605.37280728,583.14861049,4.83426,17.3899367896
 04/24  20:00:00,369.356030243,72.4219988418,0.0,0.0,220.879908,53.238744,697.547625338,684.022436707,4.83426,8.69092863058
 04/24  21:00:00,117.819380925,0.0,0.0,0.0,43.513341876,52.539744,13.526855915,0.0,4.83426,8.69259591502
 04/24  22:00:00,117.601647227,0.0,0.0,0.0,43.513341876,52.539744,13.4855542595,0.0,4.83426,8.65129425947
 04/24  23:00:00,118.639169993,0.0,0.0,0.0,43.513341876,52.539744,13.4724291734,0.0,4.83426,8.63816917345
 04/24  24:00:00,117.642942954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.625935211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.60283458,0.0,0.0,0.0,43.513341876,52.539744,13.4563457613,0.0,4.83426,8.62208576128
 04/25  03:00:00,117.597710717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.717900616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.368956502,0.0,0.0,0.0,43.513341876,52.539744,13.4561592698,0.0,4.83426,8.62189926977
 04/25  06:00:00,178.103800561,72.4219988418,0.00160824517409,0.0,43.513341876,53.238744,1521.53154527,1516.67728527,4.83426,0.02
 04/25  07:00:00,351.444042221,72.4219988418,0.000907038008646,0.0,220.879908,53.238744,1079.41834281,1048.14132448,4.83426,26.4427583378
 04/25  08:00:00,443.575937838,72.4219988418,0.00204229241361,0.0,220.879908,145.652643033,728.712729637,656.91215594,36.25695,35.5436236972
 04/25  09:00:00,443.586582182,72.4625709116,0.00292777684217,0.0,220.879908,145.652643033,560.377516115,470.127905502,36.25695,53.9926606129
 04/25  10:00:00,449.729744613,72.6237539845,0.00192265988045,0.0,220.879908,151.653867033,413.244109203,319.835913508,48.3426,45.0655956946
 04/25  11:00:00,454.788868377,73.0901511762,3.62124130351,0.0,220.879908,151.653867033,296.401528662,193.71981748,48.3426,54.3391111821
 04/25  12:00:00,490.933941548,74.1337441393,39.0429161597,0.0,220.879908,151.653867033,228.020211328,116.087948924,48.3426,63.5896624037
 04/25  13:00:00,527.07646895,75.4339507494,79.4182815162,0.0,220.879908,145.652643033,163.333915304,75.425967389,24.1713,63.7366479145
 04/25  14:00:00,579.051966729,76.8350088585,129.667305263,0.0,220.879908,145.652643033,94.6344750856,25.4394636653,24.1713,45.0237114203
 04/25  15:00:00,626.456356216,78.0599789767,183.416303106,0.0,220.879908,137.835547516,67.8136597439,8.84725259906,4.83426,54.1321471449
 04/25  16:00:00,610.833195644,75.1315687233,175.851101154,0.0,220.879908,133.019064,59.0392623181,9.5031595939,4.83426,44.7018427242
 04/25  17:00:00,503.865997605,73.7647918555,150.137644553,0.0,220.879908,53.238744,54.9684743618,14.369368542,4.83426,35.7648458198
 04/25  18:00:00,445.900040719,73.3840391253,93.0380695487,0.0,220.879908,53.238744,105.224671314,46.5134628287,4.83426,53.8769484848
 04/25  19:00:00,367.51169032,72.9781262371,15.9436460947,0.0,220.879908,53.238744,114.169805389,100.630511958,4.83426,8.70503343028
 04/25  20:00:00,369.034631262,72.7038347344,0.0,0.0,220.879908,53.238744,276.238886055,262.712496164,4.83426,8.69212989118
 04/25  21:00:00,117.637575541,0.0,0.0,0.0,43.513341876,52.539744,22.1990884793,0.0,4.83426,17.3648284793
 04/25  22:00:00,117.696868806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  23:00:00,118.681743104,0.0,0.0,0.0,43.513341876,52.539744,13.4730011856,0.0,4.83426,8.63874118563
 04/25  24:00:00,117.687904088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.676129791,0.0,0.0,0.0,43.513341876,52.539744,13.4563082109,0.0,4.83426,8.62204821086
 04/26  02:00:00,117.657001996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.651471576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.077750843,0.0,0.0,0.0,43.513341876,52.539744,13.4561030127,0.0,4.83426,8.62184301269
 04/26  05:00:00,118.043556165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,176.800579702,72.4219988418,0.00210491596528,0.0,43.513341876,53.238744,1200.08671277,1195.23245277,4.83426,0.02
 04/26  07:00:00,351.404706316,72.4219988418,0.0,0.0,220.879908,53.238744,1097.39798873,1066.1193031,4.83426,26.4444256281
 04/26  08:00:00,443.866746135,72.4219988418,0.00169969607211,0.0,220.879908,145.652643033,1002.10688339,927.679837734,36.25695,38.1700956609
 04/26  09:00:00,443.874857623,72.4219988418,0.00219332136135,0.0,220.879908,145.652643033,958.300506059,870.711644281,36.25695,51.3319117774
 04/26  10:00:00,449.800969494,72.4418522718,0.00164788915207,0.0,220.879908,151.653867033,883.704417598,781.30146861,48.3426,54.0603489875
 04/26  11:00:00,450.764761505,72.5358210238,0.0,0.0,220.879908,151.653867033,758.698849527,656.063099624,48.3426,54.2931499031
 04/26  12:00:00,450.016207642,72.8610470041,0.0,0.0,220.879908,151.653867033,594.932637157,492.093493367,48.3426,54.4965437901
 04/26  13:00:00,444.348126628,73.1938824197,0.0,0.0,220.879908,145.652643033,549.342593575,461.450014928,24.1713,63.7212786471
 04/26  14:00:00,444.836719335,73.7172212543,0.0,0.0,220.879908,145.652643033,493.570257616,424.388752208,24.1713,45.0102054078
 04/26  15:00:00,437.48328145,74.2319448752,0.0,0.0,220.879908,137.835547516,416.06686699,357.104112455,4.83426,54.1284945355
 04/26  16:00:00,430.715578448,72.5305260762,0.0,0.0,220.879908,133.019064,349.098612847,299.565312252,4.83426,44.6990405954
 04/26  17:00:00,350.855458448,72.4219988418,0.0,0.0,220.879908,53.238744,511.261269879,461.733677213,4.83426,44.6933326659
 04/26  18:00:00,350.925898566,72.4219988418,0.0,0.0,220.879908,53.238744,608.831135857,559.101160228,4.83426,44.8957156292
 04/26  19:00:00,351.411464611,72.4219988418,0.0,0.0,220.879908,53.238744,676.42566104,662.885911251,4.83426,8.70548978876
 04/26  20:00:00,369.442519981,72.4219988418,0.0,0.0,220.879908,53.238744,799.49307864,777.294541005,4.83426,17.3642776349
 04/26  21:00:00,117.730398118,0.0,0.0,0.0,43.513341876,52.539744,13.5266109242,0.0,4.83426,8.69235092421
 04/26  22:00:00,117.493003152,0.0,0.0,0.0,43.513341876,52.539744,13.4851492971,0.0,4.83426,8.65088929709
 04/26  23:00:00,118.575304272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.54388554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.546610467,0.0,0.0,0.0,43.513341876,52.539744,13.4561170142,0.0,4.83426,8.62185701424
 04/27  02:00:00,117.539475486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.531269794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,117.952286334,0.0,0.0,0.0,43.513341876,52.539744,13.4562681553,0.0,4.83426,8.62200815534
 04/27  05:00:00,117.917017157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,178.3796274,72.4219988418,0.00130935535628,0.0,43.513341876,53.238744,1781.30304161,1776.44878161,4.83426,0.02
 04/27  07:00:00,352.038984232,72.4219988418,0.0,0.0,220.879908,53.238744,1353.96356798,1313.88051949,4.83426,35.2487884931
 04/27  08:00:00,443.904117036,72.4219988418,0.00168357385744,0.0,220.879908,145.652643033,1009.20612935,937.41720892,36.25695,35.5319704328
 04/27  09:00:00,443.684771086,72.4219988418,0.002283961048,0.0,220.879908,145.652643033,817.993578453,736.742825264,36.25695,44.9938031895
 04/27  10:00:00,449.570539786,72.4219988418,0.00153598465096,0.0,220.879908,151.653867033,693.944156254,591.547274772,48.3426,54.0542814818
 04/27  11:00:00,450.464896413,72.4219988418,0.0,0.0,220.879908,151.653867033,584.376472428,481.747471811,48.3426,54.2864006166
