Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  12:00:00,449.517824804,72.4421578259,0.0,0.0,220.879908,151.653867033,513.094568751,410.263445171,48.3426,54.4885235809
 04/27  13:00:00,443.650339359,72.5574071984,0.0,0.0,220.879908,145.652643033,467.497502808,379.616520382,24.1713,63.7096824262
 04/27  14:00:00,443.859231182,72.7800272299,0.0,0.0,220.879908,145.652643033,386.900969035,317.723193295,24.1713,45.0064757399
 04/27  15:00:00,436.295775665,73.0772223631,0.0,0.0,220.879908,137.835547516,292.081597755,233.12817516,4.83426,54.1191625953
 04/27  16:00:00,435.446131316,72.4315315676,4.8010455295,0.0,220.879908,133.019064,126.287801522,76.7616913916,4.83426,44.6918501305
 04/27  17:00:00,357.438011134,72.4219988418,6.56998769327,0.0,220.879908,53.238744,174.038300874,133.449498244,4.83426,35.7545426306
 04/27  18:00:00,350.78871265,72.4219988418,0.0,0.0,220.879908,53.238744,246.226458711,187.528714891,4.83426,53.8634838199
 04/27  19:00:00,351.198447541,72.4219988418,0.0,0.0,220.879908,53.238744,263.328297554,249.789495615,4.83426,8.70454193877
 04/27  20:00:00,369.157972191,72.4219988418,0.0,0.0,220.879908,53.238744,470.38535709,456.859426227,4.83426,8.69167086369
 04/27  21:00:00,117.807127554,0.0,0.0,0.0,43.513341876,52.539744,22.1980519896,0.0,4.83426,17.3637919896
 04/27  22:00:00,117.577951401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,118.593073313,0.0,0.0,0.0,43.513341876,52.539744,13.4727302533,0.0,4.83426,8.63847025329
 04/27  24:00:00,117.601967689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.62242581,0.0,0.0,0.0,43.513341876,52.539744,13.4560948746,0.0,4.83426,8.62183487456
 04/28  02:00:00,117.587440459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.555320311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.650285808,0.0,0.0,0.0,43.513341876,52.539744,13.4562283484,0.0,4.83426,8.62196834844
 04/28  05:00:00,119.321018136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,178.241787839,72.4219988418,0.00125606651515,0.0,43.513341876,53.238744,1623.09907285,1618.24481285,4.83426,0.02
 04/28  07:00:00,351.347360892,72.4219988418,0.000884755284251,0.0,220.879908,53.238744,1041.31970383,1010.0459129,4.83426,26.4395309306
 04/28  08:00:00,443.462923399,72.4219988418,0.00372133107371,0.0,220.879908,145.652643033,537.883980207,466.09221057,36.25695,35.5348196369
 04/28  09:00:00,485.602641287,72.4434329795,41.489763747,0.0,220.879908,145.652643033,277.618279026,187.384642186,36.25695,53.97668684
 04/28  10:00:00,550.576787234,72.5636225977,99.5331768207,0.0,220.879908,151.653867033,162.970255749,69.5886351982,48.3426,45.0390205506
 04/28  11:00:00,579.660312259,72.9251034269,127.056161806,0.0,220.879908,151.653867033,123.233142797,15.1720526552,48.3426,59.7184901422
 04/28  12:00:00,588.719516564,73.7882393838,136.149321528,0.0,220.879908,151.653867033,115.226894414,8.75970806531,48.3426,58.1245863489
 04/28  13:00:00,589.97074556,74.9754552002,142.261087006,0.0,220.879908,145.652643033,99.6780797837,11.7966832214,24.1713,63.7100965622
 04/28  14:00:00,590.668771337,76.1343574814,141.948981095,0.0,220.879908,145.652643033,88.378309048,19.1985638042,24.1713,45.0084452438
 04/28  15:00:00,581.736666671,76.9644553564,140.132428565,0.0,220.879908,137.835547516,80.4531215502,21.5117494874,4.83426,54.1071120628
 04/28  16:00:00,503.780733269,74.1789311425,70.6738815388,0.0,220.879908,133.019064,67.0620779833,26.4758365635,4.83426,35.7519814198
 04/28  17:00:00,351.372964759,72.9397998266,0.0,0.0,220.879908,53.238744,197.49732213,147.977766767,4.83426,44.6852953625
 04/28  18:00:00,351.202108851,72.7527845545,0.0,0.0,220.879908,53.238744,287.117707132,237.405929873,4.83426,44.8775172584
 04/28  19:00:00,351.015989803,72.5871570396,0.0,0.0,220.879908,53.238744,308.677818662,286.45578903,4.83426,17.3877696319
 04/28  20:00:00,368.875305862,72.4999373576,0.0,0.0,220.879908,53.238744,383.035329856,369.51104071,4.83426,8.69002914562
 04/28  21:00:00,117.617068816,0.0,0.0,0.0,43.513341876,52.539744,13.525725656,0.0,4.83426,8.69146565604
 04/28  22:00:00,117.693767262,0.0,0.0,0.0,43.513341876,52.539744,13.484815904,0.0,4.83426,8.65055590395
 04/28  23:00:00,118.698295428,0.0,0.0,0.0,43.513341876,52.539744,13.4724684217,0.0,4.83426,8.63820842173
 04/28  24:00:00,117.742213109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.741313412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.73352768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.719227165,0.0,0.0,0.0,43.513341876,52.539744,13.44782346,0.0,4.83426,8.61356345996
 04/29  04:00:00,118.14337478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.115404622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.213305683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.097911585,0.0,0.0,0.0,43.513341876,52.539744,13.4477595042,0.0,4.83426,8.61349950423
 04/29  08:00:00,100.114379021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.172316892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.196438095,0.0,0.0,0.0,43.513341876,52.539744,22.2993600748,0.0,4.83426,17.4651000748
 04/29  11:00:00,101.044118397,0.0,0.0,0.0,43.513341876,52.539744,13.4982790534,0.0,4.83426,8.66401905337
 04/29  12:00:00,100.166255145,0.0,0.0,0.0,43.513341876,52.539744,13.4976727668,0.0,4.83426,8.66341276681
 04/29  13:00:00,100.232124089,0.0,0.0,0.0,43.513341876,52.539744,13.4893318886,0.0,4.83426,8.65507188858
 04/29  14:00:00,100.227880109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.206004109,0.0,0.0,0.0,43.513341876,52.539744,13.4897855351,0.0,4.83426,8.65552553507
 04/29  16:00:00,100.017156649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.003642998,0.0,0.0,0.0,43.513341876,52.539744,13.447935037,0.0,4.83426,8.613675037
 04/29  18:00:00,99.9773016879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,100.383663112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.273134465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.058373617,0.0,0.0,0.0,43.513341876,52.539744,40.2055271662,0.0,4.83426,35.3712671662
 04/29  22:00:00,117.711854823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.617386208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.704341753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.693899647,0.0,0.0,0.0,43.513341876,52.539744,13.447753599,0.0,4.83426,8.61349359903
 04/30  02:00:00,117.684985335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.680736186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.097443324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.03956483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.145370853,0.0,0.0,0.0,43.513341876,52.539744,13.4479089016,0.0,4.83426,8.61364890157
 04/30  07:00:00,100.045524889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.073655783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.166176334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.204773081,0.0,0.0,0.0,43.513341876,52.539744,22.2999970795,0.0,4.83426,17.4657370795
 04/30  11:00:00,101.035434324,0.0,0.0,0.0,43.513341876,52.539744,13.4979515675,0.0,4.83426,8.66369156755
 04/30  12:00:00,100.150115401,0.0,0.0,0.0,43.513341876,52.539744,13.4973313715,0.0,4.83426,8.66307137153
 04/30  13:00:00,100.24534567,0.0,0.0,0.0,43.513341876,52.539744,13.4977727373,0.0,4.83426,8.66351273728
 04/30  14:00:00,100.271678101,0.0,0.0,0.0,43.513341876,52.539744,13.489706573,0.0,4.83426,8.655446573
 04/30  15:00:00,100.237247002,0.0,0.0,0.0,43.513341876,52.539744,13.4892125576,0.0,4.83426,8.65495255756
 04/30  16:00:00,100.025166824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.014849997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.00046404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,100.398885646,0.0,0.0,0.0,43.513341876,52.539744,13.447773512,0.0,4.83426,8.61351351202
 04/30  20:00:00,118.268133128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.052363745,0.0,0.0,0.0,43.513341876,52.539744,31.3641220405,0.0,4.83426,26.5298620405
 04/30  22:00:00,117.700340889,0.0,0.0,0.0,43.513341876,52.539744,13.4477849066,0.0,4.83426,8.61352490663
 04/30  23:00:00,118.590285839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.64575476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.620112254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.594798127,0.0,0.0,0.0,43.513341876,52.539744,13.4560076996,0.0,4.83426,8.62174769962
 05/01  03:00:00,117.568448488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,117.970128295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,117.910563987,0.0,0.0,0.0,43.513341876,52.539744,13.4557167626,0.0,4.83426,8.6214567626
 05/01  06:00:00,174.871169873,72.4219988418,0.00118977962864,0.0,43.513341876,53.238744,1689.7540012,1684.8997412,4.83426,0.02
 05/01  07:00:00,351.338002578,72.4219988418,0.000795867317522,0.0,220.879908,53.238744,1038.89788448,1007.62884575,4.83426,26.4347787339
 05/01  08:00:00,443.477191844,72.4219988418,0.0015364733291,0.0,220.879908,145.652643033,695.52383909,623.746839862,36.25695,35.5200492281
 05/01  09:00:00,443.491788259,72.4347339234,0.00196525002687,0.0,220.879908,145.652643033,578.6652809,497.452790075,36.25695,44.9555408251
 05/01  10:00:00,449.576665217,72.5296032303,0.00138292417749,0.0,220.879908,151.653867033,510.945161192,408.571680703,48.3426,54.0308804899
 05/01  11:00:00,450.708700146,72.7377316563,0.0,0.0,220.879908,151.653867033,398.177680206,295.573155561,48.3426,54.2619246448
 05/01  12:00:00,450.424033906,73.3832959862,0.0,0.0,220.879908,151.653867033,322.219527005,219.417421297,48.3426,54.4595057087
 05/01  13:00:00,462.324507167,74.3289838022,16.723909401,0.0,220.879908,145.652643033,268.342758467,180.509934339,24.1713,63.6615241282
 05/01  14:00:00,479.090029611,75.367333191,32.2595217795,0.0,220.879908,145.652643033,220.08195937,150.929503541,24.1713,44.9811558288
 05/01  15:00:00,471.698268229,76.2009113109,31.8849989137,0.0,220.879908,137.835547516,171.31859158,112.399966997,4.83426,54.0843645831
 05/01  16:00:00,461.519136899,74.0139029682,28.9723570553,0.0,220.879908,133.019064,81.3831938515,31.880208153,4.83426,44.6687256985
 05/01  17:00:00,378.299366246,72.9636844387,26.6068720512,0.0,220.879908,53.238744,114.92555964,74.3535306037,4.83426,35.7377690363
 05/01  18:00:00,353.744083183,72.7760378692,2.57157955801,0.0,220.879908,53.238744,176.979499566,127.28668287,4.83426,44.8585566952
 05/01  19:00:00,351.360093363,72.6023231017,0.0,0.0,220.879908,53.238744,246.709189922,224.488170605,4.83426,17.3867593167
 05/01  20:00:00,369.185361277,72.5019828205,0.0,0.0,220.879908,53.238744,366.092696968,352.568085325,4.83426,8.6903516424
 05/01  21:00:00,117.837280724,0.0,0.0,0.0,43.513341876,52.539744,13.5251700319,0.0,4.83426,8.6909100319
 05/01  22:00:00,117.626612276,0.0,0.0,0.0,43.513341876,52.539744,13.4845592438,0.0,4.83426,8.65029924376
 05/01  23:00:00,118.686575624,0.0,0.0,0.0,43.513341876,52.539744,13.4722607563,0.0,4.83426,8.63800075626
 05/01  24:00:00,117.734519439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.72623933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.712925793,0.0,0.0,0.0,43.513341876,52.539744,13.4556709816,0.0,4.83426,8.62141098164
 05/02  03:00:00,117.694297604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.786448452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.445101314,0.0,0.0,0.0,43.513341876,52.539744,13.4557312047,0.0,4.83426,8.62147120469
 05/02  06:00:00,174.437031352,72.4219988418,0.001803167592,0.0,43.513341876,53.238744,1202.67915014,1197.82489014,4.83426,0.02
 05/02  07:00:00,351.237471115,72.4219988418,0.0,0.0,220.879908,53.238744,1024.28321826,993.024060008,4.83426,26.4248982504
 05/02  08:00:00,443.59467257,72.4219988418,0.00142115766158,0.0,220.879908,145.652643033,833.623258856,761.846356505,36.25695,35.5199523508
 05/02  09:00:00,443.669114627,72.5239454789,0.00228076202663,0.0,220.879908,145.652643033,683.527383523,602.325052106,36.25695,44.9453814163
 05/02  10:00:00,449.937209087,72.8282387273,0.00146983666291,0.0,220.879908,151.653867033,579.865298875,477.496862883,48.3426,54.025835992
 05/02  11:00:00,451.438706372,73.4276892059,0.0,0.0,220.879908,151.653867033,469.653008567,367.055125227,48.3426,54.2552833404
 05/02  12:00:00,451.61675897,74.560519107,0.0,0.0,220.879908,151.653867033,384.256579374,281.462299124,48.3426,54.45168025
 05/02  13:00:00,446.434033644,75.3426416879,0.0,0.0,220.879908,145.652643033,365.581928446,277.761668059,24.1713,63.6489603874
 05/02  14:00:00,447.097087826,76.0139953405,0.0,0.0,220.879908,145.652643033,343.058710612,273.913003829,24.1713,44.974406783
 05/02  15:00:00,439.862196664,76.6436198118,0.0,0.0,220.879908,137.835547516,275.744046722,216.834542446,4.83426,54.0752442759
 05/02  16:00:00,432.147365224,73.9898370778,0.0,0.0,220.879908,133.019064,158.218915718,108.721846669,4.83426,44.6628090484
 05/02  17:00:00,351.183706542,72.8262574334,0.0,0.0,220.879908,53.238744,259.758296445,219.190159414,4.83426,35.7338770306
 05/02  18:00:00,351.049084473,72.6879347065,0.0,0.0,220.879908,53.238744,301.403055321,251.714969585,4.83426,44.8538257358
 05/02  19:00:00,350.948613492,72.5874015555,0.0,0.0,220.879908,53.238744,370.380186828,348.160877746,4.83426,17.3850490817
 05/02  20:00:00,368.909854945,72.4935733263,0.0,0.0,220.879908,53.238744,601.955826683,588.430539905,4.83426,8.69102677741
 05/02  21:00:00,117.416947873,0.0,0.0,0.0,43.513341876,52.539744,13.5243181276,0.0,4.83426,8.69005812757
 05/02  22:00:00,117.476926571,0.0,0.0,0.0,43.513341876,52.539744,13.4838059841,0.0,4.83426,8.6495459841
 05/02  23:00:00,118.604111028,0.0,0.0,0.0,43.513341876,52.539744,13.4721635173,0.0,4.83426,8.63790351734
 05/02  24:00:00,117.574908307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.590983827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.573829117,0.0,0.0,0.0,43.513341876,52.539744,13.4557035132,0.0,4.83426,8.62144351318
 05/03  03:00:00,117.562572372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,117.982600626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,117.946494126,0.0,0.0,0.0,43.513341876,52.539744,13.4557452257,0.0,4.83426,8.62148522566
 05/03  06:00:00,175.858408161,72.4219988418,0.0,0.0,43.513341876,53.238744,1888.22548092,1883.37122092,4.83426,0.02
 05/03  07:00:00,351.602152587,72.4219988418,0.000765301131155,0.0,220.879908,53.238744,1118.0484825,1086.78362702,4.83426,26.4305954843
 05/03  08:00:00,443.554632657,72.4219988418,0.00146351925744,0.0,220.879908,145.652643033,760.027034936,688.257438146,36.25695,35.5126467902
 05/03  09:00:00,443.512767926,72.447489273,0.00213977883996,0.0,220.879908,145.652643033,562.162442756,480.962978602,36.25695,44.9425141539
 05/03  10:00:00,449.736220302,72.6883696291,0.00148388488312,0.0,220.879908,151.653867033,401.125319641,298.771083058,48.3426,54.0116365829
 05/03  11:00:00,462.89188729,73.1997700444,11.539260111,0.0,220.879908,151.653867033,274.590349148,172.008165334,48.3426,54.2395838141
 05/03  12:00:00,493.744465409,74.2962675547,41.762111679,0.0,220.879908,151.653867033,220.36740667,117.591533483,48.3426,54.4332731867
 05/03  13:00:00,526.381679074,75.7482684551,78.5084800535,0.0,220.879908,145.652643033,165.76912564,77.9513806563,24.1713,63.6464449841
 05/03  14:00:00,555.455639256,76.7734627281,106.401934688,0.0,220.879908,145.652643033,120.575978068,51.4324851505,24.1713,44.9721929176
 05/03  15:00:00,585.742464433,78.0046187723,143.089680864,0.0,220.879908,137.835547516,76.6216836752,17.72278499,4.83426,54.0646386852
 05/03  16:00:00,591.401183251,74.9348053888,156.762282775,0.0,220.879908,133.019064,50.5942015076,10.0329051863,4.83426,35.7270363212
 05/03  17:00:00,494.302612781,73.3797420015,141.030725477,0.0,220.879908,53.238744,63.8252358136,14.3313430162,4.83426,44.6596327974
 05/03  18:00:00,481.593099595,73.0305331172,128.669340958,0.0,220.879908,53.238744,71.8676509391,22.1868890579,4.83426,44.8465018812
 05/03  19:00:00,456.979323558,72.8138625939,104.034416978,0.0,220.879908,53.238744,59.055043513,36.8368259457,4.83426,17.3839575673
 05/03  20:00:00,454.352684975,72.6700505694,86.8009235245,0.0,220.879908,53.238744,69.309740948,55.7852546619,4.83426,8.69022628608
 05/03  21:00:00,118.091685609,0.0,0.0,0.0,43.513341876,52.539744,13.5250015858,0.0,4.83426,8.69074158583
 05/03  22:00:00,117.828525497,0.0,0.0,0.0,43.513341876,52.539744,13.4840824952,0.0,4.83426,8.64982249523
 05/03  23:00:00,118.819607703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.879975935,0.0,0.0,0.0,43.513341876,52.539744,13.4557224491,0.0,4.83426,8.62146244905
 05/04  01:00:00,117.866182415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,117.856124362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.850540729,0.0,0.0,0.0,43.513341876,52.539744,13.4557320022,0.0,4.83426,8.6214720022
 05/04  04:00:00,118.259585948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.196974048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,173.333575865,72.4219988418,0.00228240536984,0.0,43.513341876,53.238744,659.910449996,646.454694198,4.83426,8.62149579734
 05/04  07:00:00,350.971500366,72.4219988418,0.00107624000065,0.0,220.879908,53.238744,474.223861389,442.965978746,4.83426,26.4236226429
 05/04  08:00:00,474.126768851,72.8862457964,29.775044596,0.0,220.879908,145.652643033,251.810489474,180.046822755,36.25695,35.5067167192
 05/04  09:00:00,519.202931438,73.68676101,73.3900283867,0.0,220.879908,145.652643033,182.018990167,100.819920438,36.25695,44.9421197288
 05/04  10:00:00,556.225742081,74.5392809234,103.264327136,0.0,220.879908,151.653867033,147.883019223,54.5401723791,48.3426,45.0002468443
 05/04  11:00:00,589.977582916,75.8086177402,134.617634027,0.0,220.879908,151.653867033,117.623315569,15.0201466506,48.3426,54.2605689188
 05/04  12:00:00,618.058315183,77.6804925133,161.622716853,0.0,220.879908,151.653867033,117.429120871,5.59228467147,48.3426,63.4942361996
 05/04  13:00:00,668.764725109,79.8139132113,215.922380797,0.0,220.879908,145.652643033,78.9936621062,0.284311528702,24.1713,54.5380505775
 05/04  14:00:00,746.996776431,81.4730470574,292.166049624,0.0,220.879908,145.652643033,78.1194725651,0.0,24.1713,53.9481725651
 05/04  15:00:00,786.872841406,83.1577030415,338.087695297,0.0,220.879908,137.835547516,49.8922231739,0.0,4.83426,45.0579631739
 05/04  16:00:00,760.631396322,78.5156180399,321.626649714,0.0,220.879908,133.019064,49.4969669298,0.0115146339228,4.83426,44.6511922959
 05/04  17:00:00,637.290848447,75.9558487046,280.684513054,0.0,220.879908,53.238744,42.7952396633,0.0,4.83426,37.9609796633
 05/04  18:00:00,584.744616239,75.387388738,228.915145791,0.0,220.879908,53.238744,56.6479588084,0.251617645243,4.83426,51.5620811631
 05/04  19:00:00,524.249963452,74.4086015476,169.312188717,0.0,220.879908,53.238744,21.8435501758,8.30756451382,4.83426,8.70172566196
 05/04  20:00:00,412.752452489,73.4636322161,45.0766889517,0.0,220.879908,53.238744,104.987858364,91.4630526774,4.83426,8.69054568684
 05/04  21:00:00,117.939795918,0.0,0.0,0.0,43.513341876,52.539744,22.1949113812,0.0,4.83426,17.3606513812
 05/04  22:00:00,117.679498774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.678073194,0.0,0.0,0.0,43.513341876,52.539744,13.4720107906,0.0,4.83426,8.63775079063
 05/04  24:00:00,117.663003166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.651052756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.614246818,0.0,0.0,0.0,43.513341876,52.539744,13.455778232,0.0,4.83426,8.62151823198
 05/05  03:00:00,117.600373996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.710956977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.378074157,0.0,0.0,0.0,43.513341876,52.539744,13.4557806526,0.0,4.83426,8.62152065263
 05/05  06:00:00,175.316363915,72.4219988418,0.00249291521741,0.0,43.513341876,53.238744,1540.79709816,1535.94283816,4.83426,0.02
 05/05  07:00:00,351.216855655,72.4219988418,0.000908288253949,0.0,220.879908,53.238744,889.852292941,858.597274945,4.83426,26.4207579964
 05/05  08:00:00,443.520450734,72.5033408576,0.00188152705999,0.0,220.879908,145.652643033,490.917946614,419.153425187,36.25695,35.5075714274
 05/05  09:00:00,443.96675692,72.9059296295,0.00210490643582,0.0,220.879908,145.652643033,370.139996324,288.955134673,36.25695,44.9279116513
 05/05  10:00:00,506.389622854,73.4007956227,55.2428488969,0.0,220.879908,151.653867033,256.45665258,154.11534405,48.3426,53.9987085291
 05/05  11:00:00,568.380525129,73.9675627788,115.017608434,0.0,220.879908,151.653867033,148.457565855,45.8861586345,48.3426,54.2288072204
 05/05  12:00:00,589.017036395,74.5142831737,135.836482997,0.0,220.879908,151.653867033,125.860302549,23.1030659245,48.3426,54.4146366242
 05/05  13:00:00,641.884593623,75.586734967,193.17055646,0.0,220.879908,145.652643033,88.5987276659,0.802190533323,24.1713,63.6252371326
 05/05  14:00:00,802.759507436,77.4569453438,351.228976649,0.0,220.879908,145.652643033,69.1319078178,0.0,24.1713,44.9606078178
 05/05  15:00:00,993.657305834,79.4275393228,547.19711098,0.0,220.879908,137.835547516,58.8737306906,0.0,4.83426,54.0394706906
 05/05  16:00:00,1054.90970816,76.4934405759,616.082202835,0.0,220.879908,133.019064,40.5639330489,0.0106059160574,4.83426,35.7190671329
 05/05  17:00:00,995.516611333,75.0850149699,637.597881096,0.0,220.879908,53.238744,49.4774668218,0.0,4.83426,44.6432068218
 05/05  18:00:00,1010.88695444,75.2732599673,652.623203576,0.0,220.879908,53.238744,49.6728545991,0.0,4.83426,44.8385945991
 05/05  19:00:00,998.834387123,74.8624961573,641.107093758,0.0,220.879908,53.238744,13.5359826142,0.0,4.83426,8.70172261415
 05/05  20:00:00,988.263392847,74.1263008571,616.505281052,0.0,220.879908,53.238744,22.1930979016,0.0,4.83426,17.3588379016
 05/05  21:00:00,118.115499668,0.0,0.0,0.0,43.513341876,52.539744,13.5243686108,0.0,4.83426,8.69010861079
 05/05  22:00:00,118.179863647,0.0,0.0,0.0,43.513341876,52.539744,13.4838252334,0.0,4.83426,8.64956523335
 05/05  23:00:00,119.121168152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.213911151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.176286687,0.0,0.0,0.0,43.513341876,52.539744,13.4475761714,0.0,4.83426,8.61331617143
 05/06  02:00:00,118.127850832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.036909486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.42011535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,115.402553632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.541197966,0.0,0.0,0.0,43.513341876,52.539744,13.4476233385,0.0,4.83426,8.61336333854
 05/06  07:00:00,100.443017667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.46721398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.522807921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.563800645,0.0,0.0,0.0,43.513341876,52.539744,22.2928668248,0.0,4.83426,17.4586068248
 05/06  11:00:00,101.394885709,0.0,0.0,0.0,43.513341876,52.539744,13.4968180806,0.0,4.83426,8.66255808056
 05/06  12:00:00,100.579483903,0.0,0.0,0.0,43.513341876,52.539744,13.4960795488,0.0,4.83426,8.66181954876
 05/06  13:00:00,173.181158003,1.09063776108,70.8597647507,0.0,43.513341876,52.539744,13.4880286767,0.0,4.83426,8.65376867668
 05/06  14:00:00,207.428056161,1.72124918799,104.111115342,0.0,43.513341876,52.539744,13.4888009082,0.0,4.83426,8.65454090817
 05/06  15:00:00,294.105782206,3.22581550841,188.483261322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,266.498883501,3.09596193498,161.400290077,0.0,43.513341876,52.539744,13.4477064955,0.0,4.83426,8.61344649551
 05/06  17:00:00,261.024548915,3.76469877328,155.275493737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,162.612840612,1.81611402213,59.7929269741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,144.895199943,1.52347380615,42.0857358241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,115.661085992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.333347923,0.0,0.0,0.0,43.513341876,52.539744,40.1819152155,0.0,4.83426,35.3476552155
 05/06  22:00:00,117.924363812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.779694613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.884043756,0.0,0.0,0.0,43.513341876,52.539744,13.4475058082,0.0,4.83426,8.61324580817
 05/07  01:00:00,117.84849276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.817641415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.790055612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.190569537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,115.147099874,0.0,0.0,0.0,43.513341876,52.539744,13.4475259237,0.0,4.83426,8.61326592366
 05/07  06:00:00,100.242506774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.161986544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.203421187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.279861933,0.0,0.0,0.0,43.513341876,52.539744,13.4556168041,0.0,4.83426,8.62135680414
 05/07  10:00:00,100.339234092,0.0,0.0,0.0,43.513341876,52.539744,16.9883808797,0.0,4.83426,12.1541208797
 05/07  11:00:00,101.197819432,0.0,0.0,0.0,43.513341876,52.539744,10.1076769838,0.0,4.83426,5.27341698382
 05/07  12:00:00,100.370435031,0.0,0.0,0.0,43.513341876,52.539744,13.4960201747,0.0,4.83426,8.66176017471
 05/07  13:00:00,100.491549369,0.0,0.0,0.0,43.513341876,52.539744,13.4963038286,0.0,4.83426,8.66204382863
 05/07  14:00:00,100.528955554,0.0,0.0,0.0,43.513341876,52.539744,13.4882590346,0.0,4.83426,8.65399903461
 05/07  15:00:00,100.481081734,0.0,0.0,0.0,43.513341876,52.539744,13.4885339268,0.0,4.83426,8.65427392681
 05/07  16:00:00,100.282880615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,100.314965484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.306937352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,100.757631709,0.0,0.0,0.0,43.513341876,52.539744,13.4474700694,0.0,4.83426,8.61321006937
 05/07  20:00:00,115.592943067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.272169787,0.0,0.0,0.0,43.513341876,52.539744,31.3479003425,0.0,4.83426,26.5136403425
 05/07  22:00:00,117.888592661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.738249413,0.0,0.0,0.0,43.513341876,52.539744,13.4475659772,0.0,4.83426,8.61330597718
 05/07  24:00:00,117.81695875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.781598154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.739885659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,117.713521493,0.0,0.0,0.0,43.513341876,52.539744,13.4554122085,0.0,4.83426,8.62115220851
 05/08  04:00:00,118.139802348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,115.120209258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,173.507917342,72.4219988418,0.00254460405582,0.0,43.513341876,53.238744,918.454800718,904.999441541,4.83426,8.62109917749
 05/08  07:00:00,351.152512242,72.4219988418,0.0,0.0,220.879908,53.238744,862.539133094,831.290908826,4.83426,26.4139642684
 05/08  08:00:00,443.649981133,72.4720804766,0.00196991639577,0.0,220.879908,145.652643033,742.729330873,670.980602272,36.25695,35.4917786012
 05/08  09:00:00,444.052364184,72.8949189852,0.00318686238502,0.0,220.879908,145.652643033,567.631683377,486.457715898,36.25695,44.9170174798
 05/08  10:00:00,450.716813573,73.5687171814,0.00210304536709,0.0,220.879908,151.653867033,435.183652742,341.863575414,48.3426,44.9774773284
 05/08  11:00:00,469.907099368,74.3931061523,17.2222395517,0.0,220.879908,151.653867033,297.585508307,195.027980478,48.3426,54.2149278294
 05/08  12:00:00,528.315011334,75.3027659438,74.6230400811,0.0,220.879908,151.653867033,220.710597223,117.964120414,48.3426,54.4038768094
 05/08  13:00:00,548.101633736,76.2178096303,98.8283509012,0.0,220.879908,145.652643033,167.943898108,80.2058898166,24.1713,63.5667082912
 05/08  14:00:00,622.314401965,77.0581626218,171.265839952,0.0,220.879908,145.652643033,81.2855967542,12.1805592021,24.1713,44.9337375521
 05/08  15:00:00,672.139484468,78.7716928965,226.884187199,0.0,220.879908,137.835547516,60.3471684456,1.49093691472,4.83426,54.0219715309
 05/08  16:00:00,681.382565366,75.7076635006,244.168542878,0.0,220.879908,133.019064,40.612125585,0.0754554857673,4.83426,35.7024100993
 05/08  17:00:00,588.688086657,74.0521721227,232.890348711,0.0,220.879908,53.238744,49.46301829,0.0,4.83426,44.62875829
 05/08  18:00:00,574.307904569,74.0193129035,218.83048799,0.0,220.879908,53.238744,49.6495323361,0.0,4.83426,44.8152723361
 05/08  19:00:00,547.527153386,73.6918057473,192.286750151,0.0,220.879908,53.238744,14.4803361609,0.944986537968,4.83426,8.70108962294
 05/08  20:00:00,497.236763909,73.2524339491,128.262632201,0.0,220.879908,53.238744,54.4303760699,32.2384912579,4.83426,17.357624812
 05/08  21:00:00,118.20808994,0.0,0.0,0.0,43.513341876,52.539744,13.5236663846,0.0,4.83426,8.68940638464
 05/08  22:00:00,117.927123775,0.0,0.0,0.0,43.513341876,52.539744,13.483437755,0.0,4.83426,8.64917775498
 05/08  23:00:00,118.871038669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.949416413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.91358946,0.0,0.0,0.0,43.513341876,52.539744,13.4555604423,0.0,4.83426,8.62130044228
 05/09  02:00:00,117.914123967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.922116594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.171706612,0.0,0.0,0.0,43.513341876,52.539744,13.4554837099,0.0,4.83426,8.62122370985
 05/09  05:00:00,116.836772489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,201.065724811,72.4219988418,26.5333640246,0.0,43.513341876,53.238744,348.866206837,344.011946837,4.83426,0.02
 05/09  07:00:00,375.711183939,72.4219988418,24.2149742187,0.0,220.879908,53.238744,331.986881163,300.737782492,4.83426,26.4148386717
 05/09  08:00:00,483.71794731,73.3093385739,38.5733379388,0.0,220.879908,145.652643033,236.369677864,164.621278848,36.25695,35.4914490163
 05/09  09:00:00,500.273123798,74.3379494926,53.8468412809,0.0,220.879908,145.652643033,215.486805141,134.32702145,36.25695,44.9028336904
 05/09  10:00:00,598.38084113,75.3407818552,143.936489379,0.0,220.879908,151.653867033,145.935093527,43.6242147373,48.3426,53.9682787901
 05/09  11:00:00,850.898840149,76.8505541494,392.049389357,0.0,220.879908,151.653867033,102.563645671,0.0102206222286,48.3426,54.2108250491
 05/09  12:00:00,1017.84023478,79.7938840259,554.915750466,0.0,220.879908,151.653867033,102.721864292,0.0,48.3426,54.3792642916
 05/09  13:00:00,1070.92291446,83.3311634634,609.546578227,0.0,220.879908,145.652643033,78.6736446137,0.00915320008441,24.1713,54.4931914136
 05/09  14:00:00,1105.60367921,86.7096882799,640.742091789,0.0,220.879908,145.652643033,78.083396133,0.0,24.1713,53.912096133
 05/09  15:00:00,1118.11788278,90.6047593763,656.819794872,0.0,220.879908,137.835547516,49.8564117674,0.0,4.83426,45.0221517674
 05/09  16:00:00,1151.24845891,85.1905589128,700.493376464,0.0,220.879908,133.019064,49.4645677759,0.0107592496828,4.83426,44.6195485263
 05/09  17:00:00,1054.57386681,80.7582078604,688.276167222,0.0,220.879908,53.238744,40.5290628651,0.0,4.83426,35.6948028651
 05/09  18:00:00,1041.81563089,78.5852664561,678.015863435,0.0,220.879908,53.238744,49.6415463645,0.0,4.83426,44.8072863645
 05/09  19:00:00,903.733183869,76.8467758217,542.917483765,0.0,220.879908,53.238744,22.2150542705,0.0,4.83426,17.3807942705
 05/09  20:00:00,664.672543012,74.4513570095,293.35923474,0.0,220.879908,53.238744,14.9859809326,1.4627372393,4.83426,8.68898369326
 05/09  21:00:00,117.917648818,0.0,0.0,0.0,43.513341876,52.539744,13.5236269355,0.0,4.83426,8.68936693551
 05/09  22:00:00,117.94917853,0.0,0.0,0.0,43.513341876,52.539744,13.4831284578,0.0,4.83426,8.64886845779
 05/09  23:00:00,118.87976148,0.0,0.0,0.0,43.513341876,52.539744,13.4713986035,0.0,4.83426,8.63713860353
 05/09  24:00:00,117.956373118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.902326579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.856006639,0.0,0.0,0.0,43.513341876,52.539744,13.4552502784,0.0,4.83426,8.6209902784
 05/10  03:00:00,117.867342743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.345490952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,115.339592117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,183.892513444,72.4219988418,10.3845633599,0.0,43.513341876,53.238744,371.698926565,358.244395582,4.83426,8.62027098286
 05/10  07:00:00,424.154537294,72.4219988418,71.9000547697,0.0,220.879908,53.238744,261.234888507,229.989441945,4.83426,26.4111865621
 05/10  08:00:00,589.08393508,73.7821761648,141.34133844,0.0,220.879908,145.652643033,101.093087464,29.3505630986,36.25695,35.4855743653
 05/10  09:00:00,669.960965455,75.3030711748,220.209322985,0.0,220.879908,145.652643033,81.1575996868,0.0,36.25695,44.9006496868
 05/10  10:00:00,828.186883172,76.3703053388,370.854578521,0.0,220.879908,151.653867033,93.307907036,0.0,48.3426,44.965307036
 05/10  11:00:00,956.457089631,78.0013871078,495.935984131,0.0,220.879908,151.653867033,102.537280295,0.0,48.3426,54.1946802946
 05/10  12:00:00,1016.10372299,81.0194086832,552.347730658,0.0,220.879908,151.653867033,102.722926316,0.0,48.3426,54.3803263162
 05/10  13:00:00,1027.26662275,84.463033459,566.156276491,0.0,220.879908,145.652643033,87.7352776145,0.0103761329106,24.1713,63.5536014816
 05/10  14:00:00,1028.10256784,86.994625931,563.665660048,0.0,220.879908,145.652643033,69.0914652377,0.0,24.1713,44.9201652377
 05/10  15:00:00,1037.67498688,89.2380783488,578.839238241,0.0,220.879908,137.835547516,58.8327031547,0.0,4.83426,53.9984431547
 05/10  16:00:00,1050.29741222,83.5772492132,604.334257652,0.0,220.879908,133.019064,40.5386505966,0.0109266325893,4.83426,35.693463964
 05/10  17:00:00,956.087026961,79.8367663593,593.731773355,0.0,220.879908,53.238744,49.4432341043,0.0,4.83426,44.6089741043
 05/10  18:00:00,957.408060277,79.2825130412,595.635242843,0.0,220.879908,53.238744,49.6384125471,0.0,4.83426,44.8041525471
 05/10  19:00:00,917.423196576,77.8267195404,556.965237867,0.0,220.879908,53.238744,13.5342276913,0.0,4.83426,8.69996769125
 05/10  20:00:00,702.211708286,75.7082823333,329.119636032,0.0,220.879908,53.238744,14.1634406735,0.64031034254,4.83426,8.68887033095
 05/10  21:00:00,118.265107925,0.0,0.0,0.0,43.513341876,52.539744,22.1905285112,0.0,4.83426,17.3562685112
 05/10  22:00:00,117.958104643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.899642589,0.0,0.0,0.0,43.513341876,52.539744,13.4709418253,0.0,4.83426,8.63668182533
 05/10  24:00:00,117.964811781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.91011918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.863111386,0.0,0.0,0.0,43.513341876,52.539744,13.4552506704,0.0,4.83426,8.62099067036
 05/11  03:00:00,117.873856992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.351491872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,115.345014872,0.0,0.0,0.0,43.513341876,52.539744,13.4551369544,0.0,4.83426,8.6208769544
 05/11  06:00:00,184.817250913,72.4219988418,11.3067298129,0.0,43.513341876,53.238744,354.162259631,349.307999631,4.83426,0.02
 05/11  07:00:00,426.059462472,72.4219988418,73.8485061636,0.0,220.879908,53.238744,239.754682812,208.506942341,4.83426,26.4134804705
 05/11  08:00:00,600.841934557,74.5636278658,152.278663029,0.0,220.879908,145.652643033,93.4831248566,21.7444742786,36.25695,35.481700578
 05/11  09:00:00,687.786230825,76.2861903719,237.006775356,0.0,220.879908,145.652643033,81.1509183073,0.0,36.25695,44.8939683073
 05/11  10:00:00,867.918531156,77.9234094248,408.9711466,0.0,220.879908,151.653867033,93.2923639806,0.0,48.3426,44.9497639806
 05/11  11:00:00,1019.30060956,80.649630207,554.631891681,0.0,220.879908,151.653867033,102.53498482,0.0,48.3426,54.1923848203
 05/11  12:00:00,1023.37577343,83.8507585247,554.805351278,0.0,220.879908,151.653867033,102.718861511,0.0,48.3426,54.3762615105
 05/11  13:00:00,1005.95733889,86.2750076072,540.54489916,0.0,220.879908,145.652643033,87.7103477278,0.0110143342575,24.1713,63.5280333935
 05/11  14:00:00,1005.72476458,88.4640115987,538.043785163,0.0,220.879908,145.652643033,69.0871531393,0.0,24.1713,44.9158531393
 05/11  15:00:00,1021.00804854,90.444960523,558.856775359,0.0,220.879908,137.835547516,58.8265739389,0.0,4.83426,53.9923139389
 05/11  16:00:00,1059.86939824,82.7674767734,610.054968069,0.0,220.879908,133.019064,40.5355354459,0.0109082904142,4.83426,35.6903671555
 05/11  17:00:00,983.328323026,78.2967995293,618.847436845,0.0,220.879908,53.238744,49.4384726087,0.0,4.83426,44.6042126087
 05/11  18:00:00,978.22623332,77.7389667462,614.176001902,0.0,220.879908,53.238744,49.6324478409,0.0,4.83426,44.7981878409
 05/11  19:00:00,962.066486465,76.4570969346,598.136717462,0.0,220.879908,53.238744,13.5339817898,0.0,4.83426,8.69972178976
 05/11  20:00:00,968.606055159,75.6159941098,590.829632613,0.0,220.879908,53.238744,13.5228432383,0.0,4.83426,8.68858323834
 05/11  21:00:00,118.649876472,0.0,0.0,0.0,43.513341876,52.539744,22.1907423555,0.0,4.83426,17.3564823555
 05/11  22:00:00,118.284411089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,119.184004671,0.0,0.0,0.0,43.513341876,52.539744,13.4708114016,0.0,4.83426,8.6365514016
 05/11  24:00:00,118.303023341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.281618274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.257573048,0.0,0.0,0.0,43.513341876,52.539744,13.4551498033,0.0,4.83426,8.62088980331
 05/12  03:00:00,118.256807156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.942648868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,117.549960351,0.0,0.0,0.0,43.513341876,52.539744,13.4553753894,0.0,4.83426,8.62111538939
 05/12  06:00:00,701.341300778,73.1415830166,518.701036605,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/12  07:00:00,899.87232899,72.811176722,540.47121956,0.0,220.879908,53.238744,31.2451234372,0.0,4.83426,26.4108634372
 05/12  08:00:00,1015.80032444,80.5055940308,555.153929192,0.0,220.879908,145.652643033,71.7338199197,0.0,36.25695,35.4768699197
 05/12  09:00:00,1026.87296115,82.8348829597,564.33919704,0.0,220.879908,145.652643033,81.1425715729,0.0,36.25695,44.8856215729
 05/12  10:00:00,1051.32205846,85.7022799016,579.592995198,0.0,220.879908,151.653867033,93.2938672315,0.0,48.3426,44.9512672315
 05/12  11:00:00,1067.01583136,86.9021842015,593.134429084,0.0,220.879908,151.653867033,102.521915657,0.0,48.3426,54.179315657
 05/12  12:00:00,1066.01675338,87.0665082223,592.812786791,0.0,220.879908,151.653867033,102.704417002,0.0,48.3426,54.3618170019
 05/12  13:00:00,999.52194206,86.41579107,532.193561785,0.0,220.879908,145.652643033,87.713878173,0.0122055737918,24.1713,63.5303725992
 05/12  14:00:00,956.940632587,84.887642301,491.726740084,0.0,220.879908,145.652643033,69.0822423198,0.0,24.1713,44.9109423198
 05/12  15:00:00,950.086684359,83.6793354971,496.629468971,0.0,220.879908,137.835547516,49.8565664748,0.0272640401655,4.83426,44.9950424347
 05/12  16:00:00,744.619553384,77.3231336903,305.978513476,0.0,220.879908,133.019064,52.0007493246,2.56222933026,4.83426,44.6042599943
 05/12  17:00:00,527.28176763,74.7798482168,172.075722054,0.0,220.879908,53.238744,42.7456184152,2.22273176378,4.83426,35.6886266515
 05/12  18:00:00,528.762314703,74.5427158686,173.598364235,0.0,220.879908,53.238744,53.4688918753,3.84364958303,4.83426,44.7909822922
 05/12  19:00:00,501.217395982,74.0856191901,146.676247859,0.0,220.879908,53.238744,36.6303305158,14.4161331027,4.83426,17.3799374131
 05/12  20:00:00,464.578420611,73.5628814669,99.1109903548,0.0,220.879908,53.238744,62.0519098206,48.5291495616,4.83426,8.68850025909
 05/12  21:00:00,117.879026378,0.0,0.0,0.0,43.513341876,52.539744,13.5223917995,0.0,4.83426,8.68813179948
 05/12  22:00:00,117.939475645,0.0,0.0,0.0,43.513341876,52.539744,13.482948767,0.0,4.83426,8.64868876703
 05/12  23:00:00,118.847025609,0.0,0.0,0.0,43.513341876,52.539744,13.4706484711,0.0,4.83426,8.6363884711
 05/12  24:00:00,117.92383161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.905788718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.897247989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.871892718,0.0,0.0,0.0,43.513341876,52.539744,13.4472992371,0.0,4.83426,8.61303923707
 05/13  04:00:00,118.280516372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,115.24551943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.319816246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.181279465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.161176621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.168098868,0.0,0.0,0.0,43.513341876,52.539744,13.4552987564,0.0,4.83426,8.62103875643
 05/13  10:00:00,100.143621518,0.0,0.0,0.0,43.513341876,52.539744,22.2871693902,0.0,4.83426,17.4529093902
 05/13  11:00:00,101.002885756,0.0,0.0,0.0,43.513341876,52.539744,13.4951972855,0.0,4.83426,8.66093728551
 05/13  12:00:00,100.079117196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.147368831,0.0,0.0,0.0,43.513341876,52.539744,13.4874273756,0.0,4.83426,8.65316737562
 05/13  14:00:00,100.168390135,0.0,0.0,0.0,43.513341876,52.539744,13.4875610743,0.0,4.83426,8.65330107431
 05/13  15:00:00,100.140900065,0.0,0.0,0.0,43.513341876,52.539744,13.4868068217,0.0,4.83426,8.6525468217
 05/13  16:00:00,99.9503562355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.9563615069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,99.9520644988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.375582804,0.0,0.0,0.0,43.513341876,52.539744,13.4473596956,0.0,4.83426,8.61309969561
 05/13  20:00:00,112.29428484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.062571933,0.0,0.0,0.0,43.513341876,52.539744,31.3317131459,0.0,4.83426,26.4974531459
 05/13  22:00:00,117.710362181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.622509393,0.0,0.0,0.0,43.513341876,52.539744,13.4473666459,0.0,4.83426,8.61310664594
 05/13  24:00:00,117.702122405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.688648601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.684570882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.680664988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.105338887,0.0,0.0,0.0,43.513341876,52.539744,13.4472608318,0.0,4.83426,8.61300083177
 05/14  05:00:00,112.085737811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.151650994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.026845187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.038634048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.077718778,0.0,0.0,0.0,43.513341876,52.539744,13.4549810574,0.0,4.83426,8.62072105744
 05/14  10:00:00,100.102939371,0.0,0.0,0.0,43.513341876,52.539744,22.2849077787,0.0,4.83426,17.4506477787
 05/14  11:00:00,100.967401509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.080129499,0.0,0.0,0.0,43.513341876,52.539744,13.4953309956,0.0,4.83426,8.66107099556
 05/14  13:00:00,100.181772138,0.0,0.0,0.0,43.513341876,52.539744,13.4944338898,0.0,4.83426,8.66017388977
 05/14  14:00:00,100.240192849,0.0,0.0,0.0,43.513341876,52.539744,13.4874225774,0.0,4.83426,8.65316257739
 05/14  15:00:00,100.23280432,0.0,0.0,0.0,43.513341876,52.539744,13.486647673,0.0,4.83426,8.65238767302
 05/14  16:00:00,100.052898709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,100.066243515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.065262407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.494581945,0.0,0.0,0.0,43.513341876,52.539744,13.4473207558,0.0,4.83426,8.61306075582
 05/14  20:00:00,112.328640497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.03644663,0.0,0.0,0.0,43.513341876,52.539744,31.3289980589,0.0,4.83426,26.4947380589
 05/14  22:00:00,117.692252214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.586113935,0.0,0.0,0.0,43.513341876,52.539744,13.4472339623,0.0,4.83426,8.61297396231
 05/14  24:00:00,117.612724238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.569741339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.544016727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.530101534,0.0,0.0,0.0,43.513341876,52.539744,13.4550253696,0.0,4.83426,8.62076536956
 05/15  04:00:00,117.94131206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
