Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  05:00:00,111.924458611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,174.70561968,72.4219988418,0.00118500108445,0.0,43.513341876,53.238744,1642.18980804,1628.73633972,4.83426,8.61920832302
 05/15  07:00:00,351.329682066,72.4219988418,0.00101977116295,0.0,220.879908,53.238744,989.688224325,960.627027744,4.83426,24.2269365813
 05/15  08:00:00,443.485929754,72.4219988418,0.00219575733785,0.0,220.879908,145.652643033,570.071808719,505.024277333,36.25695,28.7905813863
 05/15  09:00:00,443.532659948,72.442262102,0.00292157885274,0.0,220.879908,145.652643033,395.976734119,313.679753809,36.25695,46.0400303102
 05/15  10:00:00,475.443361701,72.5543929675,25.3639323646,0.0,220.879908,151.653867033,285.127582945,184.046798386,48.3426,52.7381845589
 05/15  11:00:00,499.903904491,72.7312809318,48.3691210838,0.0,220.879908,151.653867033,210.453404518,107.979606364,48.3426,54.1311981543
 05/15  12:00:00,519.470532588,73.532067951,67.81189306,0.0,220.879908,151.653867033,174.504286353,71.8607659796,48.3426,54.3009203735
 05/15  13:00:00,557.991285012,74.7527365844,110.708113281,0.0,220.879908,145.652643033,104.999298469,26.409153392,24.1713,54.4188450769
 05/15  14:00:00,618.052590823,76.1062307255,169.062254381,0.0,220.879908,145.652643033,70.3088477591,1.24972960665,24.1713,44.8878181524
 05/15  15:00:00,625.26385,77.0424504438,183.236093155,0.0,220.879908,137.835547516,65.9777913906,7.18440367486,4.83426,53.9591277158
 05/15  16:00:00,612.24280112,74.2793773521,178.013995738,0.0,220.879908,133.019064,47.0788221387,6.57404550199,4.83426,35.6705166367
 05/15  17:00:00,529.616914028,73.296708574,176.02697486,0.0,220.879908,53.238744,53.0351791117,3.6182629384,4.83426,44.5826561733
 05/15  18:00:00,497.341300433,73.0324726879,144.216543019,0.0,220.879908,53.238744,53.2193268239,12.5658049967,4.83426,35.8192618272
 05/15  19:00:00,457.86340557,72.7950777203,104.887179551,0.0,220.879908,53.238744,57.6513242483,35.4387049743,4.83426,17.378359274
 05/15  20:00:00,416.721255833,72.6500185097,52.5807506095,0.0,220.879908,53.238744,90.7046062434,77.1849638848,4.83426,8.68538235862
 05/15  21:00:00,118.06514415,0.0,0.0,0.0,43.513341876,52.539744,13.5215486532,0.0,4.83426,8.68728865317
 05/15  22:00:00,117.817430901,0.0,0.0,0.0,43.513341876,52.539744,13.4824245224,0.0,4.83426,8.64816452237
 05/15  23:00:00,118.779209065,0.0,0.0,0.0,43.513341876,52.539744,13.4707931622,0.0,4.83426,8.6365331622
 05/15  24:00:00,117.833122179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,117.813579898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.811135998,0.0,0.0,0.0,43.513341876,52.539744,13.4548312659,0.0,4.83426,8.6205712659
 05/16  03:00:00,117.832591284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.048672188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,113.724714397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,174.046451852,72.4219988418,0.00245921108961,0.0,43.513341876,53.238744,467.472682966,454.017704547,4.83426,8.62071841985
 05/16  07:00:00,400.809314286,72.4219988418,48.9872487302,0.0,220.879908,53.238744,313.815145946,282.58463055,4.83426,26.3962553958
 05/16  08:00:00,549.512370921,72.9453959733,103.290957204,0.0,220.879908,145.652643033,141.335430332,78.1350172635,36.25695,26.9434630683
 05/16  09:00:00,618.851961283,74.0193692794,170.571377965,0.0,220.879908,145.652643033,92.9302588162,3.19167042733,36.25695,53.4816383889
 05/16  10:00:00,761.435320893,75.1950053486,305.172140188,0.0,220.879908,151.653867033,93.2729328206,0.0,48.3426,44.9303328206
 05/16  11:00:00,899.02252603,76.723351375,440.039368663,0.0,220.879908,151.653867033,102.463241196,0.0,48.3426,54.120641196
 05/16  12:00:00,996.620332806,79.0966855105,535.860483129,0.0,220.879908,151.653867033,102.638122053,0.0,48.3426,54.2955220532
 05/16  13:00:00,1014.6399981,81.6339970569,556.484962674,0.0,220.879908,145.652643033,78.5928911336,0.0108542701697,24.1713,54.4107368634
 05/16  14:00:00,1025.60586202,83.4007829558,564.889118811,0.0,220.879908,145.652643033,69.0481662769,0.0,24.1713,44.8768662769
 05/16  15:00:00,1024.65925911,83.9684356704,571.275175491,0.0,220.879908,137.835547516,58.7844619051,0.0,4.83426,53.9502019051
 05/16  16:00:00,1036.57277088,77.7700576525,595.103000441,0.0,220.879908,133.019064,40.5118070388,0.0111605660525,4.83426,35.6663864728
 05/16  17:00:00,820.571228926,74.9388474378,462.748469895,0.0,220.879908,53.238744,49.4059723106,0.0,4.83426,44.5717123106
 05/16  18:00:00,782.499427725,74.4717484307,425.44696344,0.0,220.879908,53.238744,40.6479345621,0.0,4.83426,35.8136745621
 05/16  19:00:00,768.039448562,74.2008718946,411.18418404,0.0,220.879908,53.238744,22.2117083105,0.0,4.83426,17.3774483105
 05/16  20:00:00,733.367886798,73.8233725002,365.176169469,0.0,220.879908,53.238744,13.521529602,0.0,4.83426,8.68726960204
 05/16  21:00:00,118.078260696,0.0,0.0,0.0,43.513341876,52.539744,13.5210848446,0.0,4.83426,8.68682484455
 05/16  22:00:00,118.145015194,0.0,0.0,0.0,43.513341876,52.539744,13.4820629155,0.0,4.83426,8.64780291548
 05/16  23:00:00,119.057851278,0.0,0.0,0.0,43.513341876,52.539744,13.4704485839,0.0,4.83426,8.63618858385
 05/16  24:00:00,118.188478564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.197852254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.174436648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.137947222,0.0,0.0,0.0,43.513341876,52.539744,13.4548721893,0.0,4.83426,8.62061218932
 05/17  04:00:00,118.623122887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,112.633840233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,505.334974863,72.6307894151,327.561664665,0.0,43.513341876,53.238744,13.4709256586,0.0159307400431,4.83426,8.62073491857
 05/17  07:00:00,668.611943397,72.4219988418,313.339098199,0.0,220.879908,53.238744,31.2273037042,0.0,4.83426,26.3930437042
 05/17  08:00:00,851.395465995,75.790750649,400.171504229,0.0,220.879908,145.652643033,62.8547715238,0.0,36.25695,26.5978215238
 05/17  09:00:00,950.505960618,77.0168592876,497.547927042,0.0,220.879908,145.652643033,90.0751468104,0.0,36.25695,53.8181968104
 05/17  10:00:00,966.947547585,77.766206714,507.307842359,0.0,220.879908,151.653867033,93.2617413293,0.0,48.3426,44.9191413293
 05/17  11:00:00,978.699723945,79.2559470783,516.720334476,0.0,220.879908,151.653867033,102.454789999,0.0,48.3426,54.1121899987
 05/17  12:00:00,969.140543637,80.6016642896,507.092008264,0.0,220.879908,151.653867033,102.62265534,0.0,48.3426,54.2800553396
 05/17  13:00:00,900.035006393,81.4517432097,443.712247415,0.0,220.879908,145.652643033,78.574466127,0.0072635307017,24.1713,54.3959025963
 05/17  14:00:00,884.241902496,81.9263145424,427.606291932,0.0,220.879908,145.652643033,69.0441037315,0.0,24.1713,44.8728037315
 05/17  15:00:00,783.928743185,81.6402228929,336.119188544,0.0,220.879908,137.835547516,49.7910919344,0.00415903405145,4.83426,44.9526729003
 05/17  16:00:00,685.516292975,76.7003450545,248.139008863,0.0,220.879908,133.019064,49.4201590504,0.0123738065454,4.83426,44.5735252438
 05/17  17:00:00,560.261797153,74.3290407686,205.01727004,0.0,220.879908,53.238744,40.496857148,0.0,4.83426,35.662597148
 05/17  18:00:00,567.507304292,74.2676494671,212.071608819,0.0,220.879908,53.238744,49.591432619,0.0,4.83426,44.757172619
 05/17  19:00:00,597.843576217,74.0431948487,241.666914327,0.0,220.879908,53.238744,22.2110176254,0.0,4.83426,17.3767576254
 05/17  20:00:00,538.137697262,73.6076468861,171.024136612,0.0,220.879908,53.238744,24.6547261853,11.1337312049,4.83426,8.68673498034
 05/17  21:00:00,118.256764858,0.0,0.0,0.0,43.513341876,52.539744,13.5211971537,0.0,4.83426,8.68693715367
 05/17  22:00:00,117.940192103,0.0,0.0,0.0,43.513341876,52.539744,13.481778597,0.0,4.83426,8.64751859699
 05/17  23:00:00,118.839723015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.878702337,0.0,0.0,0.0,43.513341876,52.539744,13.4547202239,0.0,4.83426,8.62046022388
 05/18  01:00:00,117.829134454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.811416421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.790668295,0.0,0.0,0.0,43.513341876,52.539744,13.4548060434,0.0,4.83426,8.62054604336
 05/18  04:00:00,118.189336973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,112.169515711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,173.453016837,72.4219988418,0.00352697025907,0.0,43.513341876,53.238744,795.240589268,790.386329268,4.83426,0.02
 05/18  07:00:00,351.040575992,72.4219988418,0.0,0.0,220.879908,53.238744,539.305393993,508.075083784,4.83426,26.3960502095
 05/18  08:00:00,453.500180526,73.3059360018,8.93737722404,0.0,220.879908,145.652643033,301.529913329,229.815292427,36.25695,35.457670902
 05/18  09:00:00,546.848523532,74.4598326421,99.4678126418,0.0,220.879908,145.652643033,167.97548529,86.8761377931,36.25695,44.8423974969
 05/18  10:00:00,641.939443839,75.5125042124,186.021340604,0.0,220.879908,151.653867033,98.6419851995,3.09745522414,48.3426,47.2019299754
 05/18  11:00:00,678.053580126,77.1449275714,220.031322385,0.0,220.879908,151.653867033,100.170038417,0.00968073500071,48.3426,51.8177576818
 05/18  12:00:00,837.576227065,79.6955895826,377.756172076,0.0,220.879908,151.653867033,102.642142182,0.0,48.3426,54.2995421821
 05/18  13:00:00,960.679857352,82.590049524,503.567420375,0.0,220.879908,145.652643033,83.1076960055,0.0144003412199,24.1713,58.9219956643
 05/18  14:00:00,1007.29696958,85.1418032056,547.29263694,0.0,220.879908,145.652643033,73.5413639576,0.0,24.1713,49.3700639576
 05/18  15:00:00,1015.55661582,88.1547541139,560.214435674,0.0,220.879908,137.835547516,49.7923128868,0.0,4.83426,44.9580528868
 05/18  16:00:00,1033.28708057,83.0207052558,588.222800381,0.0,220.879908,133.019064,40.5012819884,0.0109830516202,4.83426,35.6560389367
 05/18  17:00:00,943.122858258,79.6066205059,581.309242038,0.0,220.879908,53.238744,49.4003667835,0.0,4.83426,44.5661067835
 05/18  18:00:00,944.458813691,79.2677830644,582.986043097,0.0,220.879908,53.238744,49.5847621238,0.0,4.83426,44.7505021238
 05/18  19:00:00,907.543338856,78.0514790021,546.969083477,0.0,220.879908,53.238744,13.5323412606,0.0,4.83426,8.69808126057
 05/18  20:00:00,694.619827398,75.992907171,323.966349882,0.0,220.879908,53.238744,14.1656850238,0.645044697027,4.83426,8.68638032674
 05/18  21:00:00,118.268430452,0.0,0.0,0.0,43.513341876,52.539744,22.1862480501,0.0,4.83426,17.3519880501
 05/18  22:00:00,117.943699154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,118.858744668,0.0,0.0,0.0,43.513341876,52.539744,13.4699893763,0.0,4.83426,8.63572937628
 05/18  24:00:00,117.889963364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.862550702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,117.866838663,0.0,0.0,0.0,43.513341876,52.539744,13.4548871837,0.0,4.83426,8.62062718373
 05/19  03:00:00,117.868381943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.978341009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,113.663764995,0.0,0.0,0.0,43.513341876,52.539744,13.4546155912,0.0,4.83426,8.62035559121
 05/19  06:00:00,174.063078143,72.4219988418,0.00433111187213,0.0,43.513341876,53.238744,483.556918924,478.702658924,4.83426,0.02
 05/19  07:00:00,406.391405188,72.4219988418,54.4865483301,0.0,220.879908,53.238744,268.495171461,237.26811912,4.83426,26.3927923409
 05/19  08:00:00,582.9728281,74.270015777,135.553285456,0.0,220.879908,145.652643033,95.1200544483,23.4105807386,36.25695,35.4525237096
 05/19  09:00:00,678.946706577,75.8639250624,229.042091763,0.0,220.879908,145.652643033,81.0974128862,0.0,36.25695,44.8404628862
 05/19  10:00:00,770.321420501,77.2007115987,312.231012716,0.0,220.879908,151.653867033,93.2490116636,0.0,48.3426,44.9064116636
 05/19  11:00:00,873.347004447,79.4896393366,411.049041021,0.0,220.879908,151.653867033,102.439579243,0.0,48.3426,54.0969792435
 05/19  12:00:00,981.350688208,82.6302068622,517.932785029,0.0,220.879908,151.653867033,102.605325595,0.0,48.3426,54.2627255946
 05/19  13:00:00,1021.86382775,85.8539758305,560.787076031,0.0,220.879908,145.652643033,78.5553464102,0.010585241748,24.1713,54.3734611684
 05/19  14:00:00,1031.73049351,88.7601433732,564.95724248,0.0,220.879908,145.652643033,69.0324649239,0.0,24.1713,44.8611649239
 05/19  15:00:00,1061.82284151,91.6320362129,599.794982584,0.0,220.879908,137.835547516,49.775025112,0.0,4.83426,44.940765112
 05/19  16:00:00,1102.31237958,84.9943302921,652.59282319,0.0,220.879908,133.019064,49.4049443106,0.0103701130941,4.83426,44.5603141975
 05/19  17:00:00,1001.70980134,79.5130856947,638.103010081,0.0,220.879908,53.238744,40.4840328549,0.0,4.83426,35.6497728549
 05/19  18:00:00,988.298244624,78.2933790965,625.907465537,0.0,220.879908,53.238744,49.5778591188,0.0,4.83426,44.7435991188
 05/19  19:00:00,944.404083052,76.2178918879,582.848630269,0.0,220.879908,53.238744,13.5310275237,0.0,4.83426,8.69676752375
 05/19  20:00:00,926.774661422,75.2444518581,553.233373034,0.0,220.879908,53.238744,22.1866581558,0.0,4.83426,17.3523981558
 05/19  21:00:00,118.185146723,0.0,0.0,0.0,43.513341876,52.539744,13.5206878032,0.0,4.83426,8.68642780323
 05/19  22:00:00,118.193360784,0.0,0.0,0.0,43.513341876,52.539744,13.4816457479,0.0,4.83426,8.64738574786
 05/19  23:00:00,119.094107094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.190515007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.182551347,0.0,0.0,0.0,43.513341876,52.539744,13.4471529854,0.0,4.83426,8.61289298545
 05/20  02:00:00,118.186146615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.179687177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.683952266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,112.660382047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.722743685,0.0,0.0,0.0,43.513341876,52.539744,13.4471636284,0.0,4.83426,8.61290362839
 05/20  07:00:00,100.609077662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.646504834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.686861921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.671266822,0.0,0.0,0.0,43.513341876,52.539744,22.2797784677,0.0,4.83426,17.4455184677
 05/20  11:00:00,101.468946754,0.0,0.0,0.0,43.513341876,52.539744,13.4934180427,0.0,4.83426,8.65915804274
 05/20  12:00:00,249.306156588,1.86956613712,145.393862996,0.0,43.513341876,52.539744,13.4940410561,0.0,4.83426,8.65978105606
 05/20  13:00:00,269.482975698,2.46271613081,164.514583465,0.0,43.513341876,52.539744,13.4862941021,0.0,4.83426,8.65203410207
 05/20  14:00:00,285.762884915,2.81245007922,180.186039869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,331.763463446,3.78416319433,224.720166392,0.0,43.513341876,52.539744,13.4862287505,0.0,4.83426,8.65196875048
 05/20  16:00:00,281.114827471,3.37031350613,175.251554701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,285.03785697,3.28164514867,179.188617851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,312.134742154,3.84482729311,205.322849968,0.0,43.513341876,52.539744,13.447180303,0.0,4.83426,8.61292030304
 05/20  19:00:00,255.82488823,3.01667496351,149.942939613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,167.325769332,1.31401712132,52.5251696392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.431574673,0.0,0.0,0.0,43.513341876,52.539744,31.3102754513,0.0,4.83426,26.4760154513
 05/20  22:00:00,118.063469372,0.0,0.0,0.0,43.513341876,52.539744,13.4471220186,0.0,4.83426,8.61286201855
 05/20  23:00:00,118.931806059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.081975083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.078343377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.074715233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.052972868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.520338383,0.0,0.0,0.0,43.513341876,52.539744,13.4471118909,0.0,4.83426,8.61285189087
 05/21  05:00:00,112.509872252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.528553243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.357392846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.333940311,0.0,0.0,0.0,43.513341876,52.539744,13.4545894799,0.0,4.83426,8.62032947989
 05/21  09:00:00,100.321424523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.238494043,0.0,0.0,0.0,43.513341876,52.539744,22.2799813152,0.0,4.83426,17.4457213152
 05/21  11:00:00,101.056257149,0.0,0.0,0.0,43.513341876,52.539744,13.4934900987,0.0,4.83426,8.65923009874
 05/21  12:00:00,100.167104009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,100.296661412,0.0,0.0,0.0,43.513341876,52.539744,13.4934453252,0.0,4.83426,8.65918532523
 05/21  14:00:00,100.381503218,0.0,0.0,0.0,43.513341876,52.539744,13.4855704682,0.0,4.83426,8.65131046816
 05/21  15:00:00,100.410432451,0.0,0.0,0.0,43.513341876,52.539744,13.485516825,0.0,4.83426,8.65125682503
 05/21  16:00:00,100.237872444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.235938115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.233675116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.689376316,0.0,0.0,0.0,43.513341876,52.539744,13.4470310476,0.0,4.83426,8.61277104765
 05/21  20:00:00,109.575613802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.293907119,0.0,0.0,0.0,43.513341876,52.539744,31.3132026428,0.0,4.83426,26.4789426428
 05/21  22:00:00,117.911941687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.763544655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.893016473,0.0,0.0,0.0,43.513341876,52.539744,13.4469571727,0.0,4.83426,8.61269717275
 05/22  01:00:00,117.890396573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.887077599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.902222436,0.0,0.0,0.0,43.513341876,52.539744,13.4544545165,0.0,4.83426,8.62019451651
 05/22  04:00:00,118.356191994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,112.332193346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,199.494092968,72.4219988418,25.7171536038,0.0,43.513341876,53.238744,375.742454915,370.888194915,4.83426,0.02
 05/22  07:00:00,374.432575055,72.4219988418,22.9677365955,0.0,220.879908,53.238744,346.033853128,314.813612458,4.83426,26.3859806699
 05/22  08:00:00,495.635806658,72.8864908728,50.7540401004,0.0,220.879908,145.652643033,246.492831825,174.794404391,36.25695,35.4414774334
 05/22  09:00:00,576.273963681,73.9556956828,129.249182338,0.0,220.879908,145.652643033,161.925245018,80.8524858904,36.25695,44.8158091275
 05/22  10:00:00,766.119384196,74.9703144691,310.418452503,0.0,220.879908,151.653867033,96.2791475979,3.05834684086,48.3426,44.878200757
 05/22  11:00:00,903.605664788,75.4875063772,445.487895283,0.0,220.879908,151.653867033,102.431137187,0.0101299904068,48.3426,54.0784071968
 05/22  12:00:00,953.235540188,76.2687206688,494.772769972,0.0,220.879908,151.653867033,102.586006574,0.0,48.3426,54.243406574
 05/22  13:00:00,952.655193428,76.8393833116,499.305343079,0.0,220.879908,145.652643033,78.5437789924,0.0201075803922,24.1713,54.352371412
 05/22  14:00:00,948.315858104,77.6427110473,493.448530492,0.0,220.879908,145.652643033,69.0100532736,0.0,24.1713,44.8387532736
 05/22  15:00:00,944.545236475,78.364741664,496.253082843,0.0,220.879908,137.835547516,49.7511092712,0.0,4.83426,44.9168492712
 05/22  16:00:00,967.177903859,75.2182564205,527.65188641,0.0,220.879908,133.019064,49.384851586,0.0113214412092,4.83426,44.5392701448
 05/22  17:00:00,878.558283487,73.5336578473,520.877595332,0.0,220.879908,53.238744,40.4718873745,0.0,4.83426,35.6376273745
 05/22  18:00:00,824.467482292,73.3283760731,467.277140653,0.0,220.879908,53.238744,49.5548558524,0.0,4.83426,44.7205958524
 05/22  19:00:00,660.720376883,73.1048614649,304.8176744,0.0,220.879908,53.238744,20.8015576607,7.27064772873,4.83426,8.69664993192
 05/22  20:00:00,546.286931262,72.9170354604,182.970721229,0.0,220.879908,53.238744,54.1522448154,31.9690089843,4.83426,17.3489758312
 05/22  21:00:00,118.25394836,0.0,0.0,0.0,43.513341876,52.539744,13.5188626626,0.0,4.83426,8.6846026626
 05/22  22:00:00,117.931712475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,118.822843646,0.0,0.0,0.0,43.513341876,52.539744,13.469449829,0.0,4.83426,8.63518982901
 05/22  24:00:00,117.916819883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.909154584,0.0,0.0,0.0,43.513341876,52.539744,13.4546219325,0.0,4.83426,8.62036193255
 05/23  02:00:00,117.903415575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.897959909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.099702334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,113.820423058,0.0,0.0,0.0,43.513341876,52.539744,13.4546175693,0.0,4.83426,8.62035756929
 05/23  06:00:00,219.94185984,72.4219988418,45.1234032366,0.0,43.513341876,53.238744,321.882378658,317.028118658,4.83426,0.02
 05/23  07:00:00,404.787691242,72.4219988418,52.8363533875,0.0,220.879908,53.238744,279.118807712,247.900035857,4.83426,26.3845118548
 05/23  08:00:00,480.007143063,72.929203988,35.3365079671,0.0,220.879908,145.652643033,249.386879999,177.694998131,36.25695,35.434931868
 05/23  09:00:00,470.107780315,73.72808255,24.7537194953,0.0,220.879908,145.652643033,276.708729963,195.6386313,36.25695,44.813148663
 05/23  10:00:00,477.265910032,74.1490305043,25.4654404163,0.0,220.879908,151.653867033,282.996832384,189.778957941,48.3426,44.8752744427
 05/23  11:00:00,477.157424164,74.4912138646,24.1402716396,0.0,220.879908,151.653867033,249.65577434,156.266275345,48.3426,45.0468989949
 05/23  12:00:00,496.6756594,74.9607753514,43.7524619968,0.0,220.879908,151.653867033,226.322382659,123.720481013,48.3426,54.2593016461
 05/23  13:00:00,489.986185611,75.28602344,42.7684023725,0.0,220.879908,145.652643033,236.721285397,149.146283826,24.1713,63.4037015713
 05/23  14:00:00,476.09014836,75.4495148522,28.9423488604,0.0,220.879908,145.652643033,240.110796616,171.108463348,24.1713,44.8310332682
 05/23  15:00:00,468.588572849,75.8357930508,28.914453972,0.0,220.879908,137.835547516,180.150326624,130.398193663,4.83426,44.9178729609
 05/23  16:00:00,439.630175025,73.1912912172,7.99842232888,0.0,220.879908,133.019064,92.6045352681,52.1382404936,4.83426,35.6320347745
 05/23  17:00:00,351.017446507,72.5136966208,0.0,0.0,220.879908,53.238744,187.089819094,137.722712928,4.83426,44.5328461663
 05/23  18:00:00,350.980144369,72.4941237035,0.0,0.0,220.879908,53.238744,220.166492623,179.556218447,4.83426,35.7760141764
 05/23  19:00:00,350.904384262,72.4549575696,0.0,0.0,220.879908,53.238744,279.413269584,257.20715509,4.83426,17.3718544934
 05/23  20:00:00,359.849457246,72.4346823904,0.0,0.0,220.879908,53.238744,360.829460272,347.310693171,4.83426,8.68450710118
 05/23  21:00:00,117.653408159,0.0,0.0,0.0,43.513341876,52.539744,13.5188323996,0.0,4.83426,8.68457239958
 05/23  22:00:00,117.733690724,0.0,0.0,0.0,43.513341876,52.539744,13.480699378,0.0,4.83426,8.64643937797
 05/23  23:00:00,118.711561252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.791232211,0.0,0.0,0.0,43.513341876,52.539744,13.4544853262,0.0,4.83426,8.62022532624
 05/24  01:00:00,117.793346728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.787567435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.769218028,0.0,0.0,0.0,43.513341876,52.539744,13.4544470156,0.0,4.83426,8.62018701558
 05/24  04:00:00,118.182803392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,109.186598627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,173.408795491,72.4219988418,0.00222708130244,0.0,43.513341876,53.238744,795.190094551,790.335834551,4.83426,0.02
 05/24  07:00:00,351.04542919,72.4219988418,0.0,0.0,220.879908,53.238744,730.485686364,699.268856375,4.83426,26.3825699885
 05/24  08:00:00,443.5670008,72.4885795199,0.00202052658695,0.0,220.879908,145.652643033,608.183785297,536.492504507,36.25695,35.4343307896
 05/24  09:00:00,443.956590577,72.818588666,0.00252328365816,0.0,220.879908,145.652643033,577.328156737,496.269175194,36.25695,44.8020315431
 05/24  10:00:00,450.450582001,73.2994047175,0.00198968052097,0.0,220.879908,151.653867033,534.698846528,441.486410263,48.3426,44.869836265
 05/24  11:00:00,451.982334569,73.9195355461,0.0,0.0,220.879908,151.653867033,423.494657328,321.097255035,48.3426,54.0548022934
 05/24  12:00:00,451.693137054,74.550168129,0.0,0.0,220.879908,151.653867033,336.895132459,234.33367754,48.3426,54.2188549197
 05/24  13:00:00,466.954151271,75.3744926048,20.0422600415,0.0,220.879908,145.652643033,266.106749137,187.612132568,24.1713,54.3233165686
 05/24  14:00:00,507.498549362,76.3889426536,58.7775724754,0.0,220.879908,145.652643033,198.186733458,129.191666155,24.1713,44.823767303
 05/24  15:00:00,515.976766986,77.0532740776,74.1945103033,0.0,220.879908,137.835547516,133.434839452,83.6936609778,4.83426,44.9069184737
 05/24  16:00:00,502.751660877,74.207351968,68.9237796439,0.0,220.879908,133.019064,70.5454250501,24.6311927149,4.83426,41.0799723352
 05/24  17:00:00,413.144812333,72.8476591041,60.4897463095,0.0,220.879908,53.238744,100.458148591,56.5478202721,4.83426,39.0760683189
 05/24  18:00:00,387.745025462,72.6732110672,35.7319228016,0.0,220.879908,53.238744,126.631371345,77.0894765383,4.83426,44.7076348067
 05/24  19:00:00,373.562270608,72.5983470765,21.5071291603,0.0,220.879908,53.238744,101.830904545,88.3014521279,4.83426,8.69519241677
 05/24  20:00:00,381.746161361,72.553954281,20.8054326271,0.0,220.879908,53.238744,112.271247156,98.7527528827,4.83426,8.6842342733
 05/24  21:00:00,118.116806861,0.0,0.0,0.0,43.513341876,52.539744,13.5185303627,0.0,4.83426,8.68427036266
 05/24  22:00:00,117.862431296,0.0,0.0,0.0,43.513341876,52.539744,13.4811228616,0.0,4.83426,8.64686286156
 05/24  23:00:00,118.819369032,0.0,0.0,0.0,43.513341876,52.539744,13.4696390315,0.0,4.83426,8.63537903148
 05/24  24:00:00,117.916429725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.93335118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.941977027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.920057348,0.0,0.0,0.0,43.513341876,52.539744,13.4543051577,0.0,4.83426,8.62004515765
 05/25  04:00:00,118.358862431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,109.339376921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,173.369662866,72.4219988418,0.00294119625867,0.0,43.513341876,53.238744,435.128293426,421.674032471,4.83426,8.62000095562
 05/25  07:00:00,351.048589117,72.4219988418,0.0,0.0,220.879908,53.238744,399.842055414,369.924280231,4.83426,25.083515183
 05/25  08:00:00,453.6335882,72.9265794321,9.35992507253,0.0,220.879908,145.652643033,293.04977148,228.91870774,36.25695,27.8741137397
 05/25  09:00:00,483.53269496,73.9532653436,37.4974451115,0.0,220.879908,145.652643033,241.163917589,160.11111715,36.25695,44.7958504395
 05/25  10:00:00,552.207105354,74.9095114412,98.2419823108,0.0,220.879908,151.653867033,160.34210606,67.1415759346,48.3426,44.8579301256
 05/25  11:00:00,640.274155933,75.9345657029,183.340779007,0.0,220.879908,151.653867033,103.951515241,1.55693775771,48.3426,54.0519774836
 05/25  12:00:00,676.233833334,76.9271214378,218.741969999,0.0,220.879908,151.653867033,102.556837461,0.0,48.3426,54.214237461
 05/25  13:00:00,682.646390503,77.9894663755,230.05897702,0.0,220.879908,145.652643033,78.5107986962,0.0201991732453,24.1713,54.319299523
 05/25  14:00:00,663.6631512,78.8977309121,210.561082634,0.0,220.879908,145.652643033,69.2725565666,0.281143262175,24.1713,44.8201133044
 05/25  15:00:00,646.431683867,79.361407004,200.776248172,0.0,220.879908,137.835547516,57.6705722862,7.93213564631,4.83426,44.9041766399
 05/25  16:00:00,565.045211743,75.4226782259,129.445617182,0.0,220.879908,133.019064,57.7797360293,8.42135024596,4.83426,44.5241257834
 05/25  17:00:00,461.895342991,73.5201460492,108.585951085,0.0,220.879908,53.238744,63.9847475964,23.5275584881,4.83426,35.6229291083
 05/25  18:00:00,426.864637294,73.1572476492,74.2912886726,0.0,220.879908,53.238744,101.662990897,52.1272618514,4.83426,44.7014690459
 05/25  19:00:00,392.479189581,72.9020554303,40.1335930933,0.0,220.879908,53.238744,88.567955754,75.0387732643,4.83426,8.69492248974
 05/25  20:00:00,386.1572653,72.710146065,25.2595678494,0.0,220.879908,53.238744,107.534340247,94.0161006605,4.83426,8.68397958634
 05/25  21:00:00,118.102097626,0.0,0.0,0.0,43.513341876,52.539744,13.5190075924,0.0,4.83426,8.68474759238
 05/25  22:00:00,117.84469685,0.0,0.0,0.0,43.513341876,52.539744,13.4809475199,0.0,4.83426,8.64668751991
 05/25  23:00:00,118.8019197,0.0,0.0,0.0,43.513341876,52.539744,13.4694810762,0.0,4.83426,8.63522107615
 05/25  24:00:00,117.858564952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.812634015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.774219319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,117.745086111,0.0,0.0,0.0,43.513341876,52.539744,13.4535981435,0.0,4.83426,8.61933814352
 05/26  04:00:00,119.835187398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,110.545496104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,174.135155213,72.4219988418,0.00286406157744,0.0,43.513341876,53.238744,852.139458091,838.685001011,4.83426,8.62019707997
 05/26  07:00:00,351.036808491,72.4219988418,0.00124119637166,0.0,220.879908,53.238744,549.057105776,526.635460244,4.83426,17.5873855317
 05/26  08:00:00,456.680535633,73.001352976,12.3986751524,0.0,220.879908,145.652643033,307.841036666,236.161053807,36.25695,35.4230328586
 05/26  09:00:00,527.097375661,73.9701417092,80.6110310475,0.0,220.879908,145.652643033,173.066796544,92.0176464838,36.25695,44.7922000606
 05/26  10:00:00,598.458031471,74.8620452791,144.672209117,0.0,220.879908,151.653867033,97.5979131878,4.40566639696,48.3426,44.8496467908
 05/26  11:00:00,673.785415894,76.092803958,217.455573486,0.0,220.879908,151.653867033,102.383243796,0.0,48.3426,54.0406437956
 05/26  12:00:00,760.887027397,77.9642652014,303.173274713,0.0,220.879908,151.653867033,102.542608753,0.0,48.3426,54.2000087526
 05/26  13:00:00,888.152242284,80.1318582743,432.615260389,0.0,220.879908,145.652643033,78.4809727699,0.00736058209892,24.1713,54.3023121878
 05/26  14:00:00,913.935377345,82.1357330623,454.918829198,0.0,220.879908,145.652643033,68.9809635691,0.0,24.1713,44.8096635691
 05/26  15:00:00,997.207995906,85.0207122041,542.321490847,0.0,220.879908,137.835547516,49.7326415259,0.0,4.83426,44.8983815259
 05/26  16:00:00,1026.29689629,80.6210693272,580.668917018,0.0,220.879908,133.019064,40.4615603519,0.0106445582552,4.83426,35.6166557936
 05/26  17:00:00,905.200637145,77.7899455177,542.800490137,0.0,220.879908,53.238744,49.3471414737,0.0,4.83426,44.5128814737
 05/26  18:00:00,893.830263551,77.524223151,532.385103198,0.0,220.879908,53.238744,40.5957156036,0.0,4.83426,35.7614556036
 05/26  19:00:00,844.284048239,76.6812934743,483.978480881,0.0,220.879908,53.238744,22.2045342528,0.0,4.83426,17.3702742528
 05/26  20:00:00,754.002185849,75.2647124948,386.542059599,0.0,220.879908,53.238744,13.5179881736,0.0,4.83426,8.68372817355
 05/26  21:00:00,118.035398905,0.0,0.0,0.0,43.513341876,52.539744,13.5179851394,0.0,4.83426,8.68372513944
 05/26  22:00:00,118.090736704,0.0,0.0,0.0,43.513341876,52.539744,13.4801699778,0.0,4.83426,8.64590997776
 05/26  23:00:00,119.01938902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.150932107,0.0,0.0,0.0,43.513341876,52.539744,13.4541532698,0.0,4.83426,8.61989326984
 05/27  01:00:00,118.107742406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.024131082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.991200467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.475446382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,109.517413233,0.0,0.0,0.0,43.513341876,52.539744,13.446772062,0.0,4.83426,8.61251206198
 05/27  06:00:00,100.597358253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.498763777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.549795115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.619595783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.601352738,0.0,0.0,0.0,43.513341876,52.539744,22.273724363,0.0,4.83426,17.439464363
 05/27  11:00:00,101.370812638,0.0,0.0,0.0,43.513341876,52.539744,13.492164181,0.0,4.83426,8.65790418098
 05/27  12:00:00,100.539826495,0.0,0.0,0.0,43.513341876,52.539744,13.4919784724,0.0,4.83426,8.65771847235
 05/27  13:00:00,100.639698366,0.0,0.0,0.0,43.513341876,52.539744,13.4847176568,0.0,4.83426,8.6504576568
 05/27  14:00:00,142.880900675,1.05646311572,40.6158549927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,159.880492644,1.64233910811,56.8771928288,0.0,43.513341876,52.539744,13.4849794242,0.0,4.83426,8.65071942423
 05/27  16:00:00,163.352518269,1.71118002473,60.4573027351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,167.326355171,1.87103890868,64.2405301935,0.0,43.513341876,52.539744,13.4452969965,0.0,4.83426,8.6110369965
 05/27  18:00:00,152.734764112,1.55995030257,50.1344565875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,138.141806512,1.22037836944,35.5773982714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,109.730228516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.375608512,0.0,0.0,0.0,43.513341876,52.539744,31.2923101674,0.0,4.83426,26.4580501674
 05/27  22:00:00,117.929720315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.739859762,0.0,0.0,0.0,43.513341876,52.539744,13.4469029568,0.0,4.83426,8.61264295677
 05/27  24:00:00,117.862675731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.863686469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.832404413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.804352047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.230287797,0.0,0.0,0.0,43.513341876,52.539744,13.4467563215,0.0,4.83426,8.61249632149
 05/28  05:00:00,109.230998209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.310535328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.268601496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.368038077,0.0,0.0,0.0,43.513341876,52.539744,13.4540458688,0.0,4.83426,8.61978586876
 05/28  09:00:00,100.473681669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.516798479,0.0,0.0,0.0,43.513341876,52.539744,22.2718886509,0.0,4.83426,17.4376286509
 05/28  11:00:00,101.342708638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.518585512,0.0,0.0,0.0,43.513341876,52.539744,13.4920809359,0.0,4.83426,8.65782093591
 05/28  13:00:00,100.645733242,0.0,0.0,0.0,43.513341876,52.539744,13.4918704973,0.0,4.83426,8.65761049735
 05/28  14:00:00,100.697436135,0.0,0.0,0.0,43.513341876,52.539744,13.4847333614,0.0,4.83426,8.65047336143
 05/28  15:00:00,289.65354581,2.88516072593,183.050369323,0.0,43.513341876,52.539744,13.4848871756,0.0,4.83426,8.65062717559
 05/28  16:00:00,296.193885396,3.39868849721,188.928149311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,290.454196566,3.4716483838,183.370099807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,259.975817188,2.85074177184,154.027898543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,249.30368019,3.105143622,142.836481831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,109.829444472,0.0,0.0,0.0,43.513341876,52.539744,13.4467192737,0.0,4.83426,8.61245927372
 05/28  21:00:00,118.504350418,0.0,0.0,0.0,43.513341876,52.539744,31.2885355457,0.0,4.83426,26.4542755457
 05/28  22:00:00,118.112799618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.950690463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.107179744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.086237108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.052000778,0.0,0.0,0.0,43.513341876,52.539744,13.4468439665,0.0,4.83426,8.61258396652
 05/29  03:00:00,118.017370008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.473440961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,109.428926081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.432320727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.304823022,0.0,0.0,0.0,43.513341876,52.539744,13.4466803928,0.0,4.83426,8.61242039275
 05/29  08:00:00,100.317120758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.339296737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.310785237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.135375062,0.0,0.0,0.0,43.513341876,52.539744,13.4542041399,0.0,4.83426,8.61994413992
 05/29  12:00:00,100.261979756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.353474908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.389269317,0.0,0.0,0.0,43.513341876,52.539744,13.4468289021,0.0,4.83426,8.61256890209
 05/29  15:00:00,100.38304114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,100.200830671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,100.198920499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,100.176199934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,100.622840374,0.0,0.0,0.0,43.513341876,52.539744,13.446666825,0.0,4.83426,8.61240682499
 05/29  20:00:00,109.552606499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.261303154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.924562005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.783686756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.918683893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.935978253,0.0,0.0,0.0,43.513341876,52.539744,13.4542686992,0.0,4.83426,8.62000869916
 05/30  02:00:00,117.965484456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.9946831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.449562905,0.0,0.0,0.0,43.513341876,52.539744,13.454117724,0.0,4.83426,8.61985772401
 05/30  05:00:00,111.110094658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,384.852162735,72.4219988418,207.5055429,0.0,43.513341876,53.238744,140.149089188,135.294829188,4.83426,0.02
 05/30  07:00:00,580.684036069,72.4219988418,226.41461115,0.0,220.879908,53.238744,117.197264242,85.9981592374,4.83426,26.3648450046
 05/30  08:00:00,719.834155672,72.9338787534,272.138670575,0.0,220.879908,145.652643033,73.4828620174,1.8183617896,36.25695,35.4075502278
 05/30  09:00:00,741.213892166,73.7748693888,292.700432311,0.0,220.879908,145.652643033,83.8423871347,2.82143260761,36.25695,44.764004527
 05/30  10:00:00,847.234873569,74.468194712,391.2358561,0.0,220.879908,151.653867033,93.1663679173,0.0,48.3426,44.8237679173
 05/30  11:00:00,968.263558512,75.4605944049,508.958412784,0.0,220.879908,151.653867033,93.3691701351,0.0113162283869,48.3426,45.0152539067
 05/30  12:00:00,982.962711365,76.6215957131,522.007801786,0.0,220.879908,151.653867033,102.513334508,0.0,48.3426,54.1707345076
 05/30  13:00:00,969.748938416,77.2516647394,513.678684661,0.0,220.879908,145.652643033,78.4505271322,0.0106186510052,24.1713,54.2686084812
 05/30  14:00:00,973.936315327,78.8677504952,516.141830666,0.0,220.879908,145.652643033,68.9550701438,0.0,24.1713,44.7837701438
 05/30  15:00:00,976.064417424,79.3101132893,525.666873838,0.0,220.879908,137.835547516,49.7045361928,0.0,4.83426,44.8702761928
 05/30  16:00:00,982.548522962,75.2451963756,541.495140178,0.0,220.879908,133.019064,40.4548031189,0.0212923440944,4.83426,35.5992507748
 05/30  17:00:00,890.141668233,73.3845999879,530.747404996,0.0,220.879908,53.238744,49.3250661582,0.0,4.83426,44.4908061582
 05/30  18:00:00,891.962482288,73.2511819748,533.285422379,0.0,220.879908,53.238744,40.575042519,0.0,4.83426,35.740782519
 05/30  19:00:00,862.201568789,72.8837164478,504.715289541,0.0,220.879908,53.238744,22.2020985507,0.0,4.83426,17.3678385507
 05/30  20:00:00,838.753904911,72.7443022299,472.635290476,0.0,220.879908,53.238744,13.5166087826,0.0,4.83426,8.68234878264
 05/30  21:00:00,118.06806398,0.0,0.0,0.0,43.513341876,52.539744,13.5165152845,0.0,4.83426,8.68225528452
 05/30  22:00:00,118.093800946,0.0,0.0,0.0,43.513341876,52.539744,13.4800411091,0.0,4.83426,8.64578110905
 05/30  23:00:00,118.946905667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.031344059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.010509103,0.0,0.0,0.0,43.513341876,52.539744,13.4540050221,0.0,4.83426,8.61974502214
 05/31  02:00:00,117.99797524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.976525335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.42881578,0.0,0.0,0.0,43.513341876,52.539744,13.4541730807,0.0,4.83426,8.61991308071
 05/31  05:00:00,109.407659283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,239.581126672,72.4219988418,65.2107625325,0.0,43.513341876,53.238744,259.021899653,254.167639653,4.83426,0.02
 05/31  07:00:00,472.247448739,72.4219988418,119.322980952,0.0,220.879908,53.238744,136.53333943,105.334962387,4.83426,26.3641170422
 05/31  08:00:00,659.975037079,74.5206330259,211.600098227,0.0,220.879908,145.652643033,71.6638445036,0.00449008373607,36.25695,35.4024044198
 05/31  09:00:00,740.844441574,76.0463349755,290.516753789,0.0,220.879908,145.652643033,72.0659296602,0.0,36.25695,35.8089796602
 05/31  10:00:00,825.145206811,77.3397193712,367.00370769,0.0,220.879908,151.653867033,93.1604349462,0.0,48.3426,44.8178349462
 05/31  11:00:00,930.276394685,78.5147044642,469.385159004,0.0,220.879908,151.653867033,102.343172631,0.0,48.3426,54.0005726307
 05/31  12:00:00,980.433578075,79.5279833783,518.993971238,0.0,220.879908,151.653867033,102.496706763,0.0,48.3426,54.1541067632
 05/31  13:00:00,979.839024925,80.2021668631,523.671582468,0.0,220.879908,145.652643033,78.4326045332,0.0110446686721,24.1713,54.2502598645
 05/31  14:00:00,998.53634766,82.7654113217,539.4951236,0.0,220.879908,145.652643033,68.9464914639,0.0,24.1713,44.7751914639
 05/31  15:00:00,903.226437364,83.8131082301,451.952855774,0.0,220.879908,137.835547516,49.7328731832,0.0370024166157,4.83426,44.8616107666
 05/31  16:00:00,717.867373058,77.9646556526,278.830095673,0.0,220.879908,133.019064,40.4491292905,0.0203378243739,4.83426,35.5945314662
 05/31  17:00:00,598.799813911,75.1005805409,242.51150653,0.0,220.879908,53.238744,40.4298796996,0.0,4.83426,35.5956196996
 05/31  18:00:00,602.731411616,74.5223470004,246.841287838,0.0,220.879908,53.238744,49.4969235429,0.0,4.83426,44.6626635429
 05/31  19:00:00,540.35744807,73.9753150075,185.088325521,0.0,220.879908,53.238744,17.1840578618,3.65622481736,4.83426,8.69357304447
 05/31  20:00:00,531.210244423,73.5715733378,170.50445332,0.0,220.879908,53.238744,39.1746946068,25.6575267367,4.83426,8.68290787008
 05/31  21:00:00,118.28980777,0.0,0.0,0.0,43.513341876,52.539744,22.1801196653,0.0,4.83426,17.3458596653
 05/31  22:00:00,117.999696771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.931274435,0.0,0.0,0.0,43.513341876,52.539744,13.4685853644,0.0,4.83426,8.63432536441
 05/31  24:00:00,118.030699118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.02283001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.018985683,0.0,0.0,0.0,43.513341876,52.539744,13.4538587502,0.0,4.83426,8.61959875017
 06/01  03:00:00,118.015497541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.483793601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,109.482659477,0.0,0.0,0.0,43.513341876,52.539744,13.4540069645,0.0,4.83426,8.61974696453
 06/01  06:00:00,405.307454913,72.4279467021,228.757357168,0.0,43.513341876,53.238744,185.564382084,180.710122084,4.83426,0.02
 06/01  07:00:00,657.574754499,72.4219988418,302.306349467,0.0,220.879908,53.238744,125.466375914,94.2721756499,4.83426,26.3599402645
 06/01  08:00:00,846.086401129,75.5091536329,395.031136611,0.0,220.879908,145.652643033,62.8544641864,0.0417654781865,36.25695,26.5557487082
 06/01  09:00:00,940.407029267,77.3063023308,487.147546299,0.0,220.879908,145.652643033,81.0097063909,0.0,36.25695,44.7527563909
 06/01  10:00:00,966.223629915,78.6052104917,505.324122971,0.0,220.879908,151.653867033,93.1522454028,0.0,48.3426,44.8096454028
 06/01  11:00:00,978.554041781,80.80356653,514.521778178,0.0,220.879908,151.653867033,102.320526526,0.0,48.3426,53.9779265256
 06/01  12:00:00,995.542698354,83.8494620418,529.710653949,0.0,220.879908,151.653867033,93.4764409158,0.0,48.3426,45.1338409158
 06/01  13:00:00,1002.53864445,86.6296799238,540.288708669,0.0,220.879908,145.652643033,78.4453835952,0.0110938460467,24.1713,54.2629897492
 06/01  14:00:00,1018.89106032,89.3979194629,552.87567077,0.0,220.879908,145.652643033,68.9429176535,0.0,24.1713,44.7716176535
