Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  15:00:00,1042.11054828,92.398144276,579.31838061,0.0,220.879908,137.835547516,49.6794959833,0.0,4.83426,44.8452359833
 06/01  16:00:00,1079.14698255,86.4072943539,626.701287964,0.0,220.879908,133.019064,49.3284210737,0.0103183189633,4.83426,44.4838427548
 06/01  17:00:00,992.406787067,81.8011553866,623.895623417,0.0,220.879908,53.238744,40.4225205028,0.0,4.83426,35.5882605028
 06/01  18:00:00,978.727337997,80.6152032799,614.872856607,0.0,220.879908,53.238744,40.5605676284,0.0,4.83426,35.7263076284
 06/01  19:00:00,943.394106552,79.1726491739,581.459085992,0.0,220.879908,53.238744,22.2010386246,0.0,4.83426,17.3667786246
 06/01  20:00:00,775.422219082,77.1354907172,408.485871291,0.0,220.879908,53.238744,13.523726046,0.0067215454554,4.83426,8.68274450051
 06/01  21:00:00,118.387512348,0.0,0.0,0.0,43.513341876,52.539744,13.5168634706,0.0,4.83426,8.68260347057
 06/01  22:00:00,118.089576488,0.0,0.0,0.0,43.513341876,52.539744,13.4797009319,0.0,4.83426,8.64544093191
 06/01  23:00:00,118.959571137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.037512678,0.0,0.0,0.0,43.513341876,52.539744,13.453992098,0.0,4.83426,8.61973209803
 06/02  01:00:00,118.02978245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.016482162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.019058735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.334286756,0.0,0.0,0.0,43.513341876,52.539744,13.4537654278,0.0,4.83426,8.61950542777
 06/02  05:00:00,110.996451988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,230.283380655,72.4769926181,55.1540440185,0.0,43.513341876,53.238744,238.346433199,233.492173199,4.83426,0.02
 06/02  07:00:00,434.812727424,72.4317777422,82.0501252984,0.0,220.879908,53.238744,175.963315905,144.770480674,4.83426,26.3585752312
 06/02  08:00:00,604.429464722,76.6010166498,154.07175059,0.0,220.879908,145.652643033,75.7157442746,4.06094292289,36.25695,35.3978513517
 06/02  09:00:00,715.740775078,78.3940785358,262.583967469,0.0,220.879908,145.652643033,80.9966151385,0.0,36.25695,44.7396651385
 06/02  10:00:00,744.669290022,79.2687256687,284.568864979,0.0,220.879908,151.653867033,93.1445988042,0.0,48.3426,44.8019988042
 06/02  11:00:00,788.113874841,81.5737006774,324.72078153,0.0,220.879908,151.653867033,93.3322895554,0.0,48.3426,44.9896895554
 06/02  12:00:00,728.260690266,84.343859941,264.134461915,0.0,220.879908,151.653867033,102.486054178,0.0,48.3426,54.1434541779
 06/02  13:00:00,731.96263134,85.7330107015,272.603944918,0.0,220.879908,145.652643033,78.4088548682,0.00642197467084,24.1713,54.2311328936
 06/02  14:00:00,680.802089526,84.8275000598,222.668610174,0.0,220.879908,145.652643033,77.2806322778,8.34932321441,24.1713,44.7600090634
 06/02  15:00:00,668.998108827,84.5479004576,218.869439299,0.0,220.879908,137.835547516,55.5669976532,5.88652252234,4.83426,44.8462151309
 06/02  16:00:00,650.818686051,78.2244918307,211.802632744,0.0,220.879908,133.019064,43.2129654443,2.79562557908,4.83426,35.5830798652
 06/02  17:00:00,474.752997439,75.0124034852,119.419853358,0.0,220.879908,53.238744,62.9763859869,22.5541207229,4.83426,35.588005264
 06/02  18:00:00,443.577793278,74.3327898042,89.1348872166,0.0,220.879908,53.238744,91.7383522231,42.2551887988,4.83426,44.6489034243
 06/02  19:00:00,410.626663792,73.7967177778,57.1820784731,0.0,220.879908,53.238744,72.9110832324,59.3837106631,4.83426,8.6931125693
 06/02  20:00:00,383.094943695,73.3604302202,24.727557102,0.0,220.879908,53.238744,100.20869188,86.6921419553,4.83426,8.68228992491
 06/02  21:00:00,117.815087454,0.0,0.0,0.0,43.513341876,52.539744,13.5164343578,0.0,4.83426,8.68217435777
 06/02  22:00:00,117.894568456,0.0,0.0,0.0,43.513341876,52.539744,13.4791369635,0.0,4.83426,8.64487696347
 06/02  23:00:00,118.842789466,0.0,0.0,0.0,43.513341876,52.539744,13.468561102,0.0,4.83426,8.63430110201
 06/02  24:00:00,117.922513239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,117.916329895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.909445878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.903733647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.32291404,0.0,0.0,0.0,43.513341876,52.539744,13.4466604817,0.0,4.83426,8.61240048173
 06/03  05:00:00,109.316306949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.376857421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.252898639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.270247514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.30093,0.0,0.0,0.0,43.513341876,52.539744,13.453872126,0.0,4.83426,8.61961212596
 06/03  10:00:00,100.304568264,0.0,0.0,0.0,43.513341876,52.539744,13.5593148867,0.0,4.83426,8.72505488666
 06/03  11:00:00,101.140410699,0.0,0.0,0.0,43.513341876,52.539744,13.4906320515,0.0,4.83426,8.65637205153
 06/03  12:00:00,100.283641511,0.0,0.0,0.0,43.513341876,52.539744,13.4895199485,0.0,4.83426,8.65525994846
 06/03  13:00:00,100.370078154,0.0,0.0,0.0,43.513341876,52.539744,13.4831505685,0.0,4.83426,8.64889056849
 06/03  14:00:00,100.371528209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,100.330304232,0.0,0.0,0.0,43.513341876,52.539744,13.4836180671,0.0,4.83426,8.6493580671
 06/03  16:00:00,100.128382871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,100.114002391,0.0,0.0,0.0,43.513341876,52.539744,13.4465760128,0.0,4.83426,8.61231601279
 06/03  18:00:00,100.113967633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.567809517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,106.483789763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.142114259,0.0,0.0,0.0,43.513341876,52.539744,31.27365803,0.0,4.83426,26.43939803
 06/03  22:00:00,117.756060556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.647297123,0.0,0.0,0.0,43.513341876,52.539744,13.4465734092,0.0,4.83426,8.61231340924
 06/03  24:00:00,117.693265478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.675065748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.672224014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.665332261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.112979064,0.0,0.0,0.0,43.513341876,52.539744,13.4465068899,0.0,4.83426,8.61224688986
 06/04  05:00:00,109.139789443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.222129172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.158325054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.26237797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.364119361,0.0,0.0,0.0,43.513341876,52.539744,13.4538471154,0.0,4.83426,8.61958711541
 06/04  10:00:00,100.404475321,0.0,0.0,0.0,43.513341876,52.539744,13.5591948573,0.0,4.83426,8.72493485728
 06/04  11:00:00,101.241845712,0.0,0.0,0.0,43.513341876,52.539744,13.4907584715,0.0,4.83426,8.65649847149
 06/04  12:00:00,100.407876601,0.0,0.0,0.0,43.513341876,52.539744,13.4903873267,0.0,4.83426,8.65612732667
 06/04  13:00:00,100.502998164,0.0,0.0,0.0,43.513341876,52.539744,13.490960046,0.0,4.83426,8.65670004599
 06/04  14:00:00,100.572898551,0.0,0.0,0.0,43.513341876,52.539744,13.4835844542,0.0,4.83426,8.64932445421
 06/04  15:00:00,100.563491381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.356612512,0.0,0.0,0.0,43.513341876,52.539744,5.31761540404,0.0,4.83426,0.483355404038
 06/04  17:00:00,100.358117725,0.0,0.0,0.0,43.513341876,52.539744,12.9828937141,0.0,4.83426,8.14863371409
 06/04  18:00:00,100.370669476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.858610455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,106.671373742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.299184365,0.0,0.0,0.0,43.513341876,52.539744,31.2737964192,0.0,4.83426,26.4395364192
 06/04  22:00:00,117.923933346,0.0,0.0,0.0,43.513341876,52.539744,13.4465217862,0.0,4.83426,8.61226178619
 06/04  23:00:00,118.797911095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.92699539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.901115818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.874950553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.864949375,0.0,0.0,0.0,43.513341876,52.539744,13.4538724818,0.0,4.83426,8.61961248181
 06/05  04:00:00,118.305938284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,109.301881721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,173.356056629,72.4219988418,0.00337937432497,0.0,43.513341876,53.238744,445.191499579,431.73789739,4.83426,8.61934218851
 06/05  07:00:00,374.083215224,72.4219988418,22.4980915639,0.0,220.879908,53.238744,295.278955131,272.869394507,4.83426,17.5753006244
 06/05  08:00:00,548.717334603,73.2049783505,102.604478475,0.0,220.879908,145.652643033,162.672323248,91.0288069042,36.25695,35.3865663438
 06/05  09:00:00,591.414818478,74.0075221725,144.23185177,0.0,220.879908,145.652643033,174.044357529,93.066101521,36.25695,44.7213060076
 06/05  10:00:00,646.178464318,74.289187051,192.270789468,0.0,220.879908,151.653867033,161.784078147,68.6563194017,48.3426,44.7851587455
 06/05  11:00:00,863.619040455,74.9008298955,406.131009045,0.0,220.879908,151.653867033,95.0830646253,1.77147045805,48.3426,44.9689941673
 06/05  12:00:00,966.890182798,76.1617799475,508.109373938,0.0,220.879908,151.653867033,102.452982502,0.0,48.3426,54.1103825018
 06/05  13:00:00,948.300616826,76.8812704789,495.415245988,0.0,220.879908,145.652643033,78.3797771399,0.00571547531219,24.1713,54.2027616646
 06/05  14:00:00,953.477101057,77.8702328208,499.552936425,0.0,220.879908,145.652643033,68.9104149003,0.0,24.1713,44.7391149003
 06/05  15:00:00,954.215598794,80.0969436,503.542479467,0.0,220.879908,137.835547516,49.6600435451,0.0,4.83426,44.8257835451
 06/05  16:00:00,1019.94653212,77.0078984959,575.773754779,0.0,220.879908,133.019064,40.4121529044,0.00776840922833,4.83426,35.5701244952
 06/05  17:00:00,938.592663943,75.0398257386,576.326853377,0.0,220.879908,53.238744,40.4034500167,0.0,4.83426,35.5691900167
 06/05  18:00:00,925.722453985,75.1148656664,563.601795954,0.0,220.879908,53.238744,45.2039400925,0.0,4.83426,40.3696800925
 06/05  19:00:00,912.472783076,74.4777875802,550.953987208,0.0,220.879908,53.238744,17.6633695979,0.0,4.83426,12.8291095979
 06/05  20:00:00,829.391073461,74.0036477053,465.082659697,0.0,220.879908,53.238744,13.5160704072,0.0,4.83426,8.68181040716
 06/05  21:00:00,118.389905824,0.0,0.0,0.0,43.513341876,52.539744,13.5151105274,0.0,4.83426,8.68085052742
 06/05  22:00:00,118.042565285,0.0,0.0,0.0,43.513341876,52.539744,13.4790909544,0.0,4.83426,8.64483095436
 06/05  23:00:00,118.90300987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.006295176,0.0,0.0,0.0,43.513341876,52.539744,13.4536405927,0.0,4.83426,8.61938059272
 06/06  01:00:00,117.996360725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.964489599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.944551376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.154812316,0.0,0.0,0.0,43.513341876,52.539744,13.4536659298,0.0,4.83426,8.61940592976
 06/06  05:00:00,110.853557511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,233.217322004,72.4219988418,58.3033831206,0.0,43.513341876,53.238744,292.352893585,287.498633585,4.83426,0.02
 06/06  07:00:00,486.390288613,72.4219988418,133.337042866,0.0,220.879908,53.238744,205.10722434,173.924264394,4.83426,26.3486999462
 06/06  08:00:00,733.283787871,75.0002768025,283.735449334,0.0,220.879908,145.652643033,83.730976408,12.0931903309,36.25695,35.3808360772
 06/06  09:00:00,916.342044436,76.7653141956,463.905361532,0.0,220.879908,145.652643033,72.0336051756,0.0,36.25695,35.7766551756
 06/06  10:00:00,935.626129137,78.1434734128,476.015170313,0.0,220.879908,151.653867033,93.1210024086,0.0,48.3426,44.7784024086
 06/06  11:00:00,932.696234452,80.395251333,470.287576269,0.0,220.879908,151.653867033,102.279582572,0.0,48.3426,53.9369825716
 06/06  12:00:00,874.324514741,82.6779856314,411.133723631,0.0,220.879908,151.653867033,93.4299429175,0.0,48.3426,45.0873429175
 06/06  13:00:00,918.323380709,84.6774714362,458.808066851,0.0,220.879908,145.652643033,78.3901895626,0.00767921583511,24.1713,54.2112103467
 06/06  14:00:00,969.887529603,86.393390879,508.138443383,0.0,220.879908,145.652643033,68.9107946116,0.0,24.1713,44.7394946116
 06/06  15:00:00,995.498381949,89.0332243658,538.573555809,0.0,220.879908,137.835547516,49.6515934597,0.0,4.83426,44.8173334597
 06/06  16:00:00,1018.24824793,82.9784379574,572.865516093,0.0,220.879908,133.019064,40.4118408213,0.0131260493594,4.83426,35.5644547719
 06/06  17:00:00,746.024076366,77.6659181383,386.652731483,0.0,220.879908,53.238744,40.4002207953,0.0,4.83426,35.5659607953
 06/06  18:00:00,599.38250333,76.2223727158,242.178407487,0.0,220.879908,53.238744,54.8016451781,5.34100121087,4.83426,44.6263839672
 06/06  19:00:00,525.575282663,75.3165189261,169.842981288,0.0,220.879908,53.238744,43.3795574691,29.8535130453,4.83426,8.69178442379
 06/06  20:00:00,493.441145269,74.5998670462,132.751638373,0.0,220.879908,53.238744,69.4016190906,55.8861537949,4.83426,8.68120529572
 06/06  21:00:00,117.913813222,0.0,0.0,0.0,43.513341876,52.539744,22.1765236261,0.0,4.83426,17.3422636261
 06/06  22:00:00,117.978718962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,118.895952614,0.0,0.0,0.0,43.513341876,52.539744,13.4680381361,0.0,4.83426,8.6337781361
 06/06  24:00:00,117.979175375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.975199272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.976027656,0.0,0.0,0.0,43.513341876,52.539744,13.4535729365,0.0,4.83426,8.61931293647
 06/07  03:00:00,117.96174998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.359081572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,109.347457903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,173.383549362,72.4219988418,0.00506814065148,0.0,43.513341876,53.238744,439.040636062,425.588245764,4.83426,8.61813029801
 06/07  07:00:00,351.060748416,72.4219988418,0.0,0.0,220.879908,53.238744,418.253815086,395.849649178,4.83426,17.5699059082
 06/07  08:00:00,445.346160381,74.2129878171,0.0025801449622,0.0,220.879908,145.652643033,347.315359049,275.677920046,36.25695,35.380489003
 06/07  09:00:00,446.401699007,75.2069868495,0.00323374160072,0.0,220.879908,145.652643033,310.277501973,229.312211512,36.25695,44.7083404609
 06/07  10:00:00,468.537698648,75.7640394363,15.3671328871,0.0,220.879908,151.653867033,280.033058854,186.919883639,48.3426,44.7705752155
 06/07  11:00:00,500.870667262,76.3929283589,45.720265446,0.0,220.879908,151.653867033,210.859636329,117.56541173,48.3426,44.9516245992
 06/07  12:00:00,564.938710711,77.3600560332,108.970042567,0.0,220.879908,151.653867033,154.217163572,51.7870536502,48.3426,54.0875099218
 06/07  13:00:00,710.608088259,78.4814827745,258.232151866,0.0,220.879908,145.652643033,79.4659497574,1.11625639224,24.1713,54.1783933652
 06/07  14:00:00,839.633487129,80.2262919117,384.792851581,0.0,220.879908,145.652643033,59.957797683,0.0,24.1713,35.786497683
 06/07  15:00:00,897.655357514,82.4164156674,448.334457849,0.0,220.879908,137.835547516,49.6411551571,0.0,4.83426,44.8068951571
 06/07  16:00:00,873.249990666,78.5384748773,433.015998774,0.0,220.879908,133.019064,49.2931681035,0.0105671237108,4.83426,44.4483409798
 06/07  17:00:00,801.920875347,75.9983993168,443.419570604,0.0,220.879908,53.238744,40.3914254089,0.0,4.83426,35.5571654089
 06/07  18:00:00,827.482002906,75.6879353483,468.73306638,0.0,220.879908,53.238744,40.5349374162,0.0,4.83426,35.7006774162
 06/07  19:00:00,720.142278784,75.0649839803,362.148403842,0.0,220.879908,53.238744,19.9889784626,0.0,4.83426,15.1547184626
 06/07  20:00:00,570.101536584,74.4341797141,208.081575849,0.0,220.879908,53.238744,18.782252029,3.06306305066,4.83426,10.8849289784
 06/07  21:00:00,118.218448732,0.0,0.0,0.0,43.513341876,52.539744,13.5150118484,0.0,4.83426,8.68075184836
 06/07  22:00:00,117.891244355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,118.820417716,0.0,0.0,0.0,43.513341876,52.539744,13.4678763828,0.0,4.83426,8.63361638279
 06/07  24:00:00,117.896436035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,117.879454832,0.0,0.0,0.0,43.513341876,52.539744,13.4534955821,0.0,4.83426,8.61923558213
 06/08  02:00:00,117.852954096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.842292976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.24852184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,109.243728003,0.0,0.0,0.0,43.513341876,52.539744,13.4534952689,0.0,4.83426,8.61923526894
 06/08  06:00:00,173.401208897,72.4219988418,0.0046113631933,0.0,43.513341876,53.238744,616.225747752,611.371487752,4.83426,0.02
 06/08  07:00:00,411.584402347,72.4219988418,59.6277401198,0.0,220.879908,53.238744,254.941896103,223.75948408,4.83426,26.3481520222
 06/08  08:00:00,704.339285331,74.6132133571,255.043479139,0.0,220.879908,145.652643033,62.8001382856,0.00467457802726,36.25695,26.5385137076
 06/08  09:00:00,781.216440784,76.3186054628,330.078521972,0.0,220.879908,145.652643033,80.9604808622,0.0,36.25695,44.7035308622
 06/08  10:00:00,937.480012533,77.6681942715,479.130142784,0.0,220.879908,151.653867033,93.1070360342,0.0,48.3426,44.7644360342
 06/08  11:00:00,1021.72605536,79.409315936,560.56261568,0.0,220.879908,151.653867033,93.2771115208,0.0,48.3426,44.9345115208
 06/08  12:00:00,1041.85099248,82.3425457289,578.292589171,0.0,220.879908,151.653867033,102.426505692,0.0,48.3426,54.0839056918
 06/08  13:00:00,1046.65513844,85.6998981197,585.319513215,0.0,220.879908,145.652643033,78.3538202095,0.0108035802915,24.1713,54.1717166292
 06/08  14:00:00,1058.94269005,88.6856131368,594.402035192,0.0,220.879908,145.652643033,61.1464206532,0.0,24.1713,36.9751206532
 06/08  15:00:00,1064.41148586,92.3603069792,603.945000942,0.0,220.879908,137.835547516,49.7670152667,0.00667068451431,4.83426,44.9260845822
 06/08  16:00:00,1087.88310905,86.8468354315,638.036324408,0.0,220.879908,133.019064,47.9744186215,0.0105921881817,4.83426,43.1295664334
 06/08  17:00:00,996.053371011,82.6869088063,630.239480265,0.0,220.879908,53.238744,40.3885500886,0.0,4.83426,35.5542900886
 06/08  18:00:00,987.808424044,82.3389167961,622.462616803,0.0,220.879908,53.238744,40.5314015937,0.0,4.83426,35.6971415937
 06/08  19:00:00,966.743885409,81.223030762,602.325113985,0.0,220.879908,53.238744,22.1966162984,0.0,4.83426,17.3623562984
 06/08  20:00:00,843.004841274,78.8430520123,476.127794742,0.0,220.879908,53.238744,13.5376801071,0.0238404869239,4.83426,8.67957962018
 06/08  21:00:00,162.294573818,1.05618616398,42.5746876245,0.0,43.513341876,52.539744,13.5149661321,0.0,4.83426,8.68070613211
 06/08  22:00:00,118.05483434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.955569532,0.0,0.0,0.0,43.513341876,52.539744,13.4679672596,0.0,4.83426,8.63370725964
 06/08  24:00:00,118.013451811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.979922773,0.0,0.0,0.0,43.513341876,52.539744,13.4536136262,0.0,4.83426,8.61935362623
 06/09  02:00:00,117.951632302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.915356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.027741275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,110.790194539,0.0,0.0,0.0,43.513341876,52.539744,13.4535924838,0.0,4.83426,8.61933248382
 06/09  06:00:00,240.527126019,72.4398831773,65.7183126521,0.0,43.513341876,53.238744,257.360044337,252.505784337,4.83426,0.02
 06/09  07:00:00,509.517676222,72.4514806286,156.362394206,0.0,220.879908,53.238744,97.5441389717,66.3651866903,4.83426,26.3446922814
 06/09  08:00:00,797.127037619,76.7153178339,345.751943457,0.0,220.879908,145.652643033,62.7982010028,0.00538569341724,36.25695,26.5358653094
 06/09  09:00:00,1023.98032722,79.0925448031,568.620790446,0.0,220.879908,145.652643033,80.9536147728,0.0,36.25695,44.6966647728
 06/09  10:00:00,1049.80171377,81.2656857743,584.941008801,0.0,220.879908,151.653867033,93.0995200415,0.0,48.3426,44.7569200415
 06/09  11:00:00,1075.27020727,84.3127368508,606.526311971,0.0,220.879908,151.653867033,93.2744410639,0.0,48.3426,44.9318410639
 06/09  12:00:00,1090.26222302,88.2914148007,618.010798265,0.0,220.879908,151.653867033,102.414802663,0.0,48.3426,54.0722026629
 06/09  13:00:00,1094.337133,92.1334094288,623.386968034,0.0,220.879908,145.652643033,78.3410392897,0.0108381063843,24.1713,54.1589011834
 06/09  14:00:00,1110.06325207,95.6804476346,634.380042408,0.0,220.879908,145.652643033,59.9480160882,0.0,24.1713,35.7767160882
 06/09  15:00:00,1123.57830496,98.9807802369,651.431061609,0.0,220.879908,137.835547516,49.6438276047,0.016972653986,4.83426,44.7925949507
 06/09  16:00:00,1140.13936409,94.3781790069,677.465721576,0.0,220.879908,133.019064,40.3999626407,0.010687570893,4.83426,35.5550150698
 06/09  17:00:00,1044.61334634,87.798832698,669.862132332,0.0,220.879908,53.238744,49.2649541448,0.0,4.83426,44.4306941448
 06/09  18:00:00,1032.93190812,86.7071105859,659.832172056,0.0,220.879908,53.238744,40.5213779276,0.0,4.83426,35.6871179276
 06/09  19:00:00,1018.63787887,84.6283625721,647.909840472,0.0,220.879908,53.238744,13.5244630971,0.0,4.83426,8.69020309705
 06/09  20:00:00,961.739329472,81.1325103624,591.563802383,0.0,220.879908,53.238744,22.1743534212,0.0,4.83426,17.3400934212
 06/09  21:00:00,235.932345427,1.05584894775,115.845324095,0.0,43.513341876,52.539744,13.5148542136,0.0,4.83426,8.6805942136
 06/09  22:00:00,180.658469059,1.05669424599,60.717676091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,148.522043589,1.05461813462,28.0061814071,0.0,43.513341876,52.539744,13.4677344072,0.0,4.83426,8.63347440719
 06/09  24:00:00,118.090789865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.038140849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.005705567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.980459567,0.0,0.0,0.0,43.513341876,52.539744,13.4455297368,0.0,4.83426,8.61126973678
 06/10  04:00:00,118.407954457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,109.42263422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.552783644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.573030516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.714374271,0.0,0.0,0.0,43.513341876,52.539744,13.4462474452,0.0,4.83426,8.61198744523
 06/10  09:00:00,100.841881338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.886891715,0.0,0.0,0.0,43.513341876,52.539744,22.2594633288,0.0,4.83426,17.4252033288
 06/10  11:00:00,101.656201023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,272.193999691,1.84583404546,167.471859845,0.0,43.513341876,52.539744,13.4897778322,0.0,4.83426,8.65551783221
 06/10  13:00:00,345.212970396,2.55632528452,238.879782587,0.0,43.513341876,52.539744,13.4826311231,0.0,4.83426,8.64837112306
 06/10  14:00:00,371.909552173,2.7539982694,265.120900707,0.0,43.513341876,52.539744,13.4825989163,0.0,4.83426,8.64833891628
 06/10  15:00:00,495.263974267,7.792016335,382.1515392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,472.601894205,7.58926521241,360.112304582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,547.314381813,7.94164232527,433.617722844,0.0,43.513341876,52.539744,13.446388552,0.0,4.83426,8.61212855199
 06/10  18:00:00,443.185189992,3.56345212192,334.929226983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,463.950697867,3.94797282195,354.427073909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,371.323007119,2.61398681283,258.712864817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,183.191033413,0.776335699698,63.0330603409,0.0,43.513341876,52.539744,31.2628702049,0.0,4.83426,26.4286102049
 06/10  22:00:00,118.203775351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.976822396,0.0,0.0,0.0,43.513341876,52.539744,13.4463905197,0.0,4.83426,8.61213051972
 06/10  24:00:00,118.091750206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.053307141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.034562825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.030210283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.509099667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,109.522543811,0.0,0.0,0.0,43.513341876,52.539744,13.4461894349,0.0,4.83426,8.61192943489
 06/11  06:00:00,100.626940114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.605158366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.777747825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,202.256044754,1.05635974273,99.2974783498,0.0,43.513341876,52.539744,13.4534606748,0.0,4.83426,8.61920067484
 06/11  10:00:00,212.216710502,4.4655268427,105.800657767,0.0,43.513341876,52.539744,13.5573643479,0.0,4.83426,8.72310434786
 06/11  11:00:00,357.146588766,6.29655371082,246.754404174,0.0,43.513341876,52.539744,13.4893692579,0.0,4.83426,8.65510925791
 06/11  12:00:00,368.030751385,8.08747407671,256.674218299,0.0,43.513341876,52.539744,13.4895463535,0.0,4.83426,8.65528635348
 06/11  13:00:00,492.41991855,11.1487495836,376.905492695,0.0,43.513341876,52.539744,13.4895518118,0.0,4.83426,8.65529181179
 06/11  14:00:00,516.79916141,10.0869972826,402.217471678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,572.1800121,12.1638520314,455.068847074,0.0,43.513341876,52.539744,13.4824007415,0.0,4.83426,8.64814074152
 06/11  16:00:00,597.145758595,10.8873939218,481.181407331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,612.315607848,26.7806848503,480.697283421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,596.787478426,10.717168701,481.073290658,0.0,43.513341876,52.539744,13.4463471817,0.0,4.83426,8.61208718169
 06/11  19:00:00,565.2613914,11.0908076766,448.768595969,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,553.062125804,8.99092947494,432.512079061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,466.707314846,3.67807867014,340.593072037,0.0,43.513341876,52.539744,31.2589471573,0.0,4.83426,26.4246871573
 06/11  22:00:00,371.736423256,2.86321529698,247.817486716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,232.644449774,1.35961026638,110.916652377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,216.149377772,1.33433928803,95.4746190352,0.0,43.513341876,52.539744,13.4463409899,0.0,4.83426,8.61208098992
 06/12  01:00:00,118.189621544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.184119704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.154207501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.644019521,0.0,0.0,0.0,43.513341876,52.539744,13.4533034002,0.0,4.83426,8.6190434002
 06/12  05:00:00,106.666714455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,651.139625704,73.6577918712,470.736687376,0.0,43.513341876,53.238744,4.95472120942,0.100461209422,4.83426,0.02
 06/12  07:00:00,876.158464756,73.6092136566,516.326336284,0.0,220.879908,53.238744,31.1718484665,0.0,4.83426,26.3375884665
 06/12  08:00:00,1028.5171543,84.2587135853,564.202359947,0.0,220.879908,145.652643033,62.7832973051,0.0,36.25695,26.5263473051
 06/12  09:00:00,1076.61386915,87.6521604412,609.012093055,0.0,220.879908,145.652643033,80.9370643233,0.0,36.25695,44.6801143233
 06/12  10:00:00,1137.59963713,90.516165159,661.869878004,0.0,220.879908,151.653867033,93.0767506428,0.0,48.3426,44.7341506428
 06/12  11:00:00,1174.37067138,93.5198986367,695.464851707,0.0,220.879908,151.653867033,93.2509261185,0.0,48.3426,44.9083261185
 06/12  12:00:00,1186.54721917,97.213514888,704.147032862,0.0,220.879908,151.653867033,102.389481537,0.0,48.3426,54.0468815368
 06/12  13:00:00,1190.50099716,99.7190934363,711.548323233,0.0,220.879908,145.652643033,78.2982376517,0.0,24.1713,54.1269376517
 06/12  14:00:00,1214.06143288,101.645661611,733.207129114,0.0,220.879908,145.652643033,59.9313802909,0.0,24.1713,35.7600802909
 06/12  15:00:00,1209.52022255,103.477205497,734.605037879,0.0,220.879908,137.835547516,49.6161825683,0.00691069438368,4.83426,44.7750118739
 06/12  16:00:00,1205.57900468,102.961552275,735.883851338,0.0,220.879908,133.019064,40.3842675701,0.0107044730306,4.83426,35.5393030971
 06/12  17:00:00,1108.15153106,96.3451352617,725.210799784,0.0,220.879908,53.238744,40.3704206986,0.0,4.83426,35.5361606986
 06/12  18:00:00,1085.61815102,93.7316958628,705.90801555,0.0,220.879908,53.238744,49.4197550504,0.0,4.83426,44.5854950504
 06/12  19:00:00,1056.09413922,91.3295223664,678.06715242,0.0,220.879908,53.238744,13.5247336991,0.0,4.83426,8.69047369909
 06/12  20:00:00,1041.95884265,87.5552991433,661.978629317,0.0,220.879908,53.238744,13.514049851,0.0,4.83426,8.67978985097
 06/12  21:00:00,489.795935596,3.24879731918,364.857655098,0.0,43.513341876,52.539744,13.5141713318,0.0,4.83426,8.67991133177
 06/12  22:00:00,436.51180031,2.9739869664,312.013130098,0.0,43.513341876,52.539744,13.478385021,0.0,4.83426,8.64412502095
 06/12  23:00:00,360.427102918,2.74708256562,235.849257493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,193.006912849,1.09453913628,72.7380935564,0.0,43.513341876,52.539744,13.4534163526,0.0,4.83426,8.61915635262
 06/13  01:00:00,155.793873478,0.565512524642,36.5222013469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.271802592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.270844799,0.0,0.0,0.0,43.513341876,52.539744,13.4532166207,0.0,4.83426,8.61895662074
 06/13  04:00:00,120.809809061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,108.433880076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,598.869566476,74.3064686106,417.860534299,0.0,43.513341876,53.238744,4.9042521607,0.0499921607034,4.83426,0.02
 06/13  07:00:00,815.820605421,74.4754006906,457.871682411,0.0,220.879908,53.238744,31.1707738771,0.0,4.83426,26.3365138771
 06/13  08:00:00,1055.90637111,86.3344820603,592.840804425,0.0,220.879908,145.652643033,71.6130835418,0.0,36.25695,35.3561335418
 06/13  09:00:00,1088.09560977,89.5027818456,620.561317646,0.0,220.879908,145.652643033,72.0005976301,0.0,36.25695,35.7436476301
 06/13  10:00:00,1117.06603544,91.8770271514,640.408825184,0.0,220.879908,151.653867033,93.0736768715,0.0,48.3426,44.7310768715
 06/13  11:00:00,1131.83915945,94.1464168515,651.799185483,0.0,220.879908,151.653867033,93.241930614,0.0,48.3426,44.899330614
 06/13  12:00:00,1146.84226582,96.8895224731,665.002742841,0.0,220.879908,151.653867033,102.384798216,0.0,48.3426,54.0421982162
 06/13  13:00:00,1148.8692594,98.6205565741,671.357172168,0.0,220.879908,145.652643033,78.2923710349,0.0,24.1713,54.1210710349
 06/13  14:00:00,1156.33682754,100.160234293,677.050579238,0.0,220.879908,145.652643033,59.9284815344,0.0,24.1713,35.7571815344
 06/13  15:00:00,1157.70264584,102.992991063,683.328664016,0.0,220.879908,137.835547516,49.6225302964,0.0177177111814,4.83426,44.7705525852
 06/13  16:00:00,1175.85209052,102.671094992,706.82107528,0.0,220.879908,133.019064,40.3788788531,0.0103650572358,4.83426,35.5342537959
 06/13  17:00:00,1068.16358829,96.1729482333,685.457746539,0.0,220.879908,53.238744,40.3667368561,0.0,4.83426,35.5324768561
 06/13  18:00:00,1059.91955548,94.339813389,678.821717776,0.0,220.879908,53.238744,49.4139736245,0.0,4.83426,44.5797136245
 06/13  19:00:00,1056.50870283,91.5720658406,678.530558195,0.0,220.879908,53.238744,13.5244380646,0.0,4.83426,8.69017806461
 06/13  20:00:00,1011.44911866,86.592956247,633.170548335,0.0,220.879908,53.238744,13.5137675723,0.0,4.83426,8.67950757226
 06/13  21:00:00,370.250812522,3.3035847868,245.919226087,0.0,43.513341876,52.539744,13.5138674587,0.0,4.83426,8.67960745865
 06/13  22:00:00,267.545515758,3.08566357256,143.932243954,0.0,43.513341876,52.539744,13.4781205184,0.0,4.83426,8.64386051836
 06/13  23:00:00,188.412534103,1.70393821691,66.4099961024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,151.865150808,1.05576693217,32.0065475994,0.0,43.513341876,52.539744,13.4531835968,0.0,4.83426,8.61892359677
 06/14  01:00:00,118.193672227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.168697254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.143809869,0.0,0.0,0.0,43.513341876,52.539744,13.4530506862,0.0,4.83426,8.61879068619
 06/14  04:00:00,118.626132548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,106.64660399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,395.195671127,73.3288954305,217.243174192,0.0,43.513341876,53.238744,5.18676430987,0.332504309868,4.83426,0.02
 06/14  07:00:00,725.626921258,73.4274026144,368.121119591,0.0,220.879908,53.238744,31.1682692602,0.0,4.83426,26.3340092602
 06/14  08:00:00,1038.39195555,83.3091544902,576.771727564,0.0,220.879908,145.652643033,71.6086015529,0.0,36.25695,35.3516515529
 06/14  09:00:00,1071.45090626,86.7944876707,606.096856537,0.0,220.879908,145.652643033,71.9959191269,0.0,36.25695,35.7389691269
 06/14  10:00:00,1110.87249273,89.7350026793,636.262665304,0.0,220.879908,151.653867033,93.0666693318,0.0,48.3426,44.7240693318
 06/14  11:00:00,1138.34266842,93.1676632583,659.479555524,0.0,220.879908,151.653867033,93.2325410759,0.0,48.3426,44.8899410759
 06/14  12:00:00,1146.20801411,96.5776194346,664.651408089,0.0,220.879908,151.653867033,102.371823111,0.0,48.3426,54.0292231109
 06/14  13:00:00,1145.85448862,98.3760256517,668.305127268,0.0,220.879908,145.652643033,78.2786536997,0.0,24.1713,54.1073536997
 06/14  14:00:00,1157.24927601,100.472545073,677.680028947,0.0,220.879908,145.652643033,59.9250047277,0.0,24.1713,35.7537047277
 06/14  15:00:00,1170.38045697,103.187120723,696.005496691,0.0,220.879908,137.835547516,49.6097216808,0.0165583731189,4.83426,44.7589033077
 06/14  16:00:00,1192.26646227,101.69946779,724.229917639,0.0,220.879908,133.019064,40.3763636287,0.0101954071138,4.83426,35.5319082216
 06/14  17:00:00,1105.63610035,97.015022597,722.072438983,0.0,220.879908,53.238744,40.3574778404,0.0,4.83426,35.5232178404
 06/14  18:00:00,1107.65567504,95.2076689038,725.962369857,0.0,220.879908,53.238744,49.4062148203,0.0,4.83426,44.5719548203
 06/14  19:00:00,1085.64979342,90.7659597943,708.110691376,0.0,220.879908,53.238744,13.5241964753,0.0,4.83426,8.68993647527
 06/14  20:00:00,1036.03724085,86.1730881865,658.245183011,0.0,220.879908,53.238744,13.5133714147,0.0,4.83426,8.6791114147
 06/14  21:00:00,438.551475176,3.22465049304,313.87448911,0.0,43.513341876,52.539744,13.5136831513,0.0,4.83426,8.67942315133
 06/14  22:00:00,321.20771136,3.08737277831,197.348640097,0.0,43.513341876,52.539744,13.4765680332,0.0,4.83426,8.64230803316
 06/14  23:00:00,208.61202633,1.33824843302,86.8578574013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,195.177839686,1.05682290424,74.6771997044,0.0,43.513341876,52.539744,13.4532390979,0.0,4.83426,8.6189790979
 06/15  01:00:00,168.337643252,1.0544983484,48.2279756262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.264750202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.271222279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.793273849,0.0,0.0,0.0,43.513341876,52.539744,13.4530802171,0.0,4.83426,8.61882021709
 06/15  05:00:00,106.836966931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,511.157809092,74.4444305234,331.576827175,0.0,43.513341876,53.238744,4.8664487084,0.0121887084,4.83426,0.02
 06/15  07:00:00,770.568435892,73.9488063723,413.270376658,0.0,220.879908,53.238744,31.1649396006,0.0,4.83426,26.3306796006
 06/15  08:00:00,1009.84255273,85.0140168564,547.497477594,0.0,220.879908,145.652643033,62.773676375,0.0,36.25695,26.516726375
 06/15  09:00:00,1068.27707613,89.1743673592,599.570995895,0.0,220.879908,145.652643033,80.9186604585,0.0,36.25695,44.6617104585
 06/15  10:00:00,1122.35924883,92.0207147062,643.202838905,0.0,220.879908,151.653867033,93.0596293954,0.0,48.3426,44.7170293954
 06/15  11:00:00,1150.0986779,94.7757723208,667.128180202,0.0,220.879908,151.653867033,93.2309432092,0.0,48.3426,44.8883432092
 06/15  12:00:00,1167.83948549,97.709418523,683.037556729,0.0,220.879908,151.653867033,95.4697280505,0.0,48.3426,47.1271280505
 06/15  13:00:00,1174.61182937,99.5731713013,693.909085868,0.0,220.879908,145.652643033,76.1765109253,0.0,24.1713,52.0052109253
 06/15  14:00:00,1172.37355569,101.306226126,689.627653785,0.0,220.879908,145.652643033,68.8488968288,0.0,24.1713,44.6775968288
 06/15  15:00:00,1175.77114768,103.627507992,698.532976528,0.0,220.879908,137.835547516,49.6018719672,0.0162793340248,4.83426,44.7513326331
 06/15  16:00:00,1189.53989476,102.518150475,718.570107753,0.0,220.879908,133.019064,40.3726363947,0.0108980724677,4.83426,35.5274783222
 06/15  17:00:00,1073.62826021,95.9570397344,689.325649709,0.0,220.879908,53.238744,40.3614154584,0.0,4.83426,35.5271554584
 06/15  18:00:00,1043.43930992,92.6893525002,663.082171388,0.0,220.879908,53.238744,40.4904817577,0.0,4.83426,35.6562217577
 06/15  19:00:00,1005.73696812,87.9949891963,630.5574543,0.0,220.879908,53.238744,19.6150415467,0.0,4.83426,14.7807815467
 06/15  20:00:00,940.025144062,83.7286006487,564.608147404,0.0,220.879908,53.238744,16.0857614557,0.0,4.83426,11.2515014557
 06/15  21:00:00,469.564969899,2.75222039877,344.097222498,0.0,43.513341876,52.539744,13.5134384286,0.0,4.83426,8.67917842862
 06/15  22:00:00,339.186556129,1.8440073225,216.319672728,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,325.921996712,1.70353711263,202.655509781,0.0,43.513341876,52.539744,13.4673437116,0.0,4.83426,8.63308371162
 06/15  24:00:00,118.280807376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,232.919441844,1.05446251383,112.264516859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.246225921,0.0,0.0,0.0,43.513341876,52.539744,13.4529777431,0.0,4.83426,8.6187177431
 06/16  03:00:00,118.250990649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.805163592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,108.452013608,0.0,0.0,0.0,43.513341876,52.539744,13.4531393346,0.0,4.83426,8.61887933465
 06/16  06:00:00,680.497330156,73.9546390696,496.387289077,0.0,43.513341876,53.238744,4.87505939885,0.0207993988517,4.83426,0.02
 06/16  07:00:00,856.786166491,73.6174034978,496.406093837,0.0,220.879908,53.238744,22.3923642152,0.0,4.83426,17.5581042152
 06/16  08:00:00,926.540619013,82.9391824534,463.964907052,0.0,220.879908,145.652643033,62.5104249644,0.0,36.25695,26.2534749644
 06/16  09:00:00,920.992272757,84.4974303667,456.775693366,0.0,220.879908,145.652643033,53.7619179994,0.0,36.25695,17.5049679994
 06/16  10:00:00,926.409345155,85.2088696675,455.442222677,0.0,220.879908,151.653867033,65.8496534284,0.0,48.3426,17.5070534284
 06/16  11:00:00,931.249232523,85.3080008928,458.972870681,0.0,220.879908,151.653867033,74.5931321652,0.0,48.3426,26.2505321652
 06/16  12:00:00,938.035452967,85.9070269661,464.890610992,0.0,220.879908,151.653867033,65.8485567025,0.0,48.3426,17.5059567025
 06/16  13:00:00,933.380605265,86.7806767582,464.804822691,0.0,220.879908,145.652643033,41.6903937778,0.0113610020405,24.1713,17.5077327758
 06/16  14:00:00,933.696485029,87.2925773967,464.586824989,0.0,220.879908,145.652643033,41.6777193515,0.0,24.1713,17.5064193515
 06/16  15:00:00,946.08736107,87.5512713848,484.518296763,0.0,220.879908,137.835547516,31.1040918618,0.0179748467206,4.83426,26.251857015
 06/16  16:00:00,1004.96435569,80.3913105548,555.447537982,0.0,220.879908,133.019064,40.3559109894,0.0,4.83426,35.5216509894
 06/16  17:00:00,907.427108033,76.6180117427,541.684580299,0.0,220.879908,53.238744,40.3555832346,0.0,4.83426,35.5213232346
 06/16  18:00:00,908.193488958,76.1404058586,543.30643833,0.0,220.879908,53.238744,40.4909572706,0.0,4.83426,35.6566972706
 06/16  19:00:00,899.460310639,75.6183655709,535.499912651,0.0,220.879908,53.238744,13.522904141,0.0,4.83426,8.68864414097
 06/16  20:00:00,892.554681276,75.0496869005,526.94836347,0.0,220.879908,53.238744,22.1706455124,0.0,4.83426,17.3363855124
 06/16  21:00:00,118.199707562,0.0,0.0,0.0,43.513341876,52.539744,13.5130339013,0.0,4.83426,8.67877390128
 06/16  22:00:00,118.234568532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,119.07960074,0.0,0.0,0.0,43.513341876,52.539744,13.4669015246,0.0,4.83426,8.63264152456
 06/16  24:00:00,118.206260664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.196918582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.190661093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.185547118,0.0,0.0,0.0,43.513341876,52.539744,13.4461475926,0.0,4.83426,8.61188759256
 06/17  04:00:00,118.680263431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,106.683332472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.716285014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.565615206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.561102156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.573654906,0.0,0.0,0.0,43.513341876,52.539744,13.4530380075,0.0,4.83426,8.6187780075
 06/17  10:00:00,100.543465335,0.0,0.0,0.0,43.513341876,52.539744,13.5537440127,0.0,4.83426,8.71948401272
 06/17  11:00:00,101.329157762,0.0,0.0,0.0,43.513341876,52.539744,13.4882521908,0.0,4.83426,8.65399219083
 06/17  12:00:00,100.476662792,0.0,0.0,0.0,43.513341876,52.539744,13.4884969999,0.0,4.83426,8.65423699993
 06/17  13:00:00,100.534776238,0.0,0.0,0.0,43.513341876,52.539744,13.4812475903,0.0,4.83426,8.64698759029
 06/17  14:00:00,100.560750657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,100.543972548,0.0,0.0,0.0,43.513341876,52.539744,13.4813683796,0.0,4.83426,8.64710837957
 06/17  16:00:00,100.330721652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,100.31951921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,100.306330717,0.0,0.0,0.0,43.513341876,52.539744,13.446130242,0.0,4.83426,8.61187024198
 06/17  19:00:00,100.780861368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,103.718949954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.397510269,0.0,0.0,0.0,43.513341876,52.539744,31.2449894002,0.0,4.83426,26.4107294002
 06/17  22:00:00,118.019535441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.883321932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.020607357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.01135566,0.0,0.0,0.0,43.513341876,52.539744,13.4460523348,0.0,4.83426,8.61179233482
 06/18  02:00:00,118.008645787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.995217165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.453718066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,106.469712693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.512717564,0.0,0.0,0.0,43.513341876,52.539744,13.4444614735,0.0,4.83426,8.61020147353
 06/18  07:00:00,100.387873829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.40595847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.438209377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.439461825,0.0,0.0,0.0,43.513341876,52.539744,22.252355161,0.0,4.83426,17.418095161
 06/18  11:00:00,101.259987465,0.0,0.0,0.0,43.513341876,52.539744,13.4881014247,0.0,4.83426,8.6538414247
 06/18  12:00:00,100.432130246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,100.522984605,0.0,0.0,0.0,43.513341876,52.539744,13.4883239611,0.0,4.83426,8.65406396106
 06/18  14:00:00,100.558719071,0.0,0.0,0.0,43.513341876,52.539744,13.4813055012,0.0,4.83426,8.64704550118
 06/18  15:00:00,100.543172251,0.0,0.0,0.0,43.513341876,52.539744,13.4806202583,0.0,4.83426,8.64636025826
 06/18  16:00:00,100.354243973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,100.351897991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,100.344296641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,100.83436232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,103.777330284,0.0,0.0,0.0,43.513341876,52.539744,13.4460289485,0.0,4.83426,8.61176894846
 06/18  21:00:00,118.458132813,0.0,0.0,0.0,43.513341876,52.539744,24.1165246428,0.0,4.83426,19.2822646428
 06/18  22:00:00,118.066943577,0.0,0.0,0.0,43.513341876,52.539744,11.8062267914,0.0,4.83426,6.97196679137
 06/18  23:00:00,118.910825216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.061099794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.052157307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.046540401,0.0,0.0,0.0,43.513341876,52.539744,13.4530593585,0.0,4.83426,8.6187993585
 06/19  03:00:00,118.04529815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.534172086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
