Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  05:00:00,106.550340963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,570.772146878,72.4580982244,392.412106527,0.0,43.513341876,53.238744,110.177487181,96.7244830452,4.83426,8.61874413626
 06/19  07:00:00,762.53975624,72.4219988418,406.042805491,0.0,220.879908,53.238744,54.5221260021,32.132455801,4.83426,17.555410201
 06/19  08:00:00,953.407576785,75.8275470102,500.678260864,0.0,220.879908,145.652643033,62.5094084006,0.00493733861766,36.25695,26.247521062
 06/19  09:00:00,960.883818406,77.6655052344,505.866782631,0.0,220.879908,145.652643033,53.7620465439,0.0,36.25695,17.5050965439
 06/19  10:00:00,976.36268987,79.4511668481,511.948911075,0.0,220.879908,151.653867033,65.8460755071,0.0,48.3426,17.5034755071
 06/19  11:00:00,994.660434504,82.0968125123,525.496624026,0.0,220.879908,151.653867033,65.8471700517,0.0,48.3426,17.5045700517
 06/19  12:00:00,998.048058465,83.4856195547,528.002795355,0.0,220.879908,151.653867033,74.5864363176,0.0,48.3426,26.2438363176
 06/19  13:00:00,988.325790195,85.3596045602,522.279739668,0.0,220.879908,145.652643033,41.6857848887,0.0112272798821,24.1713,17.5032576088
 06/19  14:00:00,1000.86535253,88.4034176706,530.988744481,0.0,220.879908,145.652643033,41.6755474454,0.0,24.1713,17.5042474454
 06/19  15:00:00,1014.34117615,91.2696754219,548.869695287,0.0,220.879908,137.835547516,22.3389463903,0.0,4.83426,17.5046863903
 06/19  16:00:00,1066.46657403,85.4354552263,612.817023041,0.0,220.879908,133.019064,40.3456693895,0.0,4.83426,35.5114093895
 06/19  17:00:00,960.423228533,81.1100358582,590.432791475,0.0,220.879908,53.238744,40.3411831597,0.0,4.83426,35.5069231597
 06/19  18:00:00,957.271080851,79.6380170251,588.54197578,0.0,220.879908,53.238744,49.375146204,0.0,4.83426,44.540886204
 06/19  19:00:00,944.415486912,78.3628762843,576.35144626,0.0,220.879908,53.238744,13.5217144105,0.0,4.83426,8.68745441048
 06/19  20:00:00,910.137290239,77.0602300734,541.336811446,0.0,220.879908,53.238744,13.5124100151,0.0,4.83426,8.67815001513
 06/19  21:00:00,118.598950934,0.0,0.0,0.0,43.513341876,52.539744,13.511932514,0.0,4.83426,8.67767251404
 06/19  22:00:00,118.242150674,0.0,0.0,0.0,43.513341876,52.539744,13.4771978754,0.0,4.83426,8.64293787541
 06/19  23:00:00,119.095575707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.221311029,0.0,0.0,0.0,43.513341876,52.539744,13.4529289153,0.0,4.83426,8.61866891527
 06/20  01:00:00,118.214951348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.199514985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.178145387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.639459599,0.0,0.0,0.0,43.513341876,52.539744,13.4529931591,0.0,4.83426,8.61873315912
 06/20  05:00:00,108.277249284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,513.276449594,73.227844729,334.374323871,0.0,43.513341876,53.238744,31.7986954783,26.9444354783,4.83426,0.02
 06/20  07:00:00,620.237820513,72.6490862287,265.314256169,0.0,220.879908,53.238744,34.0354169589,2.87671084165,4.83426,26.3244461172
 06/20  08:00:00,878.545622804,80.2462776931,423.265584152,0.0,220.879908,145.652643033,53.764986767,0.00451930249341,36.25695,17.5035174645
 06/20  09:00:00,988.153699197,82.7916078246,529.592466857,0.0,220.879908,145.652643033,53.7594362318,0.0,36.25695,17.5024862318
 06/20  10:00:00,1001.11529661,84.6800609421,533.991880015,0.0,220.879908,151.653867033,74.587908136,0.0,48.3426,26.245308136
 06/20  11:00:00,1034.72824794,86.487488585,564.63997217,0.0,220.879908,151.653867033,65.8461138361,0.0,48.3426,17.5035138361
 06/20  12:00:00,1056.08570558,90.5764670284,582.755258579,0.0,220.879908,151.653867033,65.8444323961,0.0,48.3426,17.5018323961
 06/20  13:00:00,1051.24121662,93.6932023327,580.326183594,0.0,220.879908,145.652643033,41.6851288937,0.0109787117403,24.1713,17.502850182
 06/20  14:00:00,1060.41754808,95.1900389664,586.708242582,0.0,220.879908,145.652643033,50.4156683516,0.0,24.1713,26.2443683516
 06/20  15:00:00,1070.64791212,97.4898769141,602.118898384,0.0,220.879908,137.835547516,22.3558052743,0.0176463192318,4.83426,17.5038989551
 06/20  16:00:00,1078.97309516,91.6858363451,621.282200033,0.0,220.879908,133.019064,40.3384951447,0.0,4.83426,35.5042351447
 06/20  17:00:00,956.22187947,84.7122291293,585.458546142,0.0,220.879908,53.238744,40.3385632388,0.0,4.83426,35.5043032388
 06/20  18:00:00,922.724020128,81.8916540403,554.613977731,0.0,220.879908,53.238744,40.470444835,0.0,4.83426,35.636184835
 06/20  19:00:00,896.969171998,79.9075108627,531.110339652,0.0,220.879908,53.238744,13.5226465719,0.0,4.83426,8.68838657187
 06/20  20:00:00,885.325410688,77.7047503884,519.493384462,0.0,220.879908,53.238744,13.5116657141,0.0,4.83426,8.6774057141
 06/20  21:00:00,209.876941854,0.876499212456,90.032581084,0.0,43.513341876,52.539744,22.1689061063,0.0,4.83426,17.3346461063
 06/20  22:00:00,219.45000307,1.05468282725,99.1281534646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,119.094159382,0.0,0.0,0.0,43.513341876,52.539744,13.4666350334,0.0,4.83426,8.63237503342
 06/20  24:00:00,118.198924299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.191656021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.174944803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.166408847,0.0,0.0,0.0,43.513341876,52.539744,13.4529499858,0.0,4.83426,8.61868998583
 06/21  04:00:00,118.685671013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,109.713960747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,683.914191783,73.3476403677,501.148078375,0.0,43.513341876,53.238744,13.4683495603,0.0156553223854,4.83426,8.61843423791
 06/21  07:00:00,864.982130169,72.8402783331,504.968430461,0.0,220.879908,53.238744,22.3878736424,0.0,4.83426,17.5536136424
 06/21  08:00:00,956.85104918,81.6516962552,495.244558508,0.0,220.879908,145.652643033,53.7596673491,0.0,36.25695,17.5027173491
 06/21  09:00:00,987.58138189,84.3592323885,521.818566925,0.0,220.879908,145.652643033,62.498666358,0.0,36.25695,26.241716358
 06/21  10:00:00,1022.34558044,87.2234217386,547.483604526,0.0,220.879908,151.653867033,65.843760583,0.0,48.3426,17.501160583
 06/21  11:00:00,1075.43507366,89.8676400435,596.386446093,0.0,220.879908,151.653867033,65.8445509614,0.0,48.3426,17.5019509614
 06/21  12:00:00,1106.15273352,93.8985540627,623.382002947,0.0,220.879908,151.653867033,65.842814749,0.0,48.3426,17.500214749
 06/21  13:00:00,1093.23817654,94.8274112565,615.535376481,0.0,220.879908,145.652643033,50.426472543,0.0134032898195,24.1713,26.2417692531
 06/21  14:00:00,1060.12011777,94.7840166991,582.857331437,0.0,220.879908,145.652643033,41.6723896678,0.0,24.1713,17.5010896678
 06/21  15:00:00,1046.2987185,94.6930186935,577.692769302,0.0,220.879908,137.835547516,22.3543663404,0.0182153513304,4.83426,17.501890989
 06/21  16:00:00,1064.14226391,86.4838239189,609.274050961,0.0,220.879908,133.019064,40.3375603615,0.0,4.83426,35.5033003615
 06/21  17:00:00,971.041126823,81.2495668224,601.587189164,0.0,220.879908,53.238744,40.3331701051,0.0,4.83426,35.4989101051
 06/21  18:00:00,974.755095609,81.3581616221,606.370703214,0.0,220.879908,53.238744,40.4633076078,0.0,4.83426,35.6290476078
 06/21  19:00:00,957.046252392,79.9175237897,589.286697817,0.0,220.879908,53.238744,22.1887110618,0.0,4.83426,17.3544510618
 06/21  20:00:00,923.604911114,77.9802645149,556.722702649,0.0,220.879908,53.238744,13.5107604806,0.0,4.83426,8.67650048064
 06/21  21:00:00,198.440756247,1.05442835299,78.1498999587,0.0,43.513341876,52.539744,13.5115279307,0.0,4.83426,8.67726793072
 06/21  22:00:00,118.185998481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,119.037869171,0.0,0.0,0.0,43.513341876,52.539744,13.4667138885,0.0,4.83426,8.6324538885
 06/21  24:00:00,118.145550927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,118.123862294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.09349417,0.0,0.0,0.0,43.513341876,52.539744,13.4527851,0.0,4.83426,8.61852509995
 06/22  03:00:00,118.069404289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.498666681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,109.506624507,0.0,0.0,0.0,43.513341876,52.539744,13.4528270292,0.0,4.83426,8.61856702918
 06/22  06:00:00,273.425230374,72.7343064569,98.4151863555,0.0,43.513341876,53.238744,158.873767105,154.019507105,4.83426,0.02
 06/22  07:00:00,473.804600599,72.434809804,120.853382906,0.0,220.879908,53.238744,107.536002517,85.1518837613,4.83426,17.5498587553
 06/22  08:00:00,619.597394707,77.8824209686,168.396622802,0.0,220.879908,145.652643033,62.4991112138,0.0,36.25695,26.2421612138
 06/22  09:00:00,671.088536888,79.9932171137,217.605054067,0.0,220.879908,145.652643033,53.7562904469,0.0,36.25695,17.4993404469
 06/22  10:00:00,808.977770662,81.8741964351,346.932627677,0.0,220.879908,151.653867033,65.8431102537,0.0,48.3426,17.5005102537
 06/22  11:00:00,951.539644071,84.1306489561,485.744270597,0.0,220.879908,151.653867033,65.842357939,0.0,48.3426,17.499757939
 06/22  12:00:00,996.192579711,86.2079371537,529.043428885,0.0,220.879908,151.653867033,74.5843680452,0.0,48.3426,26.2417680452
 06/22  13:00:00,987.955915402,88.6892155088,524.258573221,0.0,220.879908,145.652643033,41.6862247778,0.0129811796723,24.1713,17.5019435981
 06/22  14:00:00,1001.84919444,90.9905952038,535.595219789,0.0,220.879908,145.652643033,41.6713242833,0.0,24.1713,17.5000242833
 06/22  15:00:00,1016.23237224,93.217681705,555.058775921,0.0,220.879908,137.835547516,22.352339992,0.0172310031989,4.83426,17.5008489888
 06/22  16:00:00,1049.86281412,87.1663524321,599.724795851,0.0,220.879908,133.019064,40.32751837,0.0,4.83426,35.49325837
 06/22  17:00:00,953.14564428,82.0259118366,587.913626526,0.0,220.879908,53.238744,40.324918508,0.0,4.83426,35.490658508
 06/22  18:00:00,950.602341916,81.9443050013,585.571191096,0.0,220.879908,53.238744,40.4574490741,0.0,4.83426,35.6231890741
 06/22  19:00:00,929.463178456,80.6887247079,565.375708696,0.0,220.879908,53.238744,22.188750687,0.0,4.83426,17.354490687
 06/22  20:00:00,724.204415569,78.5412736429,360.562375955,0.0,220.879908,53.238744,13.5115388652,0.0,4.83426,8.67727886522
 06/22  21:00:00,152.563786408,0.876278027328,32.9901847317,0.0,43.513341876,52.539744,13.510903942,0.0,4.83426,8.67664394204
 06/22  22:00:00,155.21715407,1.05461835712,35.6711702659,0.0,43.513341876,52.539744,13.4766444503,0.0,4.83426,8.64238445034
 06/22  23:00:00,119.045869047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.127304331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.102613387,0.0,0.0,0.0,43.513341876,52.539744,13.452682391,0.0,4.83426,8.61842239098
 06/23  02:00:00,118.069130645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.04879159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.358398645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,111.044617758,0.0,0.0,0.0,43.513341876,52.539744,13.452704291,0.0,4.83426,8.61844429096
 06/23  06:00:00,357.561347835,72.6793078024,180.763340959,0.0,43.513341876,53.238744,167.761162378,162.906902378,4.83426,0.02
 06/23  07:00:00,566.265884572,72.428282693,212.128967729,0.0,220.879908,53.238744,151.133758267,119.98561007,4.83426,26.3138881965
 06/23  08:00:00,818.024036575,77.0328585936,365.954638415,0.0,220.879908,145.652643033,58.6602210454,4.90237140352,36.25695,17.5008996418
 06/23  09:00:00,944.476343206,78.8193251862,488.62203867,0.0,220.879908,145.652643033,53.7570596448,0.0,36.25695,17.5001096448
 06/23  10:00:00,952.861898343,81.1408310102,485.671946602,0.0,220.879908,151.653867033,65.8436030162,0.0,48.3426,17.5010030162
 06/23  11:00:00,1005.90712844,83.4114923313,533.918402576,0.0,220.879908,151.653867033,65.8413955181,0.0,48.3426,17.4987955181
 06/23  12:00:00,1042.20583579,86.4182921145,568.418750454,0.0,220.879908,151.653867033,74.5817754115,0.0,48.3426,26.2391754115
 06/23  13:00:00,1054.57726548,89.2090748348,583.94869119,0.0,220.879908,145.652643033,41.6814503197,0.0109044702593,24.1713,17.4992458495
 06/23  14:00:00,1073.11727827,91.8497064714,599.81644525,0.0,220.879908,145.652643033,41.6711531389,0.0,24.1713,17.4998531389
 06/23  15:00:00,1088.03089866,95.8363800069,618.085104743,0.0,220.879908,137.835547516,22.3493535155,0.0171512962047,4.83426,17.4979422193
 06/23  16:00:00,1121.05198189,89.9606714129,662.584752254,0.0,220.879908,133.019064,40.324791835,0.0,4.83426,35.490531835
 06/23  17:00:00,1013.10561551,83.5228662211,641.625468026,0.0,220.879908,53.238744,40.3216235215,0.0,4.83426,35.4873635215
 06/23  18:00:00,988.387038178,81.5988073579,619.518123382,0.0,220.879908,53.238744,42.9531748943,0.0,4.83426,38.1189148943
 06/23  19:00:00,966.420290851,80.9567514149,597.714879655,0.0,220.879908,53.238744,19.7509014159,0.0,4.83426,14.9166414159
 06/23  20:00:00,929.161043872,78.8199916339,561.227648342,0.0,220.879908,53.238744,13.5181145074,0.00681256216194,4.83426,8.67704194521
 06/23  21:00:00,197.732478568,0.875820346444,78.0169589773,0.0,43.513341876,52.539744,13.5106485016,0.0,4.83426,8.67638850158
 06/23  22:00:00,137.901055684,0.353533533777,19.1919344492,0.0,43.513341876,52.539744,13.4753464034,0.0,4.83426,8.64108640335
 06/23  23:00:00,153.848327407,0.700656277155,33.7825174788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,118.091787146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.090049618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.069337742,0.0,0.0,0.0,43.513341876,52.539744,13.4458836991,0.0,4.83426,8.61162369908
 06/24  03:00:00,118.048336966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.510868841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,109.52648771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.614303305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.514567704,0.0,0.0,0.0,43.513341876,52.539744,13.4458643619,0.0,4.83426,8.61160436186
 06/24  08:00:00,100.580841909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.679243323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.729117132,0.0,0.0,0.0,43.513341876,52.539744,22.2470378488,0.0,4.83426,17.4127778488
 06/24  11:00:00,101.532630394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,187.810692801,1.05605417043,85.1789582359,0.0,43.513341876,52.539744,13.4864461648,0.0,4.83426,8.65218616479
 06/24  13:00:00,302.130180459,3.97872633982,195.307897571,0.0,43.513341876,52.539744,13.480189562,0.0,4.83426,8.64592956199
 06/24  14:00:00,292.192813833,6.77140531428,182.663625138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,442.484312345,9.41994801126,328.776502,0.0,43.513341876,52.539744,13.4786093342,0.0,4.83426,8.64434933421
 06/24  16:00:00,453.640840524,8.67866224675,340.707805471,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,426.212583757,8.39467044083,313.88124375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,387.708583395,7.25074683677,276.90385793,0.0,43.513341876,52.539744,13.445907957,0.0,4.83426,8.61164795704
 06/24  19:00:00,405.377868307,4.34816170034,296.721139993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,352.224078241,3.81135941066,241.645131418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,189.172357764,1.22633955279,68.5262653744,0.0,43.513341876,52.539744,31.2294829775,0.0,4.83426,26.3952229775
 06/24  22:00:00,162.871054637,1.05684871675,43.1231304079,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.965511316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.084408038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.059247925,0.0,0.0,0.0,43.513341876,52.539744,13.445901075,0.0,4.83426,8.61164107498
 06/25  02:00:00,118.055043115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.051008998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.507789639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,109.487140504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.618488616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.597874101,0.0,0.0,0.0,43.513341876,52.539744,13.4458642063,0.0,4.83426,8.6116042063
 06/25  08:00:00,100.689212727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.778469492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,100.832696822,0.0,0.0,0.0,43.513341876,52.539744,22.247679601,0.0,4.83426,17.413419601
 06/25  11:00:00,209.398914055,1.05690880866,105.608669555,0.0,43.513341876,52.539744,13.4870681729,0.0,4.83426,8.65280817292
 06/25  12:00:00,388.399043584,2.73423737278,282.062373558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,413.890248922,6.42945944579,303.721145116,0.0,43.513341876,52.539744,13.4864836719,0.0,4.83426,8.65222367187
 06/25  14:00:00,497.450502201,9.59446616074,383.49495163,0.0,43.513341876,52.539744,13.4801613094,0.0,4.83426,8.64590130943
 06/25  15:00:00,489.103026424,8.72204655715,375.956713771,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,609.0581271,11.3409681774,492.168128977,0.0,43.513341876,52.539744,13.4458822469,0.0,4.83426,8.6116222469
 06/25  17:00:00,501.308360036,9.05716033556,387.837898294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,592.065499696,9.32522063119,477.289815943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,466.918641125,6.76506330229,355.367672607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,559.116880622,4.77115165896,444.988877155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,429.445506886,2.99886944061,303.956351521,0.0,43.513341876,52.539744,31.2282697862,0.0,4.83426,26.3940097862
 06/25  22:00:00,423.336182341,2.80039145542,298.590749109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,436.135111032,2.90134377465,310.450939021,0.0,43.513341876,52.539744,13.4459024594,0.0,4.83426,8.61164245936
 06/25  24:00:00,118.302807836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.284829913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.255506217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.238495455,0.0,0.0,0.0,43.513341876,52.539744,13.4525295255,0.0,4.83426,8.61826952549
 06/26  04:00:00,118.737765589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,109.719733786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,685.076974318,74.1378096602,502.112557853,0.0,43.513341876,53.238744,4.90442604595,0.0501660459489,4.83426,0.02
 06/26  07:00:00,866.754698953,73.8195141582,505.24863379,0.0,220.879908,53.238744,31.1426428577,0.0,4.83426,26.3083828577
 06/26  08:00:00,1010.62646205,85.1983662531,544.304426381,0.0,220.879908,145.652643033,53.7547060073,0.0,36.25695,17.4977560073
 06/26  09:00:00,1049.78829296,88.8193074003,579.782107159,0.0,220.879908,145.652643033,53.750708823,0.0,36.25695,17.493758823
 06/26  10:00:00,1094.67265672,92.4179866652,614.199384953,0.0,220.879908,151.653867033,74.5774789347,0.0,48.3426,26.2348789347
 06/26  11:00:00,1142.58412918,95.2792787973,657.776208469,0.0,220.879908,151.653867033,65.8393216532,0.0,48.3426,17.4967216532
 06/26  12:00:00,1165.11066357,97.1922447165,678.925644386,0.0,220.879908,151.653867033,65.8371717392,0.0,48.3426,17.4945717392
 06/26  13:00:00,1172.03849114,99.3292796525,689.681794374,0.0,220.879908,145.652643033,41.6770829913,0.00821044500375,24.1713,17.4975725463
 06/26  14:00:00,1179.61158058,101.33985953,695.248258839,0.0,220.879908,145.652643033,41.6666293816,0.0,24.1713,17.4953293816
 06/26  15:00:00,1179.91223997,103.424565214,701.662051131,0.0,220.879908,137.835547516,31.0679597291,0.0,4.83426,26.2336997291
 06/26  16:00:00,1200.04900241,102.070575116,728.259073385,0.0,220.879908,133.019064,34.5129655098,0.0,4.83426,29.6787055098
 06/26  17:00:00,1103.12599087,95.6055086254,717.977532226,0.0,220.879908,53.238744,37.2463023128,0.0,4.83426,32.4120423128
 06/26  18:00:00,1092.53148771,92.7587784459,710.630199856,0.0,220.879908,53.238744,49.3376098239,0.0,4.83426,44.5033498239
 06/26  19:00:00,1078.27724636,89.4728534631,699.636021814,0.0,220.879908,53.238744,13.5206725673,0.0,4.83426,8.68641256728
 06/26  20:00:00,1044.90574784,85.412114479,668.089432137,0.0,220.879908,53.238744,13.5100123446,0.0,4.83426,8.67575234455
 06/26  21:00:00,525.532357035,2.93190347308,400.872400797,0.0,43.513341876,52.539744,13.5106956652,0.0,4.83426,8.67643566517
 06/26  22:00:00,370.2007197,2.27882094232,246.289181679,0.0,43.513341876,52.539744,13.4764378695,0.0,4.83426,8.64217786946
 06/26  23:00:00,258.045249786,1.35384637032,135.394513924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,267.254402024,1.05634172506,146.268809468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.359575469,0.0,0.0,0.0,43.513341876,52.539744,13.4526336417,0.0,4.83426,8.61837364166
 06/27  02:00:00,118.344099142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.321114003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.96384087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,111.584664296,0.0,0.0,0.0,43.513341876,52.539744,13.452580628,0.0,4.83426,8.61832062797
 06/27  06:00:00,692.030590519,75.0522905894,505.364683219,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/27  07:00:00,912.469945444,75.3534754326,548.366312238,0.0,220.879908,53.238744,31.1413989506,0.0,4.83426,26.3071389506
 06/27  08:00:00,1053.73115071,89.2202351371,582.936795861,0.0,220.879908,145.652643033,53.7535959201,0.0,36.25695,17.4966459201
 06/27  09:00:00,1080.19806596,91.4749021047,606.53235463,0.0,220.879908,145.652643033,53.7524594012,0.0,36.25695,17.4955094012
 06/27  10:00:00,1109.49475884,93.2661627815,627.636931597,0.0,220.879908,151.653867033,65.8383849319,0.0,48.3426,17.4957849319
 06/27  11:00:00,1146.22209562,95.828291037,660.626303984,0.0,220.879908,151.653867033,65.8361345209,0.0,48.3426,17.4935345209
 06/27  12:00:00,1168.68317497,98.1272515553,681.559213015,0.0,220.879908,151.653867033,74.5757251585,0.0,48.3426,26.2331251585
 06/27  13:00:00,1173.45790145,99.8775478354,690.574337088,0.0,220.879908,145.652643033,41.666860726,0.0,24.1713,17.495560726
 06/27  14:00:00,1170.7437955,101.113138131,686.680383777,0.0,220.879908,145.652643033,41.6645829704,0.0,24.1713,17.4932829704
 06/27  15:00:00,1161.21335039,101.980027036,684.04861446,0.0,220.879908,137.835547516,22.3304611172,0.0,4.83426,17.4962011172
 06/27  16:00:00,1175.15203203,101.535726874,703.235415602,0.0,220.879908,133.019064,40.3133088505,0.0,4.83426,35.4790488505
 06/27  17:00:00,1087.99505013,95.6622678877,701.757538622,0.0,220.879908,53.238744,40.3084457607,0.0,4.83426,35.4741857607
 06/27  18:00:00,1078.06934495,93.1985108846,694.368352448,0.0,220.879908,53.238744,40.4374436648,0.0,4.83426,35.6031836648
 06/27  19:00:00,1064.40019867,90.3678487853,683.781636342,0.0,220.879908,53.238744,13.5197055787,0.0,4.83426,8.68544557867
 06/27  20:00:00,1052.43185197,86.9118724488,672.680299055,0.0,220.879908,53.238744,13.5095766312,0.0,4.83426,8.6753166312
 06/27  21:00:00,604.815811629,3.23394633661,479.847305565,0.0,43.513341876,52.539744,22.1668165546,0.0,4.83426,17.3325565546
 06/27  22:00:00,434.875138673,2.92903064731,310.306293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,392.596459516,2.30115496761,268.388937414,0.0,43.513341876,52.539744,13.4661143042,0.0,4.83426,8.63185430425
 06/27  24:00:00,357.339759789,2.03181642204,234.530365381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,245.302279195,1.05561162368,124.567864528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.406228134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.392466313,0.0,0.0,0.0,43.513341876,52.539744,13.4525661315,0.0,4.83426,8.61830613154
 06/28  04:00:00,118.935148623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,109.922769614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,735.773644308,75.9055108904,547.908745134,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/28  07:00:00,942.471814012,76.2476721733,576.528501331,0.0,220.879908,53.238744,31.1410334081,0.0,4.83426,26.3067734081
 06/28  08:00:00,1062.39803969,90.6768923041,588.913088425,0.0,220.879908,145.652643033,53.751648349,0.0,36.25695,17.494698349
 06/28  09:00:00,1097.02675799,93.2712459951,620.87809873,0.0,220.879908,145.652643033,53.75026775,0.0,36.25695,17.49331775
 06/28  10:00:00,1149.63533282,95.5744755587,665.177702686,0.0,220.879908,151.653867033,74.5725246744,0.0,48.3426,26.2299246744
 06/28  11:00:00,1174.50685135,97.9864403525,687.027527738,0.0,220.879908,151.653867033,65.8377982987,0.0,48.3426,17.4951982987
 06/28  12:00:00,1194.06798669,100.129231342,705.433080281,0.0,220.879908,151.653867033,65.8354326127,0.0,48.3426,17.4928326127
 06/28  13:00:00,1200.71645608,102.446991897,715.640874086,0.0,220.879908,145.652643033,41.6669696582,0.0,24.1713,17.4956696582
 06/28  14:00:00,1206.71024574,103.801254734,720.261009699,0.0,220.879908,145.652643033,41.6645468581,0.0,24.1713,17.4932468581
 06/28  15:00:00,1200.80036142,106.051968501,720.122338027,0.0,220.879908,137.835547516,31.0644004968,0.0,4.83426,26.2301404968
 06/28  16:00:00,1198.42338338,105.264619376,723.065072412,0.0,220.879908,133.019064,31.4404175835,0.0,4.83426,26.6061575835
 06/28  17:00:00,1112.81265385,101.37321911,720.766603062,0.0,220.879908,53.238744,40.3092035168,0.0,4.83426,35.4749435168
 06/28  18:00:00,1102.34794914,98.3047812352,713.392699041,0.0,220.879908,53.238744,49.3270777947,0.0,4.83426,44.4928177947
 06/28  19:00:00,1087.62374982,94.7565413557,701.657697315,0.0,220.879908,53.238744,13.5194101553,0.0,4.83426,8.68515015534
 06/28  20:00:00,1068.3252986,89.8216238688,684.662544459,0.0,220.879908,53.238744,13.5100319248,0.0,4.83426,8.6757719248
 06/28  21:00:00,605.620796203,3.53341914574,479.404103635,0.0,43.513341876,52.539744,13.5085785,0.0,4.83426,8.67431849995
 06/28  22:00:00,531.998406629,3.37690544951,406.483038518,0.0,43.513341876,52.539744,11.8203610038,0.0,4.83426,6.9861010038
 06/28  23:00:00,464.165861917,3.1408016994,338.241361867,0.0,43.513341876,52.539744,6.50699931965,0.0,4.83426,1.67273931965
 06/28  24:00:00,415.804720854,2.73924024494,291.446479023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,365.145324082,2.26244915325,241.837379656,0.0,43.513341876,52.539744,13.4525109705,0.0,4.83426,8.61825097046
 06/29  02:00:00,377.148844672,2.25249093803,253.804080717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,416.139264809,2.40200870464,292.45121901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,277.090942578,1.24717323885,155.274839312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,268.262565166,1.21384703586,155.490878165,0.0,43.513341876,52.539744,13.4524840761,0.0,4.83426,8.61822407609
 06/29  06:00:00,795.102008765,75.8894536824,607.71428313,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/29  07:00:00,978.474372243,77.0984742802,612.009395351,0.0,220.879908,53.238744,22.3757563009,0.0,4.83426,17.5414963009
 06/29  08:00:00,1099.04036099,92.4370011142,623.824132093,0.0,220.879908,145.652643033,62.4883245142,0.0,36.25695,26.2313745142
 06/29  09:00:00,1122.72404685,94.4759748748,645.318772587,0.0,220.879908,145.652643033,53.7505544418,0.0,36.25695,17.4936044418
 06/29  10:00:00,1157.28521649,96.415744714,671.881237104,0.0,220.879908,151.653867033,65.8346897112,0.0,48.3426,17.4920897112
 06/29  11:00:00,1174.50694289,98.5576671108,686.185125499,0.0,220.879908,151.653867033,65.8364900541,0.0,48.3426,17.4938900541
 06/29  12:00:00,1182.44543797,100.504897879,692.987635518,0.0,220.879908,151.653867033,65.8340727655,0.0,48.3426,17.4914727655
 06/29  13:00:00,1185.65439037,102.271948026,700.368233523,0.0,220.879908,145.652643033,50.4011665779,0.0,24.1713,26.2298665779
 06/29  14:00:00,1191.09844695,103.721443638,704.469133877,0.0,220.879908,145.652643033,41.6643213132,0.0,24.1713,17.4930213132
 06/29  15:00:00,1189.15177467,105.923958978,708.072309957,0.0,220.879908,137.835547516,22.3275048049,0.0,4.83426,17.4932448049
 06/29  16:00:00,1209.76400287,104.606115415,735.972726493,0.0,220.879908,133.019064,40.3040987387,0.0,4.83426,35.4698387387
 06/29  17:00:00,1114.16656861,101.501586979,724.208220403,0.0,220.879908,53.238744,40.3005449521,0.0,4.83426,35.4662849521
 06/29  18:00:00,1093.48549668,97.1347702033,707.742133793,0.0,220.879908,53.238744,40.4297828696,0.0,4.83426,35.5955228696
 06/29  19:00:00,1075.77844899,93.504105549,692.917567571,0.0,220.879908,53.238744,13.5197281136,0.0,4.83426,8.68546811355
 06/29  20:00:00,1046.02755269,88.6799610459,665.959902017,0.0,220.879908,53.238744,13.5092634538,0.0,4.83426,8.67500345378
 06/29  21:00:00,556.417238825,3.46710257631,429.664046559,0.0,43.513341876,52.539744,13.5101317128,0.0,4.83426,8.67587171276
 06/29  22:00:00,477.702857449,3.13294960623,352.01004534,0.0,43.513341876,52.539744,13.4761389144,0.0,4.83426,8.64187891437
 06/29  23:00:00,337.954468163,1.96826803036,214.392944691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,310.675128127,1.9406135622,188.156411034,0.0,43.513341876,52.539744,13.4522421549,0.0,4.83426,8.61798215491
 06/30  01:00:00,218.096149369,1.05564498943,97.589048001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.303851387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.25813559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,120.727077555,0.0,0.0,0.0,43.513341876,52.539744,13.4524319423,0.0,4.83426,8.61817194227
 06/30  05:00:00,111.329407758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,569.0828921,74.0942203542,388.460347911,0.0,43.513341876,53.238744,4.96082788571,0.106567885712,4.83426,0.02
 06/30  07:00:00,874.021275386,74.4344781447,515.1893314,0.0,220.879908,53.238744,31.1400108635,0.0,4.83426,26.3057508635
 06/30  08:00:00,1042.57887185,86.7297437208,578.344617843,0.0,220.879908,145.652643033,53.7505957749,0.0,36.25695,17.4936457749
 06/30  09:00:00,1082.78146933,89.7592397395,615.514500451,0.0,220.879908,145.652643033,53.7478403663,0.0,36.25695,17.4908903663
 06/30  10:00:00,1102.33956789,92.1955460086,626.419590549,0.0,220.879908,151.653867033,65.8361419735,0.0,48.3426,17.4935419735
 06/30  11:00:00,1120.00006485,94.477355903,640.559627146,0.0,220.879908,151.653867033,65.8335823938,0.0,48.3426,17.4909823938
 06/30  12:00:00,1123.00830402,96.8015326532,641.905358821,0.0,220.879908,151.653867033,74.5714418575,0.0,48.3426,26.2288418575
 06/30  13:00:00,1125.53066223,98.5839556986,648.485730043,0.0,220.879908,145.652643033,41.6747435453,0.0110777418111,24.1713,17.4923658035
 06/30  14:00:00,1132.41143927,100.110871976,653.937281334,0.0,220.879908,145.652643033,41.6637612301,0.0,24.1713,17.4924612301
 06/30  15:00:00,1141.33877243,101.604576122,669.135353422,0.0,220.879908,137.835547516,22.3437654949,0.0170606339567,4.83426,17.4924448609
 06/30  16:00:00,1160.82594422,99.8875437553,695.441359908,0.0,220.879908,133.019064,40.299829453,0.0,4.83426,35.465569453
 06/30  17:00:00,1059.88589224,93.2177484304,681.02276598,0.0,220.879908,53.238744,40.2971400442,0.0,4.83426,35.4628800442
 06/30  18:00:00,1051.21468398,90.7150222271,675.063515754,0.0,220.879908,53.238744,40.4255741909,0.0,4.83426,35.5913141909
 06/30  19:00:00,1035.89472076,87.6516839492,663.306424633,0.0,220.879908,53.238744,13.5191793508,0.0,4.83426,8.68491935084
 06/30  20:00:00,1010.43397752,84.4656978834,638.73650938,0.0,220.879908,53.238744,13.5089019165,0.0,4.83426,8.67464191649
 06/30  21:00:00,355.8016726,2.88351036168,232.879069102,0.0,43.513341876,52.539744,13.5098991815,0.0,4.83426,8.67563918152
 06/30  22:00:00,333.812025684,2.26601403118,211.002209889,0.0,43.513341876,52.539744,13.4759758879,0.0,4.83426,8.64171588792
 06/30  23:00:00,233.454480895,1.05551818819,111.914651123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,166.794311049,0.353730459428,47.555766793,0.0,43.513341876,52.539744,13.4523146005,0.0,4.83426,8.61805460049
 07/01  01:00:00,203.971368214,0.700656277155,97.1579767133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.102754206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.120150689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.715899322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,96.7235829334,0.0,0.0,0.0,43.513341876,39.243024,13.4456959132,0.0,4.83426,8.61143591324
 07/01  06:00:00,87.7548623503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.6130987917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,427.012482745,3.05914755649,332.879549905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,437.333464142,9.66928342578,336.794934517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,526.529566826,9.30481386779,425.597449967,0.0,43.513341876,39.243024,13.4524261991,0.0,4.83426,8.61816619914
 07/01  11:00:00,585.585647647,11.6172531444,480.840407461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,535.665743659,12.9758978314,430.964274351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,700.908192585,32.7402800215,574.856139432,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,625.244353672,28.0864120026,504.972181074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,706.024069317,34.2742609557,578.518859352,0.0,43.513341876,39.243024,13.4456637526,0.0,4.83426,8.61140375259
 07/01  16:00:00,637.132104812,36.0072940593,509.022339581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,715.697109418,42.4818152658,580.04134429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,638.24523541,41.236851319,505.04543536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,685.138660799,36.153419771,555.447082198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,585.901882246,26.9715249714,463.597313454,0.0,43.513341876,39.243024,6.4689832026,0.0,4.83426,1.6347232026
 07/01  21:00:00,649.694053502,17.9464565499,520.768816163,0.0,43.513341876,39.243024,11.8299143779,0.0,4.83426,6.99565437793
 07/01  22:00:00,538.915918376,7.9579053841,421.593896798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,527.318851973,4.04445153819,412.968035504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,508.811315465,3.80371154841,395.646403215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,384.895172316,2.81563693168,273.822851655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,346.122954059,1.93764284185,236.582106612,0.0,43.513341876,39.243024,13.4456981278,0.0,4.83426,8.61143812776
 07/02  03:00:00,329.326008625,1.70965315593,220.245963211,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.666142177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,242.786864712,1.05529390472,143.545778763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,139.165874177,0.361578629584,50.5974574707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,468.660963709,3.82304892115,372.564859924,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,413.014998784,10.2492743836,311.642923372,0.0,43.513341876,39.243024,13.4523249944,0.0,4.83426,8.61806499435
 07/02  09:00:00,415.871514277,12.7095995865,312.205111161,0.0,43.513341876,39.243024,4.94233003242,0.088070032416,4.83426,0.02
 07/02  10:00:00,468.536895441,15.0371370558,362.196489825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,544.875546238,10.40232811,441.544121464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,494.874304487,11.3448286592,392.049692317,0.0,43.513341876,39.243024,13.4523744338,0.0,4.83426,8.6181144338
 07/02  13:00:00,653.247461298,25.602838933,534.693142761,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,610.740014106,34.1434990068,484.638543648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,692.710399495,36.0764495086,563.609079346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,632.631369822,37.5687255323,503.030198991,0.0,43.513341876,39.243024,13.4456721081,0.0,4.83426,8.61141210813
 07/02  17:00:00,710.118752817,46.2188056303,570.842693857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,627.186925446,39.2807224344,495.887621343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,647.857199486,28.5473584694,525.872011131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,548.391677417,20.1353717819,432.98555164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,603.259916873,10.5615534836,481.77249171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,418.72554247,3.00184515326,307.215296918,0.0,43.513341876,39.243024,13.4456190644,0.0,4.83426,8.61135906442
 07/02  23:00:00,463.621983481,3.40958712635,350.355358684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,470.745229395,3.19460642343,358.654441064,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,460.820723482,2.80367870395,349.489375392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,390.707898151,2.28922261953,280.49971586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,305.466562255,1.60210117671,196.801967785,0.0,43.513341876,39.243024,13.452310607,0.0,4.83426,8.61805060696
 07/03  04:00:00,252.673256908,1.20696490757,144.33196331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,182.882170682,0.706212232809,84.6463197687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,678.778109315,72.4235324716,508.686076889,0.0,43.513341876,39.942024,13.4520877601,0.0,4.83426,8.61782776008
 07/03  07:00:00,727.813433149,73.8359401972,556.636569879,0.0,43.513341876,39.942024,4.86073836808,0.00647836807773,4.83426,0.02
 07/03  08:00:00,862.971779041,76.3719464406,564.886323682,0.0,122.71106,84.617158233,41.5635392801,0.0,24.1713,17.3922392801
 07/03  09:00:00,863.918829165,76.6000616398,565.597376805,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,895.495415148,76.830282604,592.478184037,0.0,122.71106,88.818015033,44.9156577777,0.0,36.25695,8.65870777769
 07/03  11:00:00,925.800353818,77.9318477875,620.550316158,0.0,122.71106,88.818015033,44.9155076875,0.0,36.25695,8.65855768752
 07/03  12:00:00,932.18062384,79.1086639304,626.512127313,0.0,122.71106,88.818015033,44.9153600595,0.0,36.25695,8.6584100595
 07/03  13:00:00,937.943511985,79.7662282765,635.643453976,0.0,122.71106,84.617158233,32.8473822194,0.0178185649832,24.1713,8.65826365437
 07/03  14:00:00,964.553575718,81.3725383811,661.082483734,0.0,122.71106,84.617158233,32.829417892,0.0,24.1713,8.65811789196
 07/03  15:00:00,979.356877216,82.8552056669,681.395828285,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,980.111863026,84.5102006262,685.877867515,0.0,122.71106,73.183824,13.4688292182,0.0,4.83426,8.63456921819
 07/03  17:00:00,942.277381424,83.0432008374,683.392369395,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,876.194495769,72.4219988418,628.339030308,0.0,122.71106,39.942024,13.5136566633,0.0145127512383,4.83426,8.66488391207
 07/03  19:00:00,843.806914719,72.4219988418,595.365183479,0.0,122.71106,39.942024,22.1820048349,0.0,4.83426,17.3477448349
 07/03  20:00:00,694.569898615,72.4219988418,522.263916111,0.0,43.513341876,39.942024,13.5710372726,0.063750454179,4.83426,8.67302681839
 07/03  21:00:00,317.113972954,2.31859261024,206.996389024,0.0,43.513341876,39.243024,13.5091808168,0.0,4.83426,8.67492081677
 07/03  22:00:00,158.133147832,0.700656277155,51.8685402806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.756265169,0.0,0.0,0.0,43.513341876,39.243024,13.4655047763,0.0,4.83426,8.63124477633
 07/03  24:00:00,104.83328978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.827666231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.797332618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.764486437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.199829002,0.0,0.0,0.0,43.513341876,39.243024,13.4455646668,0.0,4.83426,8.61130466676
 07/04  05:00:00,96.2536122864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.3646698996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.3479449965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.4660626716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,174.714495688,1.05856533658,85.2098590046,0.0,43.513341876,39.243024,13.4521912716,0.0,4.83426,8.61793127157
 07/04  10:00:00,159.568195108,4.57726703474,66.7396625976,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,164.738312737,5.3499696486,70.278357104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,396.707041554,10.0706576688,296.132246081,0.0,43.513341876,39.243024,13.4522568392,0.0,4.83426,8.61799683921
 07/04  13:00:00,427.559981415,8.65885783647,328.162429912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,487.218618747,11.5442330866,384.486061034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,533.717888682,25.745684648,416.600617305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,603.253622129,29.1074173455,482.134053774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,564.526543947,27.2787221841,445.588435446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,582.682437888,24.7285489044,466.100621761,0.0,43.513341876,39.243024,13.4453516795,0.0,4.83426,8.61109167949
 07/04  19:00:00,524.217844215,9.6912855348,422.352462402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,545.070040411,7.65626965032,441.458177729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,473.762971044,3.80316544155,360.396993201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,168.185378786,0.700656277155,61.7991821539,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,182.175640295,1.05999670019,74.4440521253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.924998829,0.0,0.0,0.0,43.513341876,39.243024,13.4455765515,0.0,4.83426,8.61131655146
 07/05  01:00:00,104.959432441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.983586148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.999017924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.55213263,0.0,0.0,0.0,43.513341876,39.243024,13.4519777281,0.0,4.83426,8.61771772806
 07/05  05:00:00,96.5282653422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,680.832520291,72.4219988418,514.267613279,0.0,43.513341876,39.942024,4.8666725224,0.0124125224041,4.83426,0.02
 07/05  07:00:00,588.849089392,72.6378416644,423.478833828,0.0,43.513341876,39.942024,13.4683129186,0.0,4.83426,8.63405291856
 07/05  08:00:00,745.170250211,74.3461536275,454.486904606,0.0,122.71106,84.617158233,32.8770671564,0.0,24.1713,8.70576715641
 07/05  09:00:00,852.592665296,75.1065066116,560.594276635,0.0,122.71106,84.617158233,32.8290022558,0.0,24.1713,8.65770225581
 07/05  10:00:00,866.206754789,75.4137018046,569.761516887,0.0,122.71106,88.818015033,44.9144691714,0.0,36.25695,8.65751917139
 07/05  11:00:00,889.145086013,75.8066896543,590.800412463,0.0,122.71106,88.818015033,44.9152472744,0.0,36.25695,8.65829727443
 07/05  12:00:00,911.126974158,76.9443196398,611.581066571,0.0,122.71106,88.818015033,44.9150616611,0.0,36.25695,8.65811166109
 07/05  13:00:00,917.706710669,78.0652434913,620.352185326,0.0,122.71106,84.617158233,24.2091106082,0.0178106082219,24.1713,0.02
 07/05  14:00:00,920.780996908,78.9230234114,622.187077162,0.0,122.71106,84.617158233,32.8292279342,0.0,24.1713,8.65792793421
 07/05  15:00:00,918.823855883,80.274059484,625.123155576,0.0,122.71106,78.0003075165,13.4925209925,0.0,4.83426,8.65826099254
 07/05  16:00:00,914.212771601,81.8176473085,623.375851174,0.0,122.71106,73.183824,13.4683613098,0.0,4.83426,8.63410130982
 07/05  17:00:00,883.783201106,80.4473292407,627.384632136,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,815.940517682,72.4219988418,567.345831869,0.0,122.71106,39.942024,13.5802366946,0.0820661764865,4.83426,8.66391051816
 07/05  19:00:00,797.471145576,72.4219988418,547.884085144,0.0,122.71106,39.942024,13.5183542264,0.0,4.83426,8.68409422642
 07/05  20:00:00,688.409203611,72.4219988418,515.363963546,0.0,43.513341876,39.942024,13.5230067883,0.0148782283218,4.83426,8.67386856002
 07/05  21:00:00,285.544028874,1.30638018634,176.54020328,0.0,43.513341876,39.243024,13.5085954069,0.0,4.83426,8.67433540693
 07/05  22:00:00,295.754303604,1.71067154868,186.297561539,0.0,43.513341876,39.243024,13.4754828119,0.0,4.83426,8.64122281187
 07/05  23:00:00,105.937853549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,105.053395268,0.0,0.0,0.0,43.513341876,39.243024,13.4520620087,0.0,4.83426,8.61780200866
 07/06  01:00:00,105.051800808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.042490063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.023532392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.562132056,0.0,0.0,0.0,43.513341876,39.243024,13.4521513254,0.0,4.83426,8.61789132536
 07/06  05:00:00,96.5623978226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,680.260488334,72.4219988418,510.809616797,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,698.111884286,72.7913896128,527.934864116,0.0,43.513341876,39.942024,13.4686952239,0.0,4.83426,8.63443522389
