Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  08:00:00,869.126685461,74.876818272,572.396251732,0.0,122.71106,84.617158233,32.8774058024,0.0,24.1713,8.70610580238
 07/06  09:00:00,919.410142795,75.8221417337,621.809686054,0.0,122.71106,84.617158233,32.8286996675,0.0,24.1713,8.6573996675
 07/06  10:00:00,962.483344805,76.669472077,658.958725621,0.0,122.71106,88.818015033,44.9151069403,0.0,36.25695,8.65815694026
 07/06  11:00:00,991.342515426,78.2241442015,684.747326229,0.0,122.71106,88.818015033,44.9149024071,0.0,36.25695,8.65795240715
 07/06  12:00:00,1009.66919796,80.4559095412,701.511893499,0.0,122.71106,88.818015033,44.914700335,0.0,36.25695,8.65775033502
 07/06  13:00:00,1017.09643666,82.5255359677,711.071548066,0.0,122.71106,84.617158233,24.2090166648,0.0177166648121,24.1713,0.02
 07/06  14:00:00,995.32857599,83.3746131887,688.885246106,0.0,122.71106,84.617158233,32.8288495095,0.0,24.1713,8.65754950955
 07/06  15:00:00,974.653801552,82.1553059117,675.649287754,0.0,122.71106,78.0003075165,13.492123348,0.0,4.83426,8.65786334802
 07/06  16:00:00,963.622051425,83.8208705254,667.779644647,0.0,122.71106,73.183824,13.4685919397,0.0,4.83426,8.63433193973
 07/06  17:00:00,902.802733125,81.0504925344,643.553576804,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,790.539509354,72.4219988418,540.763660362,0.0,122.71106,39.942024,13.5809343355,0.0832045587204,4.83426,8.66346977681
 07/06  19:00:00,789.345216275,72.4219988418,538.594858387,0.0,122.71106,39.942024,13.5178377776,0.0,4.83426,8.68357777759
 07/06  20:00:00,689.496776326,72.4219988418,515.11336765,0.0,43.513341876,39.942024,13.5076255346,0.0,4.83426,8.67336553464
 07/06  21:00:00,105.589259752,0.0,0.0,0.0,43.513341876,39.243024,13.5086798263,0.0,4.83426,8.67441982631
 07/06  22:00:00,260.175549402,1.06144955396,152.684607539,0.0,43.513341876,39.243024,13.4752735454,0.0,4.83426,8.64101354544
 07/06  23:00:00,105.966727652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,105.078261017,0.0,0.0,0.0,43.513341876,39.243024,13.4519581982,0.0,4.83426,8.61769819823
 07/07  01:00:00,105.026547174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.007539702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.984152579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.636935373,0.0,0.0,0.0,43.513341876,39.243024,13.4520305558,0.0,4.83426,8.61777055579
 07/07  05:00:00,98.3418819248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,666.197892755,72.4219988418,494.726182023,0.0,43.513341876,39.942024,4.86359481591,0.00933481590758,4.83426,0.02
 07/07  07:00:00,681.235837316,72.6161828652,510.621222226,0.0,43.513341876,39.942024,13.4682108443,0.0,4.83426,8.63395084431
 07/07  08:00:00,865.676862065,74.5848141807,569.636807191,0.0,122.71106,84.617158233,32.8766774154,0.0,24.1713,8.70537741543
 07/07  09:00:00,906.239668818,75.4537505967,608.780667111,0.0,122.71106,84.617158233,32.8290695612,0.0,24.1713,8.65776956115
 07/07  10:00:00,952.582072818,76.3568195664,649.635730544,0.0,122.71106,88.818015033,44.9144971386,0.0,36.25695,8.65754713859
 07/07  11:00:00,978.793085724,77.5725849623,673.310171445,0.0,122.71106,88.818015033,44.914277356,0.0,36.25695,8.65732735604
 07/07  12:00:00,991.392850417,79.3284315313,684.568452978,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  13:00:00,997.413117234,81.3001590832,692.814530519,0.0,122.71106,84.617158233,32.8470896334,0.0177235136356,24.1713,8.65806611975
 07/07  14:00:00,1001.18019101,82.9120647775,695.023052627,0.0,122.71106,84.617158233,32.8291430181,0.0,24.1713,8.65784301815
 07/07  15:00:00,988.96845833,84.7848431079,687.771386687,0.0,122.71106,78.0003075165,13.4918832737,0.0,4.83426,8.65762327374
 07/07  16:00:00,992.710887608,86.9717897713,694.181406057,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,971.599153107,85.3318086322,707.791979158,0.0,122.71106,39.942024,13.4685339261,0.0,4.83426,8.63427392606
 07/07  18:00:00,912.92044667,72.4219988418,662.246880043,0.0,122.71106,39.942024,13.5124290145,0.0143703451989,4.83426,8.66379866935
 07/07  19:00:00,894.5720541,72.4219988418,643.982415569,0.0,122.71106,39.942024,13.5184265898,0.0,4.83426,8.68416658975
 07/07  20:00:00,777.150171943,72.4219988418,602.982053014,0.0,43.513341876,39.942024,13.5080490745,0.0,4.83426,8.67378907454
 07/07  21:00:00,388.197884251,4.9476316455,274.922629663,0.0,43.513341876,39.243024,13.5085079309,0.0,4.83426,8.67424793092
 07/07  22:00:00,505.191336591,5.31775820444,390.313042382,0.0,43.513341876,39.243024,13.4752410566,0.0,4.83426,8.64098105663
 07/07  23:00:00,420.240927334,3.00451790792,307.670476566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,269.13806667,1.63033962388,160.346087644,0.0,43.513341876,39.243024,13.4521193854,0.0,4.83426,8.61785938535
 07/08  01:00:00,295.929426391,2.00703646349,186.297363165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,248.491167199,1.05730425185,140.919843001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.167876603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,256.387728975,1.05529265263,148.194048667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,96.7626133477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,196.766113607,0.645553158193,107.331323806,0.0,43.513341876,39.243024,13.4455353834,0.0,4.83426,8.61127538344
 07/08  07:00:00,275.248924025,1.5817754367,183.588833771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,368.391639502,2.04960699175,275.828470673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,562.405406539,9.36082583781,461.012713231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,557.586663587,9.16756946012,456.599863999,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,624.918770301,11.5598169627,520.360700723,0.0,43.513341876,39.243024,13.4510786317,0.0,4.83426,8.61681863175
 07/08  12:00:00,658.693055669,10.381339705,555.850789016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,681.508689799,12.1039323079,576.872473792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,729.010310363,25.1598086037,611.162447564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,725.666795436,28.0533601272,604.817104642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,693.848233406,34.9177810544,566.35791875,0.0,43.513341876,39.243024,13.4455150289,0.0,4.83426,8.61125502888
 07/08  17:00:00,678.542834995,22.955838719,562.925563536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,644.671188735,16.2069385079,536.164747203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,617.307244586,9.03445988781,515.55656318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,498.436998377,7.34484675157,396.440495474,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,444.268583246,3.04558192435,332.417302768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,397.908524181,2.66733566639,287.180599298,0.0,43.513341876,39.243024,13.4455275931,0.0,4.83426,8.61126759309
 07/08  23:00:00,183.246785305,0.700656277155,75.8872321868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,253.816789038,1.05743970966,146.211611581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.973018069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.973699859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.983087849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.512610872,0.0,0.0,0.0,43.513341876,39.243024,13.4453670528,0.0,4.83426,8.61110705281
 07/09  05:00:00,96.5353273809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.5928301229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.4671271733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,186.920355372,0.705717380649,97.7336139287,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,210.728388741,1.01740863915,120.674632958,0.0,43.513341876,39.243024,13.4520624198,0.0,4.83426,8.61780241979
 07/09  10:00:00,293.61604752,2.18220053278,200.704005122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,476.707835992,7.43921227111,376.139915569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,542.717217844,9.61856163229,440.433833144,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,462.711297577,11.2716141455,359.806779784,0.0,43.513341876,39.243024,13.4504939358,0.0,4.83426,8.61623393584
 07/09  14:00:00,645.895083516,25.671230474,527.055003894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,541.170033493,24.9735592945,424.165834819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,642.428608515,26.2788361944,523.183786257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,561.909599135,41.0749112843,429.00666937,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,658.826194789,38.3238252537,527.720591184,0.0,43.513341876,39.243024,13.4454844964,0.0,4.83426,8.61122449637
 07/09  19:00:00,535.501484752,31.5984348409,411.52533154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,602.914314228,18.1398539614,488.597132869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,465.311529748,8.39252379712,347.545430046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,505.14577944,4.30791800494,391.171452055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,409.882514283,2.94097968226,297.871369874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,336.633937473,2.14712717058,227.055909117,0.0,43.513341876,39.243024,13.4455028113,0.0,4.83426,8.61124281125
 07/10  01:00:00,370.417061808,2.43094174058,260.199993114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,186.51940691,0.706961214017,79.9155424235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,155.654276006,0.350328138578,49.7581697164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.559327959,0.0,0.0,0.0,43.513341876,39.243024,13.4519137117,0.0,4.83426,8.61765371172
 07/10  05:00:00,96.5350482306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,617.664389993,72.4219988418,451.919557597,0.0,43.513341876,39.942024,4.86769032189,0.013430321892,4.83426,0.02
 07/10  07:00:00,557.844853659,72.7826779901,392.694996626,0.0,43.513341876,39.942024,13.4679217391,0.0,4.83426,8.63366173908
 07/10  08:00:00,697.716752567,74.1835672603,407.275341817,0.0,122.71106,84.617158233,32.8757131164,0.0,24.1713,8.70441311643
 07/10  09:00:00,733.067944626,74.0846664561,442.446614577,0.0,122.71106,84.617158233,32.8284664956,0.0,24.1713,8.6571664956
 07/10  10:00:00,730.493748299,73.833139638,435.879763779,0.0,122.71106,88.818015033,44.9138436366,0.0,36.25695,8.65689363663
 07/10  11:00:00,737.337750717,73.9952932031,441.65285462,0.0,122.71106,88.818015033,44.9145221437,0.0,36.25695,8.6575721437
 07/10  12:00:00,798.009016598,74.3097936769,502.011628237,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,801.949703694,74.4744843761,508.828329488,0.0,122.71106,84.617158233,32.8424680488,0.0138706043271,24.1713,8.65729744442
 07/10  14:00:00,809.304614251,74.4324995956,515.376975839,0.0,122.71106,84.617158233,32.8283264669,0.0,24.1713,8.65702646692
 07/10  15:00:00,786.852495533,73.9570267194,500.206825523,0.0,122.71106,78.0003075165,13.5049600508,0.0139423541995,4.83426,8.65675769664
 07/10  16:00:00,775.728739615,73.7088389744,494.257066762,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,744.027057586,72.8987561798,496.282990676,0.0,122.71106,39.942024,13.4673683332,0.0,4.83426,8.63310833322
 07/10  18:00:00,749.801907573,72.4219988418,502.290989185,0.0,122.71106,39.942024,13.4970634535,0.0,4.83426,8.66280345352
 07/10  19:00:00,752.357499746,72.4219988418,504.145407938,0.0,122.71106,39.942024,13.5172124822,0.0,4.83426,8.68295248221
 07/10  20:00:00,675.499555757,72.4219988418,505.017207468,0.0,43.513341876,39.942024,13.5068787329,0.0,4.83426,8.67261873286
 07/10  21:00:00,105.179059783,0.0,0.0,0.0,43.513341876,39.243024,13.5071961321,0.0,4.83426,8.67293613215
 07/10  22:00:00,104.84760618,0.0,0.0,0.0,43.513341876,39.243024,13.4748673282,0.0,4.83426,8.64060732816
 07/10  23:00:00,105.730724732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.856601013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.851099168,0.0,0.0,0.0,43.513341876,39.243024,13.4518678384,0.0,4.83426,8.6176078384
 07/11  02:00:00,104.847292864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.825681054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.247450199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,100.903121334,0.0,0.0,0.0,43.513341876,39.243024,13.451888626,0.0,4.83426,8.61762862596
 07/11  06:00:00,321.368359042,72.4219988418,158.108877332,0.0,43.513341876,39.942024,4.9584254759,0.104165475897,4.83426,0.02
 07/11  07:00:00,328.253630094,72.4219988418,165.818703658,0.0,43.513341876,39.942024,62.8148836904,57.9606236904,4.83426,0.02
 07/11  08:00:00,485.575686545,72.4219988418,198.681735885,0.0,122.71106,84.617158233,41.5590821445,0.0,24.1713,17.3877821445
 07/11  09:00:00,546.839290629,72.4276999953,259.269878986,0.0,122.71106,84.617158233,32.8286196616,0.0,24.1713,8.65731966157
 07/11  10:00:00,658.791288076,72.5644383074,365.884498531,0.0,122.71106,88.818015033,44.9139789952,0.0,36.25695,8.65702899524
 07/11  11:00:00,760.407233411,72.8994958416,465.77199495,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,863.699695935,73.5827392733,568.828537726,0.0,122.71106,88.818015033,44.9136919415,0.0,36.25695,8.65674194148
 07/11  13:00:00,894.969695443,74.1309429546,603.623706503,0.0,122.71106,84.617158233,32.8469971346,0.0182947384607,24.1713,8.65740239611
 07/11  14:00:00,913.864956618,74.8314817101,621.620081745,0.0,122.71106,84.617158233,32.8284119059,0.0,24.1713,8.65711190594
 07/11  15:00:00,911.230758921,75.4292349535,624.808958051,0.0,122.71106,78.0003075165,13.4910852695,0.0,4.83426,8.65682526949
 07/11  16:00:00,916.143887571,76.5614598565,633.601136864,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,892.467630391,76.0978410447,643.477256181,0.0,122.71106,39.942024,13.4667970784,0.0,4.83426,8.63253707844
 07/11  18:00:00,818.873138345,72.4219988418,573.540911501,0.0,122.71106,39.942024,13.5485976717,0.0513119213055,4.83426,8.66302575036
 07/11  19:00:00,750.90323314,72.4219988418,505.826957048,0.0,122.71106,39.942024,13.516644777,0.0,4.83426,8.68238477703
 07/11  20:00:00,676.172476188,72.4219988418,504.143385041,0.0,43.513341876,39.942024,13.5664299941,0.0590123277559,4.83426,8.67315766632
 07/11  21:00:00,104.813158531,0.0,0.0,0.0,43.513341876,39.243024,13.5076693364,0.0,4.83426,8.6734093364
 07/11  22:00:00,104.835928467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.728080795,0.0,0.0,0.0,43.513341876,39.243024,13.4637654335,0.0,4.83426,8.62950543354
 07/11  24:00:00,104.779451123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.745773714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.72192882,0.0,0.0,0.0,43.513341876,39.243024,13.4518367235,0.0,4.83426,8.61757672354
 07/12  03:00:00,104.703242867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.153979419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,99.1444049235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,288.987502766,72.4219988418,127.021820848,0.0,43.513341876,39.942024,13.5598943588,0.107945698023,4.83426,8.61768866075
 07/12  07:00:00,450.225849956,72.4219988418,286.320512547,0.0,43.513341876,39.942024,147.136373329,142.282113329,4.83426,0.02
 07/12  08:00:00,730.214270068,72.4836083659,440.260215917,0.0,122.71106,84.617158233,42.1218460976,0.56254365065,24.1713,17.388002447
 07/12  09:00:00,826.739128903,72.6672983773,535.079936627,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,889.175289817,72.8893005125,594.076300496,0.0,122.71106,88.818015033,44.9141987907,0.0,36.25695,8.65724879068
 07/12  11:00:00,913.002174763,73.3438223594,617.100903838,0.0,122.71106,88.818015033,44.9138576315,0.0,36.25695,8.65690763154
 07/12  12:00:00,940.078858691,74.4433033441,643.84988451,0.0,122.71106,88.818015033,44.9135541293,0.0,36.25695,8.65660412934
 07/12  13:00:00,943.833588375,75.4267647566,650.786895392,0.0,122.71106,84.617158233,32.8469805517,0.0184347439739,24.1713,8.65724580773
 07/12  14:00:00,953.514204242,76.3605029997,659.560011883,0.0,122.71106,84.617158233,32.8282392696,0.0,24.1713,8.65693926958
 07/12  15:00:00,948.503702671,77.6159014936,659.933601841,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,940.299855609,79.1200027596,655.209836905,0.0,122.71106,73.183824,13.4681044558,0.0,4.83426,8.63384445577
 07/12  17:00:00,909.19427235,78.2791334796,658.214991549,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,828.874837139,72.4219988418,583.796934776,0.0,122.71106,39.942024,13.5767356245,0.0804429603149,4.83426,8.66203266421
 07/12  19:00:00,809.849502629,72.4219988418,563.029313349,0.0,122.71106,39.942024,13.5172958229,0.0,4.83426,8.68303582287
 07/12  20:00:00,697.775584958,72.4219988418,523.688284344,0.0,43.513341876,39.942024,22.2241788715,0.0640637702805,4.83426,17.3258551012
 07/12  21:00:00,105.236116551,0.0,0.0,0.0,43.513341876,39.243024,13.5066607716,0.0,4.83426,8.67240077163
 07/12  22:00:00,104.869220411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.749123996,0.0,0.0,0.0,43.513341876,39.243024,13.4631421246,0.0,4.83426,8.62888212464
 07/12  24:00:00,104.797063347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.762853931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.756459356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.732509596,0.0,0.0,0.0,43.513341876,39.243024,13.4518331097,0.0,4.83426,8.61757310973
 07/13  04:00:00,105.169402268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,99.1588682343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,262.404336054,72.4219988418,100.801064378,0.0,43.513341876,39.942024,4.96953642385,0.11527642385,4.83426,0.02
 07/13  07:00:00,432.173221382,72.4219988418,268.488098831,0.0,43.513341876,39.942024,151.870753575,138.402709306,4.83426,8.63378426844
 07/13  08:00:00,776.753798745,72.5852233495,486.175915654,0.0,122.71106,84.617158233,32.8735131839,0.0,24.1713,8.70221318386
 07/13  09:00:00,847.597760191,72.8108267026,555.35471663,0.0,122.71106,84.617158233,32.8284828133,0.0,24.1713,8.65718281328
 07/13  10:00:00,917.250027772,73.1864824286,621.390176044,0.0,122.71106,88.818015033,44.9138072252,0.0,36.25695,8.6568572252
 07/13  11:00:00,945.577879098,73.8479441603,648.546664735,0.0,122.71106,88.818015033,44.9134872208,0.0,36.25695,8.65653722082
 07/13  12:00:00,951.70676412,75.0699190315,654.116324619,0.0,122.71106,88.818015033,44.9141118632,0.0,36.25695,8.65716186324
 07/13  13:00:00,960.122983261,76.3272868755,665.424294033,0.0,122.71106,84.617158233,24.2093443618,0.0180443617587,24.1713,0.02
 07/13  14:00:00,969.15881422,77.547893444,673.147184143,0.0,122.71106,84.617158233,32.8281386763,0.0,24.1713,8.65683867627
 07/13  15:00:00,956.657310146,78.9660743487,665.198326955,0.0,122.71106,78.0003075165,13.4912852478,0.0,4.83426,8.6570252478
 07/13  16:00:00,935.258262292,80.3419312789,647.492626028,0.0,122.71106,73.183824,13.4680995175,0.0,4.83426,8.63383951753
 07/13  17:00:00,900.452925274,79.2275244419,647.270500894,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,834.733986025,72.4219988418,587.991092325,0.0,122.71106,39.942024,13.5795073475,0.0828986199861,4.83426,8.6623487275
 07/13  19:00:00,807.807808137,72.4219988418,559.681679244,0.0,122.71106,39.942024,13.5162442301,0.0,4.83426,8.68198423011
 07/13  20:00:00,692.365723452,72.4219988418,517.033047723,0.0,43.513341876,39.942024,13.5629906828,0.0556455810592,4.83426,8.67308510179
 07/13  21:00:00,105.304675579,0.0,0.0,0.0,43.513341876,39.243024,13.5070157825,0.0,4.83426,8.6727557825
 07/13  22:00:00,104.921471345,0.0,0.0,0.0,43.513341876,39.243024,13.4740800291,0.0,4.83426,8.63982002912
 07/13  23:00:00,105.781359215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.872702187,0.0,0.0,0.0,43.513341876,39.243024,13.4516609601,0.0,4.83426,8.61740096013
 07/14  01:00:00,104.865540894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.841592034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.822568835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.160829626,0.0,0.0,0.0,43.513341876,39.243024,13.4516274719,0.0,4.83426,8.61736747194
 07/14  05:00:00,100.800052705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,412.379659846,72.4219988418,248.017069301,0.0,43.513341876,39.942024,4.94920861285,0.0949486128476,4.83426,0.02
 07/14  07:00:00,574.426556575,72.4231953374,409.067095732,0.0,43.513341876,39.942024,61.0203657614,47.5524137216,4.83426,8.63369203974
 07/14  08:00:00,828.444170939,72.804449038,536.56112561,0.0,122.71106,84.617158233,32.8747268806,0.0,24.1713,8.7034268806
 07/14  09:00:00,894.637077618,73.2933502351,602.035269984,0.0,122.71106,84.617158233,32.8279181085,0.0,24.1713,8.65661810845
 07/14  10:00:00,928.344493154,73.8197565188,630.908408542,0.0,122.71106,88.818015033,44.9132338131,0.0,36.25695,8.65628381309
 07/14  11:00:00,946.879420037,74.6003870704,647.646391382,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,960.999608369,75.9621777511,661.033303777,0.0,122.71106,88.818015033,44.9138384056,0.0,36.25695,8.65688840562
 07/14  13:00:00,970.051640013,77.5271845913,672.420924384,0.0,122.71106,84.617158233,32.8456144527,0.0177627198765,24.1713,8.6565517328
 07/14  14:00:00,975.414321716,78.8195454747,676.372065827,0.0,122.71106,84.617158233,32.8275188299,0.0,24.1713,8.6562188299
 07/14  15:00:00,963.699709112,80.0866598154,669.998208817,0.0,122.71106,78.0003075165,13.4910830916,0.0,4.83426,8.65682309158
 07/14  16:00:00,954.133132009,81.5825312128,663.921395025,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,921.739636602,80.2674091883,666.159774728,0.0,122.71106,39.942024,13.4678770706,0.0,4.83426,8.63361707061
 07/14  18:00:00,854.367258864,72.4219988418,606.795789064,0.0,122.71106,39.942024,13.5117819059,0.0146160644491,4.83426,8.66290584149
 07/14  19:00:00,859.518958274,72.4219988418,611.521784309,0.0,122.71106,39.942024,13.5163332408,0.0,4.83426,8.68207324078
 07/14  20:00:00,725.524012062,72.4219988418,550.430371597,0.0,43.513341876,39.942024,13.5224149778,0.0152893841845,4.83426,8.67286559357
 07/14  21:00:00,225.912632095,0.954539636138,118.611247677,0.0,43.513341876,39.243024,13.5061316441,0.0,4.83426,8.6718716441
 07/14  22:00:00,175.030864088,0.57780060667,68.672964455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,105.824788076,0.0,0.0,0.0,43.513341876,39.243024,13.464445359,0.0,4.83426,8.63018535897
 07/14  24:00:00,104.920445146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.899650109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.883152513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.865882143,0.0,0.0,0.0,43.513341876,39.243024,13.4452719616,0.0,4.83426,8.61101196161
 07/15  04:00:00,105.324978855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,99.2955817912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.4150855496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.3786807419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.4690524301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,224.393407737,1.05794410379,134.373951751,0.0,43.513341876,39.243024,13.4517793654,0.0,4.83426,8.61751936543
 07/15  10:00:00,220.155760855,7.6264428121,123.736469294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,301.620526284,7.77223092329,203.528555029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,453.048617507,8.28459821002,353.58754658,0.0,43.513341876,39.243024,13.4518119711,0.0,4.83426,8.61755197112
 07/15  13:00:00,525.172162011,11.8287399209,421.244103046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,461.631985678,10.6508770618,359.923338585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,634.479904262,30.3136519575,511.6270332,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,563.668540839,28.7937592282,443.157833658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,638.338211921,25.0802058543,520.677268288,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,543.774958894,24.4696156581,427.829230142,0.0,43.513341876,39.243024,13.4453703108,0.0,4.83426,8.61111031085
 07/15  19:00:00,600.013654668,11.91335694,495.147662699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,502.634346197,7.69678542207,396.997638443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,547.339221241,4.36362305507,431.715879672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,415.83648277,2.45095094311,304.992902796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,415.272962282,2.37586349599,303.71228548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,272.967816565,1.30618911857,164.82363396,0.0,43.513341876,39.243024,13.4453550151,0.0,4.83426,8.61109501508
 07/16  01:00:00,105.032325851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,105.015543106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,105.012107266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.527475828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,99.4973669255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.5836700918,0.0,0.0,0.0,43.513341876,39.243024,13.4453381702,0.0,4.83426,8.61107817016
 07/16  07:00:00,205.948737143,1.05617122112,116.133055259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,222.271348593,1.05756107079,132.271343831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,212.978662017,7.50862990845,116.746415205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,486.760822523,9.73671668143,385.365981022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,413.254283812,10.7014335124,310.869227505,0.0,43.513341876,39.243024,13.4517969899,0.0,4.83426,8.61753698987
 07/16  12:00:00,533.012990293,9.90426172617,431.468124553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,637.985951831,17.829202155,527.733513961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,666.171471354,30.65148214,543.267628534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,687.257655144,34.7371445707,560.050054214,0.0,43.513341876,39.243024,13.443890113,0.0,4.83426,8.60963011296
 07/16  16:00:00,672.534878551,24.3668094665,555.902912814,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,705.186051944,43.1067954673,569.558569204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,679.806462233,34.7449428512,552.902422371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,666.294279817,36.4681890579,536.874941503,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,609.112584832,14.526679588,496.014645255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,598.10081914,9.02407815522,478.65694327,0.0,43.513341876,39.243024,13.4450012287,0.0,4.83426,8.61074122873
 07/16  22:00:00,496.746123722,3.52265686918,384.318204959,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,495.554691663,3.3495947047,382.56354236,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,393.656770039,2.48068778919,283.246119035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,296.587875905,1.69308453386,187.874501589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,261.955825652,1.05553788503,154.306272286,0.0,43.513341876,39.243024,13.4515463361,0.0,4.83426,8.61728633608
 07/17  03:00:00,105.024801822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.539596077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,99.5090754294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,672.399217797,72.4219988418,502.880205117,0.0,43.513341876,39.942024,13.4644208804,0.0127846416297,4.83426,8.61737623876
 07/17  07:00:00,702.310607215,72.9474438837,532.191893016,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  08:00:00,902.276035824,75.5161463952,606.125659768,0.0,122.71106,84.617158233,41.556731211,0.0,24.1713,17.385431211
 07/17  09:00:00,944.099645593,76.4293803201,646.078072693,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,974.777768849,77.3742024084,671.100571655,0.0,122.71106,88.818015033,44.9135851921,0.0,36.25695,8.65663519211
 07/17  11:00:00,998.488499365,78.9315992831,692.612317497,0.0,122.71106,88.818015033,44.9115879335,0.0,36.25695,8.65463793351
 07/17  12:00:00,1015.36269197,81.3496749731,708.014851587,0.0,122.71106,88.818015033,44.9132551211,0.0,36.25695,8.65630512115
 07/17  13:00:00,1013.78850074,83.7586391302,708.349369009,0.0,122.71106,84.617158233,32.8456699388,0.0184427654943,24.1713,8.65592717332
 07/17  14:00:00,1023.73262684,85.3242704951,716.734857817,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1020.87205577,87.126259288,718.515571194,0.0,122.71106,78.0003075165,13.4907873098,0.0,4.83426,8.65652730985
 07/17  16:00:00,1015.0184309,88.9607722163,715.717658826,0.0,122.71106,73.183824,13.4674863461,0.0,4.83426,8.63322634608
 07/17  17:00:00,976.257962473,86.5742024167,712.89639882,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,928.072079437,72.4219988418,679.020352098,0.0,122.71106,39.942024,13.5111764602,0.0142982971086,4.83426,8.66261816309
 07/17  19:00:00,905.163145161,72.4219988418,654.451387099,0.0,122.71106,39.942024,13.5154065809,0.0,4.83426,8.68114658094
 07/17  20:00:00,748.70839353,72.4219988418,571.148990249,0.0,43.513341876,39.942024,13.5066349006,0.0,4.83426,8.67237490056
 07/17  21:00:00,389.572733396,2.81096085449,278.053945025,0.0,43.513341876,39.243024,13.50668776,0.0,4.83426,8.67242775996
 07/17  22:00:00,396.727932041,2.83539062595,285.578452537,0.0,43.513341876,39.243024,13.4741465597,0.0,4.83426,8.63988655972
 07/17  23:00:00,381.294191646,3.02759797925,268.727064264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,227.731253967,1.05650969775,120.313369162,0.0,43.513341876,39.243024,13.4517535606,0.0,4.83426,8.61749356058
 07/18  01:00:00,105.084700049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.061127821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.042994537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.712442534,0.0,0.0,0.0,43.513341876,39.243024,13.4515453448,0.0,4.83426,8.61728534481
 07/18  05:00:00,101.339525822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,666.395084557,72.4219988418,494.774794899,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  07:00:00,709.828974927,72.7026508879,539.14059914,0.0,43.513341876,39.942024,13.467441865,0.0,4.83426,8.63318186497
 07/18  08:00:00,865.475514447,74.5435883878,568.670180191,0.0,122.71106,84.617158233,32.8736392169,0.0,24.1713,8.70233921687
 07/18  09:00:00,919.53597835,75.7289748437,620.93631379,0.0,122.71106,84.617158233,32.82724344,0.0,24.1713,8.65594344002
 07/18  10:00:00,965.823447085,76.6186346923,661.625366511,0.0,122.71106,88.818015033,44.913431384,0.0,36.25695,8.65648138405
 07/18  11:00:00,979.764359353,78.1711718018,673.13825852,0.0,122.71106,88.818015033,44.913034121,0.0,36.25695,8.65608412096
 07/18  12:00:00,979.584330782,79.5140048414,672.421349826,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,975.099708539,79.4220858303,672.231252926,0.0,122.71106,84.617158233,32.8461095856,0.0191165741149,24.1713,8.6556930115
 07/18  14:00:00,945.4531179,78.8974464241,643.905960087,0.0,122.71106,84.617158233,32.8275295393,0.0,24.1713,8.65622953933
 07/18  15:00:00,907.316326259,78.3276060803,613.91159903,0.0,122.71106,78.0003075165,13.4900974798,0.0,4.83426,8.65583747975
 07/18  16:00:00,870.600485848,77.5036812473,582.571390433,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,846.340080465,75.4787077719,593.128192528,0.0,122.71106,39.942024,13.4674361621,0.0,4.83426,8.63317616213
 07/18  18:00:00,757.703985538,72.4219988418,507.076774605,0.0,122.71106,39.942024,13.5537498086,0.057811280063,4.83426,8.66167852856
 07/18  19:00:00,775.251629481,72.4219988418,524.677591074,0.0,122.71106,39.942024,13.5159047371,0.0,4.83426,8.68164473715
 07/18  20:00:00,676.29722112,72.4219988418,499.613465292,0.0,43.513341876,39.942024,13.5054838902,0.0,4.83426,8.67122389024
 07/18  21:00:00,105.11544227,0.0,0.0,0.0,43.513341876,39.243024,13.5056730363,0.0,4.83426,8.67141303634
 07/18  22:00:00,105.094017332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.897634664,0.0,0.0,0.0,43.513341876,39.243024,13.464302478,0.0,4.83426,8.63004247805
 07/18  24:00:00,105.037795099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.030548889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,105.025791324,0.0,0.0,0.0,43.513341876,39.243024,13.4514277669,0.0,4.83426,8.6171677669
 07/19  03:00:00,105.021328832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.55965454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,99.5220187943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,662.343879709,72.4219988418,491.8660715,0.0,43.513341876,39.942024,13.4644363306,0.0127954000597,4.83426,8.61738093053
 07/19  07:00:00,664.668276151,72.4219988418,494.367677584,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,792.490735261,72.9976791629,497.471050882,0.0,122.71106,84.617158233,41.5555999236,0.0,24.1713,17.3842999236
 07/19  09:00:00,826.377295204,73.5566583638,530.687055388,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,850.855995326,73.8460976704,551.60583141,0.0,122.71106,88.818015033,44.9129739727,0.0,36.25695,8.65602397268
 07/19  11:00:00,892.967742338,74.5700009403,591.832955814,0.0,122.71106,88.818015033,44.9125667092,0.0,36.25695,8.6556167092
 07/19  12:00:00,918.72916157,75.5155879422,617.504505181,0.0,122.71106,88.818015033,44.9130871875,0.0,36.25695,8.65613718751
 07/19  13:00:00,924.883135332,76.0905731388,627.114365068,0.0,122.71106,84.617158233,32.8446970154,0.0176665192501,24.1713,8.65573049611
 07/19  14:00:00,931.72467346,77.1204426572,632.515149109,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,932.34402447,78.0515541282,638.438112185,0.0,122.71106,78.0003075165,13.4905590148,0.0,4.83426,8.65629901479
 07/19  16:00:00,933.281847404,78.690743619,643.564530895,0.0,122.71106,73.183824,13.4673391214,0.0,4.83426,8.63307912139
 07/19  17:00:00,907.527025245,77.5755043136,652.285292116,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,827.031334434,72.4219988418,576.953348765,0.0,122.71106,39.942024,13.5800681815,0.0846429720097,4.83426,8.66116520952
 07/19  19:00:00,825.613658374,72.4219988418,574.912122094,0.0,122.71106,39.942024,13.5150014968,0.0,4.83426,8.68074149679
 07/19  20:00:00,705.975109794,72.4219988418,529.119289211,0.0,43.513341876,39.942024,13.5062358729,0.0,4.83426,8.67197587286
 07/19  21:00:00,105.519774418,0.0,0.0,0.0,43.513341876,39.243024,13.5048838724,0.0,4.83426,8.67062387235
 07/19  22:00:00,105.090388673,0.0,0.0,0.0,43.513341876,39.243024,13.4738130764,0.0,4.83426,8.63955307635
 07/19  23:00:00,105.920210703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.083878156,0.0,0.0,0.0,43.513341876,39.243024,13.4516783551,0.0,4.83426,8.61741835506
 07/20  01:00:00,105.090559218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.086489709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.071717891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.606444371,0.0,0.0,0.0,43.513341876,39.243024,13.4515697067,0.0,4.83426,8.61730970672
 07/20  05:00:00,99.5851160021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,665.032275487,72.4219988418,494.169308028,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  07:00:00,715.311564456,72.592814332,544.961544306,0.0,43.513341876,39.942024,13.4676368542,0.0,4.83426,8.63337685416
 07/20  08:00:00,899.218660823,74.2355591787,602.66683399,0.0,122.71106,84.617158233,32.8729240697,0.0,24.1713,8.70162406972
 07/20  09:00:00,873.884156019,74.5253239826,577.36065359,0.0,122.71106,84.617158233,32.8267203417,0.0,24.1713,8.65542034167
 07/20  10:00:00,817.085211706,74.2344231339,516.959214674,0.0,122.71106,88.818015033,44.9128729344,0.0,36.25695,8.65592293441
 07/20  11:00:00,816.139920288,74.1531482058,514.699014825,0.0,122.71106,88.818015033,44.9124541059,0.0,36.25695,8.65550410585
 07/20  12:00:00,843.167798088,74.3108013261,543.338046803,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,861.683959387,75.1955502782,564.921560529,0.0,122.71106,84.617158233,32.8446247431,0.017314401981,24.1713,8.65601034113
 07/20  14:00:00,909.655282465,76.1950090886,611.372409474,0.0,122.71106,84.617158233,32.8268910014,0.0,24.1713,8.65559100139
 07/20  15:00:00,947.654693445,77.5522874547,653.89728796,0.0,122.71106,78.0003075165,13.4903592015,0.0,4.83426,8.65609920146
 07/20  16:00:00,969.629587537,79.0881077058,678.622998605,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,965.239733923,78.4831952031,708.103564509,0.0,122.71106,39.942024,13.4674036755,0.0,4.83426,8.63314367553
 07/20  18:00:00,900.928226649,72.4219988418,649.735650796,0.0,122.71106,39.942024,13.5113061072,0.015078937408,4.83426,8.6619671698
 07/20  19:00:00,909.224411866,72.4219988418,657.383324503,0.0,122.71106,39.942024,13.515061378,0.0,4.83426,8.680801378
 07/20  20:00:00,798.518598584,72.4219988418,620.207759905,0.0,43.513341876,39.942024,13.5058333428,0.0,4.83426,8.67157334283
 07/20  21:00:00,301.845884608,1.48154425563,192.746936791,0.0,43.513341876,39.243024,13.5063228243,0.0,4.83426,8.67206282427
 07/20  22:00:00,359.619339838,2.00703646349,249.705124448,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,476.25437546,2.36403284876,364.637310561,0.0,43.513341876,39.243024,13.4640924772,0.0,4.83426,8.62983247718
 07/20  24:00:00,383.444066716,1.73824185243,273.975519752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,278.492223166,1.04794460359,170.716775515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,281.435897006,1.10049809438,173.543585163,0.0,43.513341876,39.243024,13.4516306132,0.0,4.83426,8.61737061318
 07/21  03:00:00,105.249250869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,108.243499469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,101.710543844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,686.494793694,72.4240620579,513.665911107,0.0,43.513341876,39.942024,13.4602980507,0.00878148196287,4.83426,8.61725656869
 07/21  07:00:00,832.654560476,73.5614965961,660.19026348,0.0,43.513341876,39.942024,4.88219387919,0.0279338791913,4.83426,0.02
 07/21  08:00:00,976.396090244,76.5560161281,676.752588842,0.0,122.71106,84.617158233,41.5542484567,0.0,24.1713,17.3829484567
 07/21  09:00:00,1003.35137946,77.6727441914,702.291944883,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  10:00:00,1028.96169983,78.7250909086,722.505495383,0.0,122.71106,88.818015033,44.9129397866,0.0,36.25695,8.6559897866
 07/21  11:00:00,1032.42105644,79.9049752839,723.968475349,0.0,122.71106,88.818015033,44.9125051915,0.0,36.25695,8.65555519146
 07/21  12:00:00,1036.4528886,81.9840413963,726.725689677,0.0,122.71106,88.818015033,44.9129988572,0.0,36.25695,8.65604885725
 07/21  13:00:00,1032.3191839,84.7438146519,724.69556331,0.0,122.71106,84.617158233,32.8417305521,0.0148162720449,24.1713,8.65561428007
 07/21  14:00:00,1030.72011258,87.9596876818,719.603619755,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,1037.20106334,97.0427507781,723.195645677,0.0,122.71106,78.0003075165,13.4952630254,0.00486152590397,4.83426,8.65614149954
 07/21  16:00:00,1047.88214595,105.583656386,730.122648578,0.0,122.71106,73.183824,13.4674541323,0.0,4.83426,8.63319413227
 07/21  17:00:00,958.885784443,96.5867882749,683.709140598,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,855.492813919,72.4219988418,604.353838045,0.0,122.71106,39.942024,13.5100708204,0.0141578786119,4.83426,8.66165294176
 07/21  19:00:00,845.947260725,72.4219988418,595.252635738,0.0,122.71106,39.942024,13.5150955784,0.0,4.83426,8.68083557838
 07/21  20:00:00,712.130877166,72.4219988418,535.350439107,0.0,43.513341876,39.942024,13.5050111742,0.0,4.83426,8.67075117418
 07/21  21:00:00,400.399961609,2.76595808104,289.273932012,0.0,43.513341876,39.243024,13.5057985993,0.0,4.83426,8.67153859931
 07/21  22:00:00,314.564982367,1.72147366499,205.647238194,0.0,43.513341876,39.243024,13.4739794641,0.0,4.83426,8.63971946411
 07/21  23:00:00,315.434527593,1.78170968057,205.572964118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,195.808321136,0.709445655033,89.0821540719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,147.820882827,0.350328138578,41.9646006592,0.0,43.513341876,39.243024,13.4450920974,0.0,4.83426,8.6108320974
 07/22  02:00:00,105.067712041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.075163723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.598308854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,102.530368006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.579632389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,241.319028168,1.06032521523,151.274230128,0.0,43.513341876,39.243024,13.4450613753,0.0,4.83426,8.6108013753
 07/22  08:00:00,244.796900804,1.05911274294,154.717680679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,237.685916776,8.01466096176,140.710591142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,431.808102272,9.14691214418,331.27898181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,470.71218382,11.0885131681,367.198049134,0.0,43.513341876,39.243024,13.4515419458,0.0,4.83426,8.61728194581
 07/22  12:00:00,398.641108853,9.10086654496,298.686528197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,562.914339609,12.3088342381,458.264014552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,516.137407773,23.4705275378,401.155870499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,617.300260815,29.4625496001,495.248487153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,499.363892533,10.2952865152,397.456024443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,593.545902239,26.3735459993,474.524281896,0.0,43.513341876,39.243024,13.4452097736,0.0,4.83426,8.61094977364
 07/22  18:00:00,435.1436347,9.21585684754,334.92051416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,505.401102675,8.78447866649,404.295300708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,362.866831744,3.2481171626,262.848923759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,227.717485408,1.63453192141,119.341405391,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,168.832264881,1.05619343912,62.0928863742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.741743475,0.0,0.0,0.0,43.513341876,39.243024,13.4451779128,0.0,4.83426,8.61091791279
 07/22  24:00:00,104.878058925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.842042929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.806008195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.787988164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.23427227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,102.171315271,0.0,0.0,0.0,43.513341876,39.243024,13.4451350579,0.0,4.83426,8.61087505785
 07/23  06:00:00,87.2647202264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.2279940206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.3278638299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,136.138972105,1.05770573491,47.1113893042,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,124.36690205,0.707094216682,35.7844599281,0.0,43.513341876,39.243024,13.4515587983,0.0,4.83426,8.61729879826
 07/23  11:00:00,111.099301401,4.21461491877,18.3707990753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,171.053106366,5.9583286703,76.5952574088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,265.472235967,7.59932923064,168.01872537,0.0,43.513341876,39.243024,13.4515456069,0.0,4.83426,8.61728560692
 07/23  14:00:00,311.981051422,9.71699817129,212.044260717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,353.460512082,9.87734127517,253.133597771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,361.505475559,10.8627188519,260.186569105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,388.373749208,10.0442959531,287.698581236,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
