Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/23  18:00:00,362.336590036,7.83559851272,264.141089964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,386.128846812,7.24849466954,287.734941908,0.0,43.513341876,39.243024,13.4452097606,0.0,4.83426,8.61094976056
 07/23  20:00:00,280.509935385,2.58952789605,182.080699244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,168.108254496,1.05836700539,61.0405573244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.859905631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.701972256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.852129381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.850634076,0.0,0.0,0.0,43.513341876,39.243024,13.4513607792,0.0,4.83426,8.61710077925
 07/24  02:00:00,104.847959103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.844315151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.334847112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,102.358505542,0.0,0.0,0.0,43.513341876,39.243024,13.4515104725,0.0,4.83426,8.61725047247
 07/24  06:00:00,427.611118829,72.4219988418,263.867262873,0.0,43.513341876,39.942024,4.87791962431,0.0236596243074,4.83426,0.02
 07/24  07:00:00,404.986619347,72.4219988418,241.705323848,0.0,43.513341876,39.942024,15.6535284287,10.7992684287,4.83426,0.02
 07/24  08:00:00,534.315439376,72.6542697774,246.665745152,0.0,122.71106,84.617158233,41.5514918754,0.0,24.1713,17.3801918754
 07/24  09:00:00,609.059417871,72.9005993385,320.475120289,0.0,122.71106,84.617158233,32.8268513173,0.0,24.1713,8.65555131727
 07/24  10:00:00,679.580962219,73.4230144754,385.917928572,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,738.796121987,73.7635556204,443.590274888,0.0,122.71106,88.818015033,44.9120329526,0.0,36.25695,8.65508295257
 07/24  12:00:00,820.285109421,74.0710125179,525.141969521,0.0,122.71106,88.818015033,44.9124827221,0.0,36.25695,8.65553272211
 07/24  13:00:00,847.318303724,74.5690922061,554.748897685,0.0,122.71106,84.617158233,32.844504889,0.0181394756442,24.1713,8.65506541336
 07/24  14:00:00,815.531953874,74.3690116294,522.496229859,0.0,122.71106,84.617158233,32.8268154565,0.0,24.1713,8.65551545652
 07/24  15:00:00,800.908125559,74.2921640633,514.424081048,0.0,122.71106,78.0003075165,4.86084919495,0.00658919494624,4.83426,0.02
 07/24  16:00:00,815.617593591,74.3685665235,533.696630156,0.0,122.71106,73.183824,13.4671549329,0.0,4.83426,8.63289493294
 07/24  17:00:00,784.794224952,73.5118829075,537.051495085,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,765.424794114,72.4219988418,518.946732027,0.0,122.71106,39.942024,13.4960558353,0.0,4.83426,8.66179583527
 07/24  19:00:00,756.293227862,72.4219988418,509.825054817,0.0,122.71106,39.942024,13.5148500496,0.0,4.83426,8.6805900496
 07/24  20:00:00,659.750860856,72.4219988418,487.209904388,0.0,43.513341876,39.942024,13.5186651511,0.0138004093949,4.83426,8.67060474166
 07/24  21:00:00,105.198703856,0.0,0.0,0.0,43.513341876,39.243024,13.5057687148,0.0,4.83426,8.6715087148
 07/24  22:00:00,104.899560408,0.0,0.0,0.0,43.513341876,39.243024,13.4724175701,0.0,4.83426,8.63815757008
 07/24  23:00:00,105.800996713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.91086666,0.0,0.0,0.0,43.513341876,39.243024,13.45152502,0.0,4.83426,8.61726502004
 07/25  01:00:00,104.890748966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.887098474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.902471277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.540440453,0.0,0.0,0.0,43.513341876,39.243024,13.4513632336,0.0,4.83426,8.61710323356
 07/25  05:00:00,104.190960756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,685.760174076,72.4219988418,517.792496154,0.0,43.513341876,39.942024,4.86520217237,0.0109421723722,4.83426,0.02
 07/25  07:00:00,677.643293583,72.4219988418,510.675641657,0.0,43.513341876,39.942024,13.4696874815,0.00272250759317,4.83426,8.63270497394
 07/25  08:00:00,800.595962287,72.4219988418,509.108955286,0.0,122.71106,84.617158233,32.8720241368,0.0,24.1713,8.70072413678
 07/25  09:00:00,802.399465869,72.4219988418,510.715074884,0.0,122.71106,84.617158233,32.826239125,0.0,24.1713,8.65493912498
 07/25  10:00:00,803.322367113,72.4219988418,506.921315506,0.0,122.71106,88.818015033,44.9123233771,0.0,36.25695,8.65537337711
 07/25  11:00:00,801.700572616,72.4294248508,504.092388564,0.0,122.71106,88.818015033,44.9118451871,0.0,36.25695,8.6548951871
 07/25  12:00:00,805.043970063,72.4348427162,508.072077017,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,821.707759124,72.5178482974,528.39262291,0.0,122.71106,84.617158233,32.8435262038,0.0168953309885,24.1713,8.6553308728
 07/25  14:00:00,832.978321151,72.6151404583,539.383197921,0.0,122.71106,84.617158233,32.825140419,0.0,24.1713,8.65384041904
 07/25  15:00:00,837.214852367,72.9039289113,549.276425056,0.0,122.71106,78.0003075165,13.489549337,0.0,4.83426,8.65528933696
 07/25  16:00:00,867.112923111,73.2818820547,584.439021372,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,861.670291088,73.0038455323,612.079195384,0.0,122.71106,39.942024,13.467325925,0.0,4.83426,8.63306592501
 07/25  18:00:00,766.720603839,72.4219988418,517.195531252,0.0,122.71106,39.942024,13.5489403377,0.0536721156552,4.83426,8.66100822205
 07/25  19:00:00,766.50793935,72.4219988418,516.951009765,0.0,122.71106,39.942024,13.5151930244,0.0,4.83426,8.68093302443
 07/25  20:00:00,677.253010044,72.4219988418,498.564902597,0.0,43.513341876,39.942024,13.5131924813,0.00853287720137,4.83426,8.67039960405
 07/25  21:00:00,105.021461961,0.0,0.0,0.0,43.513341876,39.243024,13.504761171,0.0,4.83426,8.67050117098
 07/25  22:00:00,104.994237533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.788023221,0.0,0.0,0.0,43.513341876,39.243024,13.4629839882,0.0,4.83426,8.62872398816
 07/25  24:00:00,104.907828169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.901392535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.878914033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.843382413,0.0,0.0,0.0,43.513341876,39.243024,13.4513660582,0.0,4.83426,8.61710605818
 07/26  04:00:00,105.343762277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,102.33705576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,668.148951979,72.4219988418,501.291128317,0.0,43.513341876,39.942024,12.2498289126,0.0971760786706,4.83426,7.3183928339
 07/26  07:00:00,671.745175514,72.4219988418,504.066199367,0.0,43.513341876,39.942024,6.66810212484,0.513721994212,4.83426,1.32012013063
 07/26  08:00:00,821.520828631,72.5117228663,527.65853394,0.0,122.71106,84.617158233,32.8723473038,0.0,24.1713,8.70104730379
 07/26  09:00:00,902.258661831,72.8542857165,608.223904877,0.0,122.71106,84.617158233,32.8263558342,0.0,24.1713,8.65505583421
 07/26  10:00:00,948.636395647,73.3521555609,649.483926374,0.0,122.71106,88.818015033,44.912431751,0.0,36.25695,8.65548175099
 07/26  11:00:00,979.134523092,74.2540070171,677.91403738,0.0,122.71106,88.818015033,44.9119397953,0.0,36.25695,8.65498979529
 07/26  12:00:00,988.975917071,75.5585419909,687.116150896,0.0,122.71106,88.818015033,44.9123658765,0.0,36.25695,8.65541587645
 07/26  13:00:00,999.095950103,77.2033585332,700.272719406,0.0,122.71106,84.617158233,24.2082048159,0.0169048158562,24.1713,0.02
 07/26  14:00:00,1019.33302989,78.8846095298,718.630150526,0.0,122.71106,84.617158233,32.8262255258,0.0,24.1713,8.65492552582
 07/26  15:00:00,1009.99151648,80.6200883994,713.638208669,0.0,122.71106,78.0003075165,13.4896112997,0.0,4.83426,8.65535129971
 07/26  16:00:00,1000.53086764,82.3350291388,707.649206533,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,961.96460643,81.2992227296,703.777849302,0.0,122.71106,39.942024,13.4670502763,0.0,4.83426,8.63279027626
 07/26  18:00:00,903.20789587,72.4219988418,653.570714545,0.0,122.71106,39.942024,13.510024867,0.0149143586619,4.83426,8.66085050836
 07/26  19:00:00,900.579744664,72.4219988418,649.611601775,0.0,122.71106,39.942024,13.5143659303,0.0,4.83426,8.68010593033
 07/26  20:00:00,775.794020455,72.4219988418,595.309715183,0.0,43.513341876,39.942024,13.5053244957,0.0,4.83426,8.67106449569
 07/26  21:00:00,291.119164389,2.01983115021,181.116995855,0.0,43.513341876,39.243024,13.5054148492,0.0,4.83426,8.67115484923
 07/26  22:00:00,199.310214886,1.00351823175,92.0291004858,0.0,43.513341876,39.243024,13.4734236027,0.0,4.83426,8.63916360272
 07/26  23:00:00,231.389529162,1.05658325579,123.129501528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.08270499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.057355745,0.0,0.0,0.0,43.513341876,39.243024,13.4512032174,0.0,4.83426,8.61694321742
 07/27  02:00:00,105.036511355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,105.025002505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.562921805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,102.512856243,0.0,0.0,0.0,43.513341876,39.243024,13.4513226734,0.0,4.83426,8.6170626734
 07/27  06:00:00,667.132496073,72.4219988418,496.488316807,0.0,43.513341876,39.942024,4.86479674296,0.010536742957,4.83426,0.02
 07/27  07:00:00,683.500870871,72.4280259585,513.258003524,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,849.47526845,73.6705617179,554.848085305,0.0,122.71106,84.617158233,41.553107954,0.0,24.1713,17.381807954
 07/27  09:00:00,883.298828049,74.6510902894,587.179369098,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,945.205324599,75.4568760019,643.581788721,0.0,122.71106,88.818015033,44.9123692758,0.0,36.25695,8.65541927579
 07/27  11:00:00,965.43470126,76.7820723452,661.615735997,0.0,122.71106,88.818015033,44.9118332434,0.0,36.25695,8.65488324342
 07/27  12:00:00,957.735316025,78.7758050666,652.722711197,0.0,122.71106,88.818015033,44.9122470833,0.0,36.25695,8.65529708334
 07/27  13:00:00,959.467082559,80.7651634203,656.466298996,0.0,122.71106,84.617158233,32.8440064434,0.0179096177972,24.1713,8.65479682562
 07/27  14:00:00,954.502444289,81.4000506927,650.568235308,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,939.748758477,80.803206622,642.689008641,0.0,122.71106,78.0003075165,13.4898202562,0.0,4.83426,8.65556025624
 07/27  16:00:00,936.04393457,80.467510056,644.043816129,0.0,122.71106,73.183824,13.4671244682,0.0,4.83426,8.63286446815
 07/27  17:00:00,846.232473577,77.6626536028,591.358013818,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,755.235830395,72.4219988418,505.816341159,0.0,122.71106,39.942024,13.54251089,0.0467105286249,4.83426,8.66154036141
 07/27  19:00:00,757.7023111,72.4219988418,508.42144743,0.0,122.71106,39.942024,13.5146674719,0.0,4.83426,8.68040747191
 07/27  20:00:00,679.160667279,72.4219988418,499.817539891,0.0,43.513341876,39.942024,13.5119730542,0.00735880379601,4.83426,8.67035425045
 07/27  21:00:00,105.396328049,0.0,0.0,0.0,43.513341876,39.243024,13.5053288106,0.0,4.83426,8.67106881057
 07/27  22:00:00,105.001449173,0.0,0.0,0.0,43.513341876,39.243024,13.4731245185,0.0,4.83426,8.6388645185
 07/27  23:00:00,105.818591048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.937780773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.91189342,0.0,0.0,0.0,43.513341876,39.243024,13.4514337047,0.0,4.83426,8.61717370474
 07/28  02:00:00,104.8926506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.905328692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.446222231,0.0,0.0,0.0,43.513341876,39.243024,13.4512498705,0.0,4.83426,8.61698987046
 07/28  05:00:00,104.079379314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,670.552688178,72.4219988418,500.530373626,0.0,43.513341876,39.942024,4.8722396724,0.0179796724024,4.83426,0.02
 07/28  07:00:00,677.267180678,72.4262613024,507.486512191,0.0,43.513341876,39.942024,9.98514058255,0.0,4.83426,5.15088058255
 07/28  08:00:00,895.808617504,73.1797068305,600.863211149,0.0,122.71106,84.617158233,36.3797951257,0.0,24.1713,12.2084951257
 07/28  09:00:00,957.201972929,74.0779971797,660.573687213,0.0,122.71106,84.617158233,32.8264645599,0.0,24.1713,8.65516455994
 07/28  10:00:00,990.172257346,74.856769798,688.129915473,0.0,122.71106,88.818015033,44.9116050299,0.0,36.25695,8.65465502989
 07/28  11:00:00,1013.5529996,75.9914318131,709.472060556,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,1027.46958134,78.0745227953,722.000383037,0.0,122.71106,88.818015033,44.9120055153,0.0,36.25695,8.65505551529
 07/28  13:00:00,1029.57755268,80.364547102,726.075708451,0.0,122.71106,84.617158233,32.8444017727,0.0176407715443,24.1713,8.6554610012
 07/28  14:00:00,1034.84981222,82.1504655428,729.578987115,0.0,122.71106,84.617158233,32.8262465414,0.0,24.1713,8.65494654141
 07/28  15:00:00,1022.08160257,84.0806518654,721.451199639,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,996.3208405,85.236781626,699.243965035,0.0,122.71106,73.183824,13.4670929429,0.0,4.83426,8.63283294286
 07/28  17:00:00,895.464202647,79.9020372306,638.242790844,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,750.482797097,72.4219988418,501.224875514,0.0,122.71106,39.942024,13.5581042702,0.0623574612801,4.83426,8.66148680894
 07/28  19:00:00,753.943256083,72.4219988418,505.439567741,0.0,122.71106,39.942024,13.5129122377,0.0,4.83426,8.67865223771
 07/28  20:00:00,681.385310963,72.4219988418,504.131483592,0.0,43.513341876,39.942024,13.5049535486,0.0,4.83426,8.67069354865
 07/28  21:00:00,104.920706859,0.0,0.0,0.0,43.513341876,39.243024,13.5053410641,0.0,4.83426,8.67108106412
 07/28  22:00:00,104.983271216,0.0,0.0,0.0,43.513341876,39.243024,13.4733587638,0.0,4.83426,8.63909876377
 07/28  23:00:00,105.865178031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,105.000240576,0.0,0.0,0.0,43.513341876,39.243024,13.4512532089,0.0,4.83426,8.61699320894
 07/29  01:00:00,104.973536969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.936594162,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.918455837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.427121748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,102.402081866,0.0,0.0,0.0,43.513341876,39.243024,13.4450926524,0.0,4.83426,8.61083265236
 07/29  06:00:00,87.470577182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.3689578031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.4218123591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.4889089806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,135.470695269,0.355956854585,47.0844833632,0.0,43.513341876,39.243024,13.4511835187,0.0,4.83426,8.61692351868
 07/29  11:00:00,382.272913964,2.07266776328,288.867691888,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,476.406797412,7.52133709812,377.621350076,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,563.063031991,10.8436773699,460.259810345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,586.054767032,9.93635187543,484.068309636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,618.409532525,12.148510993,514.005852011,0.0,43.513341876,39.243024,13.4451020675,0.0,4.83426,8.61084206749
 07/29  16:00:00,627.584025079,25.0298375874,510.471863589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,634.594391845,12.115231706,530.28352303,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,620.759751508,26.6900166732,502.189568741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,580.967832391,7.87810640028,480.636666612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,531.522265114,8.89750660766,421.57306103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,511.902308968,3.02183474943,398.608355145,0.0,43.513341876,39.243024,13.4451198301,0.0,4.83426,8.61085983014
 07/29  22:00:00,362.573038844,2.14171442977,252.522933864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,128.203341751,0.210533239013,21.9728793487,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.913700252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.892001139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.893238652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.957226202,0.0,0.0,0.0,43.513341876,39.243024,13.4450897841,0.0,4.83426,8.61082978408
 07/30  04:00:00,105.489002696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,102.454199926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.5817328949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.5092395793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,223.241412131,1.06013369324,133.260374553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,235.993920817,5.39007740257,141.682976817,0.0,43.513341876,39.243024,13.4513813597,0.0,4.83426,8.61712135972
 07/30  10:00:00,411.147895826,7.90715218951,311.862082922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,452.456451548,10.2710269254,350.179891262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,549.015197462,10.3681013452,446.026566156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,531.761963876,11.7884493169,427.637714958,0.0,43.513341876,39.243024,13.4513890789,0.0,4.83426,8.61712907891
 07/30  14:00:00,675.701684448,31.7557544763,550.558502601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,569.690685139,34.1110112216,443.37871505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,659.932522135,32.8273928163,533.83963681,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,490.908635817,18.575373478,380.049789454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,528.615689143,9.6679995792,424.178948347,0.0,43.513341876,39.243024,13.4450755849,0.0,4.83426,8.61081558489
 07/30  19:00:00,429.329370923,3.62898640026,332.001380451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,482.097668686,2.97557146006,377.44654712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,379.716501636,1.84156768812,269.587755984,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,290.548295988,1.34717197926,182.17530121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.811863427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.983685432,0.0,0.0,0.0,43.513341876,39.243024,13.4449701962,0.0,4.83426,8.61071019618
 07/31  01:00:00,104.964356195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.985215486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,105.027021086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.61334238,0.0,0.0,0.0,43.513341876,39.243024,13.451224966,0.0,4.83426,8.61696496604
 07/31  05:00:00,102.62736347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,677.590652032,72.4219988418,507.229065576,0.0,43.513341876,39.942024,4.86044510929,0.00618510928972,4.83426,0.02
 07/31  07:00:00,711.451999378,72.5282252093,541.543466921,0.0,43.513341876,39.942024,13.4701226798,0.00356345640941,4.83426,8.63229922343
 07/31  08:00:00,865.937427772,73.9619914972,570.412216877,0.0,122.71106,84.617158233,32.8713890593,0.0,24.1713,8.70008905933
 07/31  09:00:00,867.020789589,74.1698253188,571.624967833,0.0,122.71106,84.617158233,32.8261975481,0.0,24.1713,8.65489754812
 07/31  10:00:00,898.65405913,74.522185979,598.27725151,0.0,122.71106,88.818015033,43.156176447,0.0,36.25695,6.89922644701
 07/31  11:00:00,930.657298647,74.9475160531,628.51632051,0.0,122.71106,88.818015033,38.0311097687,0.0,36.25695,1.77415976866
 07/31  12:00:00,966.142807647,76.7416351289,662.216542554,0.0,122.71106,88.818015033,44.911679154,0.0,36.25695,8.65472915403
 07/31  13:00:00,997.492739279,78.8295210688,695.178549787,0.0,122.71106,84.617158233,32.8427669503,0.0163647400152,24.1713,8.65510221026
 07/31  14:00:00,1013.76251487,80.341696249,709.890489087,0.0,122.71106,84.617158233,32.8258625349,0.0,24.1713,8.65456253487
 07/31  15:00:00,1016.95057756,82.1791159013,717.829190653,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,1009.60137982,83.7985058893,713.781220552,0.0,122.71106,73.183824,13.466967182,0.0,4.83426,8.632707182
 07/31  17:00:00,969.808873794,82.4914583337,708.748677318,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,904.516099059,72.4219988418,653.523101125,0.0,122.71106,39.942024,13.5103287422,0.0148392472123,4.83426,8.66122949494
 07/31  19:00:00,886.811867184,72.4219988418,635.262242487,0.0,122.71106,39.942024,13.5142755466,0.0,4.83426,8.68001554655
 07/31  20:00:00,776.987591996,72.4219988418,596.115601317,0.0,43.513341876,39.942024,13.5031344201,0.0,4.83426,8.66887442013
 07/31  21:00:00,434.488579738,2.66913489576,323.089076707,0.0,43.513341876,39.243024,13.5049846598,0.0,4.83426,8.67072465982
 07/31  22:00:00,379.92101457,2.22475489307,269.913477388,0.0,43.513341876,39.243024,13.4733373504,0.0,4.83426,8.63907735042
 07/31  23:00:00,237.07191714,1.05619180341,128.758075288,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,105.132307416,0.0,0.0,0.0,43.513341876,39.243024,13.4511330282,0.0,4.83426,8.61687302825
 08/01  01:00:00,105.09954687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,105.068062075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.03734131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.651079138,0.0,0.0,0.0,43.513341876,39.243024,13.451203785,0.0,4.83426,8.61694378496
 08/01  05:00:00,107.230005615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,686.246500491,72.4219988418,518.805920164,0.0,43.513341876,39.942024,4.86772492591,0.0134649259125,4.83426,0.02
 08/01  07:00:00,695.171819714,72.5683521712,527.958244633,0.0,43.513341876,39.942024,13.4665777787,0.0,4.83426,8.6323177787
 08/01  08:00:00,853.905079469,74.2592612092,560.063120644,0.0,122.71106,84.617158233,32.8707579765,0.0,24.1713,8.69945797647
 08/01  09:00:00,878.165894405,74.9563751833,582.865613244,0.0,122.71106,84.617158233,32.8263506975,0.0,24.1713,8.65505069746
 08/01  10:00:00,926.488581493,75.7535279914,626.315881095,0.0,122.71106,88.818015033,44.9114508299,0.0,36.25695,8.65450082994
 08/01  11:00:00,956.031893168,77.1448387571,653.041663468,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,967.153444176,79.4490646314,662.172398952,0.0,122.71106,88.818015033,44.9118115985,0.0,36.25695,8.65486159849
 08/01  13:00:00,984.957453236,81.8872599999,680.768751372,0.0,122.71106,84.617158233,32.8426468621,0.0170306460409,24.1713,8.65431621603
 08/01  14:00:00,1005.56929747,83.6503289038,699.053798672,0.0,122.71106,84.617158233,32.8259752301,0.0,24.1713,8.65467523013
 08/01  15:00:00,1012.21071316,85.3162566303,710.420966651,0.0,122.71106,78.0003075165,13.4892989285,0.0,4.83426,8.65503892854
 08/01  16:00:00,1012.7287612,87.0707835098,714.688312289,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,974.937651107,85.1071930475,712.478820648,0.0,122.71106,39.942024,13.4669030804,0.0,4.83426,8.63264308041
 08/01  18:00:00,924.402857011,72.4219988418,674.620008906,0.0,122.71106,39.942024,4.86855207128,0.014292071279,4.83426,0.02
 08/01  19:00:00,916.024501074,72.4219988418,665.892350654,0.0,122.71106,39.942024,22.1732338477,0.0,4.83426,17.3389738477
 08/01  20:00:00,777.453556428,72.4219988418,597.765489668,0.0,43.513341876,39.942024,13.5042360274,0.0,4.83426,8.66997602738
 08/01  21:00:00,367.317336771,2.4485324834,256.974994049,0.0,43.513341876,39.243024,13.504928512,0.0,4.83426,8.67066851198
 08/01  22:00:00,399.197018991,2.69644953145,288.292719185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,433.848266949,2.8413484713,321.749630386,0.0,43.513341876,39.243024,13.4638885832,0.0,4.83426,8.62962858319
 08/01  24:00:00,105.121675604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.132055581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.139999919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.135493402,0.0,0.0,0.0,43.513341876,39.243024,13.4513035383,0.0,4.83426,8.6170435383
 08/02  04:00:00,105.678919076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.621605298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,696.2931409,72.4219988418,526.911792689,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  07:00:00,757.034525004,72.953983932,588.112430334,0.0,43.513341876,39.942024,13.4698820592,0.00290944173521,4.83426,8.63271261748
 08/02  08:00:00,922.60866702,75.5516105401,626.500220266,0.0,122.71106,84.617158233,32.8708831468,0.0,24.1713,8.69958314676
 08/02  09:00:00,952.08502321,76.4313955509,654.774968714,0.0,122.71106,84.617158233,32.8263312011,0.0,24.1713,8.65503120113
 08/02  10:00:00,975.161661986,77.3924445175,672.252266361,0.0,122.71106,88.818015033,44.91142421,0.0,36.25695,8.65447420997
 08/02  11:00:00,1007.88603742,79.2910009973,701.517348255,0.0,122.71106,88.818015033,44.9117773557,0.0,36.25695,8.65482735568
 08/02  12:00:00,1028.1076829,82.181107809,719.217657484,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  13:00:00,1036.18976675,84.9226335122,728.421294094,0.0,122.71106,84.617158233,32.8432211812,0.0176472925155,24.1713,8.65427388864
 08/02  14:00:00,1042.3810755,86.7968976306,732.850312482,0.0,122.71106,84.617158233,32.8259244015,0.0,24.1713,8.65462440148
 08/02  15:00:00,1043.47618634,88.5154003294,738.873434264,0.0,122.71106,78.0003075165,13.4892391261,0.0,4.83426,8.65497912609
 08/02  16:00:00,1035.11195258,90.0821512558,733.793577195,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,999.247766692,86.4463089429,735.193937925,0.0,122.71106,39.942024,13.4666830949,0.0,4.83426,8.63242309488
 08/02  18:00:00,942.323246114,72.4220299383,692.604600473,0.0,122.71106,39.942024,13.4947661372,0.0,4.83426,8.66050613716
 08/02  19:00:00,929.989855863,72.4219988418,679.224113652,0.0,122.71106,39.942024,13.5130711387,0.0,4.83426,8.6788111387
 08/02  20:00:00,817.074886791,72.4219988418,636.860225263,0.0,43.513341876,39.942024,13.5038930877,0.0,4.83426,8.66963308766
 08/02  21:00:00,398.615957265,2.98956314603,286.623557213,0.0,43.513341876,39.243024,13.5039177942,0.0,4.83426,8.66965779415
 08/02  22:00:00,392.436404335,2.84566065618,281.193225213,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,444.25374573,3.02554996398,331.733167011,0.0,43.513341876,39.243024,13.4638562678,0.0,4.83426,8.62959626781
 08/02  24:00:00,242.561767532,1.09410580154,134.993649574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,402.084371062,2.36534643703,291.762651322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.224747939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,237.74824428,1.05524286699,130.253514919,0.0,43.513341876,39.243024,13.4512940266,0.0,4.83426,8.61703402656
 08/03  04:00:00,105.768964328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.710933914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,701.763222486,72.4219988418,532.16345218,0.0,43.513341876,39.942024,4.86183248949,0.00757248948547,4.83426,0.02
 08/03  07:00:00,788.326537432,73.2397715834,618.414876892,0.0,43.513341876,39.942024,13.4842118852,0.0172613161326,4.83426,8.63269056902
 08/03  08:00:00,910.591550017,75.6343983057,613.671206239,0.0,122.71106,84.617158233,32.8707975864,0.0,24.1713,8.69949758638
 08/03  09:00:00,922.035815194,76.2613019072,624.091566001,0.0,122.71106,84.617158233,32.8262103733,0.0,24.1713,8.65491037327
 08/03  10:00:00,944.879945069,76.976155246,641.773094197,0.0,122.71106,88.818015033,44.9112968903,0.0,36.25695,8.65434689028
 08/03  11:00:00,953.615890209,77.5366949062,648.74480454,0.0,122.71106,88.818015033,44.9116405623,0.0,36.25695,8.65469056225
 08/03  12:00:00,961.266842951,79.0370418299,655.557067834,0.0,122.71106,88.818015033,38.7598858205,0.0,36.25695,2.5029358205
 08/03  13:00:00,971.858910632,80.5593062181,668.758753632,0.0,122.71106,84.617158233,30.3591614887,0.0174882588988,24.1713,6.17037322978
 08/03  14:00:00,997.803332394,82.6255349063,692.35399298,0.0,122.71106,84.617158233,32.8257711163,0.0,24.1713,8.65447111627
 08/03  15:00:00,1009.87514543,84.0253326158,709.405329785,0.0,122.71106,78.0003075165,13.4890766715,0.0,4.83426,8.65481667149
 08/03  16:00:00,1009.40130891,83.5107907161,714.29896262,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,972.654711968,82.6364479289,711.886433307,0.0,122.71106,39.942024,13.4669067998,0.0,4.83426,8.63264679982
 08/03  18:00:00,920.824354165,72.4219988418,670.275364934,0.0,122.71106,39.942024,13.5088609564,0.0143700893059,4.83426,8.66023086705
 08/03  19:00:00,925.323322404,72.4219988418,673.861562353,0.0,122.71106,39.942024,13.5137607026,0.0,4.83426,8.67950070259
 08/03  20:00:00,815.478048948,72.4219988418,631.543285658,0.0,43.513341876,39.942024,13.5045948198,0.0,4.83426,8.67033481975
 08/03  21:00:00,396.154969329,2.60376260457,284.913546898,0.0,43.513341876,39.243024,13.5046776812,0.0,4.83426,8.67041768119
 08/03  22:00:00,417.57499596,2.67230180102,306.522104395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,219.208276892,0.877435441743,111.232000419,0.0,43.513341876,39.243024,13.4637464658,0.0,4.83426,8.62948646583
 08/03  24:00:00,325.030969299,2.1536888394,215.215081492,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.09533082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.076838089,0.0,0.0,0.0,43.513341876,39.243024,13.4511644821,0.0,4.83426,8.61690448214
 08/04  03:00:00,105.053987616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.664065771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.200724555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,645.494640386,72.4219988418,478.44753666,0.0,43.513341876,39.942024,13.4712840843,0.0200647344355,4.83426,8.61695934989
 08/04  07:00:00,678.588637323,72.6594538475,512.131812742,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,825.170047103,74.5798726292,532.818547758,0.0,122.71106,84.617158233,32.8709268557,0.0,24.1713,8.69962685574
 08/04  09:00:00,856.403768401,75.1347180467,563.637103619,0.0,122.71106,84.617158233,32.8259884092,0.0,24.1713,8.65468840924
 08/04  10:00:00,898.814969672,75.833921204,601.609300439,0.0,122.71106,88.818015033,44.9110702969,0.0,36.25695,8.65412029689
 08/04  11:00:00,925.567798997,76.769596483,626.566749887,0.0,122.71106,88.818015033,44.911403339,0.0,36.25695,8.65445333899
 08/04  12:00:00,944.283440612,78.5199424769,643.786339907,0.0,122.71106,88.818015033,44.9117405588,0.0,36.25695,8.65479055884
 08/04  13:00:00,946.306213322,80.2238217564,647.510993844,0.0,122.71106,84.617158233,24.2097713997,0.0184713996932,24.1713,0.02
 08/04  14:00:00,952.015512048,81.2064786213,651.319746351,0.0,122.71106,84.617158233,32.8255209617,0.0,24.1713,8.6542209617
 08/04  15:00:00,948.400279933,82.4165161868,651.975760748,0.0,122.71106,78.0003075165,13.4888160656,0.0,4.83426,8.65455606557
 08/04  16:00:00,952.254324699,83.6588141777,659.214532359,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,920.070006884,81.9313896489,662.421135323,0.0,122.71106,39.942024,13.4664847366,0.0,4.83426,8.63222473664
 08/04  18:00:00,858.679349976,72.4219988418,611.275108479,0.0,122.71106,39.942024,13.582429742,0.0873087578222,4.83426,8.66086098422
 08/04  19:00:00,833.899500114,72.4219988418,587.132450235,0.0,122.71106,39.942024,13.5130557997,0.0,4.83426,8.67879579974
 08/04  20:00:00,581.143369679,72.4219988418,404.015181865,0.0,43.513341876,39.942024,13.5576939312,0.0530246421158,4.83426,8.67040928907
 08/04  21:00:00,104.87902532,0.0,0.0,0.0,43.513341876,39.243024,13.504045834,0.0,4.83426,8.66978583396
 08/04  22:00:00,104.864795847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.75707822,0.0,0.0,0.0,43.513341876,39.243024,13.4636267273,0.0,4.83426,8.62936672729
 08/04  24:00:00,104.830356307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.792892156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.753862995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.715755947,0.0,0.0,0.0,43.513341876,39.243024,13.4449254356,0.0,4.83426,8.61066543561
 08/05  04:00:00,105.142341544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.10681222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.2217687004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.2054121475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.321904871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4176133955,0.0,0.0,0.0,43.513341876,39.243024,13.4510130303,0.0,4.83426,8.61675303026
 08/05  10:00:00,87.5008650556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,150.286499769,0.70587636469,60.5530640186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,249.035926731,7.88960432712,152.023260579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,398.380025404,10.2297582154,297.549254309,0.0,43.513341876,39.243024,13.4450217103,0.0,4.83426,8.61076171032
 08/05  14:00:00,421.004226505,9.36677661237,320.740508722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,492.394482876,11.8976451763,388.817234632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,493.533808641,11.4866706491,390.319679853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,562.225389249,23.181112292,446.892678643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,502.1386868,8.9570018998,401.41192185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,518.431909473,9.23320136113,416.53357445,0.0,43.513341876,39.243024,13.4450185021,0.0,4.83426,8.61075850208
 08/05  20:00:00,330.827757951,6.77270676602,221.652985521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,212.616061878,2.4450421706,103.609187049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,136.232691464,1.05714182666,29.9335035486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.63755474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.747892181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.727824969,0.0,0.0,0.0,43.513341876,39.243024,13.4449166165,0.0,4.83426,8.61065661653
 08/06  02:00:00,104.70862292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.688095009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.123162474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.066613321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.1683372202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.1961507461,0.0,0.0,0.0,43.513341876,39.243024,13.4449547657,0.0,4.83426,8.61069476572
 08/06  08:00:00,87.3690146472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.4848073662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,115.455181902,0.356179981464,27.2407761166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,149.507802533,4.95137173536,55.5776081195,0.0,43.513341876,39.243024,13.451216973,0.0,4.83426,8.61695697298
 08/06  12:00:00,357.093195284,7.57110552042,259.403091873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,366.556120874,9.28484055108,267.114166973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,544.956903541,10.5658548221,442.586306159,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,474.773483714,11.6400494477,371.957933566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,576.824757003,11.1596688146,473.490663972,0.0,43.513341876,39.243024,13.4450235293,0.0,4.83426,8.61076352929
 08/06  17:00:00,483.239845242,11.403447856,380.669664521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,574.439385628,10.5687064458,471.700541121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,442.512553365,8.37766378512,342.571295734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,497.933155542,4.68154506355,389.20473091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,281.191157838,2.71523257245,171.119949537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,123.127059072,0.350328138578,17.6727808029,0.0,43.513341876,39.243024,13.4449850338,0.0,4.83426,8.61072503381
 08/06  23:00:00,105.721387511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.882578987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.880818997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.932355045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.896552271,0.0,0.0,0.0,43.513341876,39.243024,13.4509829589,0.0,4.83426,8.61672295891
 08/07  04:00:00,105.310662479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.305005961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,413.461731384,72.4219988418,249.887678368,0.0,43.513341876,39.942024,4.95505108479,0.10079108479,4.83426,0.02
 08/07  07:00:00,504.603366826,72.4406617987,340.236474861,0.0,43.513341876,39.942024,13.4649637851,0.0,4.83426,8.63070378513
 08/07  08:00:00,800.213337963,73.1419342274,509.974469861,0.0,122.71106,84.617158233,32.8705872549,0.0,24.1713,8.69928725492
 08/07  09:00:00,900.644494193,73.6818225426,608.898253679,0.0,122.71106,84.617158233,32.8253670081,0.0,24.1713,8.6540670081
 08/07  10:00:00,953.113841523,74.511791908,655.37010292,0.0,122.71106,88.818015033,44.9113305899,0.0,36.25695,8.6543805899
 08/07  11:00:00,988.087521485,75.9913965968,687.363888723,0.0,122.71106,88.818015033,44.9116467324,0.0,36.25695,8.65469673236
 08/07  12:00:00,1006.38799271,78.3382890737,703.812057246,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1015.56053673,80.7610805901,714.408974332,0.0,122.71106,84.617158233,32.8429817708,0.0175745056794,24.1713,8.65410726511
 08/07  14:00:00,1017.64692735,82.2193668615,714.606158683,0.0,122.71106,84.617158233,32.8257213179,0.0,24.1713,8.65442131794
 08/07  15:00:00,1015.60021191,83.6300300544,717.456601574,0.0,122.71106,78.0003075165,13.488997999,0.0,4.83426,8.65473799897
 08/07  16:00:00,1014.68803135,85.0718562969,719.748519705,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,973.768604911,83.3010800087,713.83031156,0.0,122.71106,39.942024,13.4665396136,0.0,4.83426,8.63227961362
 08/07  18:00:00,913.808651579,72.4219988418,665.136210871,0.0,122.71106,39.942024,13.5088703422,0.014429403077,4.83426,8.66018093908
 08/07  19:00:00,896.268152415,72.4219988418,646.776846202,0.0,122.71106,39.942024,13.5117814966,0.0,4.83426,8.67752149658
 08/07  20:00:00,791.412876204,72.4219988418,609.560441013,0.0,43.513341876,39.942024,13.5034506637,0.0,4.83426,8.66919066367
 08/07  21:00:00,424.80412927,2.83539062595,313.370684831,0.0,43.513341876,39.243024,13.5043822348,0.0,4.83426,8.67012223485
 08/07  22:00:00,389.308827064,2.66726993508,278.42784338,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,144.220741112,0.350328138578,37.4827553026,0.0,43.513341876,39.243024,13.4634393265,0.0,4.83426,8.62917932648
 08/07  24:00:00,105.127125272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.107041056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,105.101964463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.097373889,0.0,0.0,0.0,43.513341876,39.243024,13.4510287579,0.0,4.83426,8.61676875792
 08/08  04:00:00,107.86278539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.451697505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,704.625575248,72.4219988418,536.040752803,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  07:00:00,733.222655073,72.4736658733,565.661295243,0.0,43.513341876,39.942024,13.4667689731,0.0,4.83426,8.6325089731
 08/08  08:00:00,864.179050836,73.7307306992,570.298986312,0.0,122.71106,84.617158233,32.8708279525,0.0,24.1713,8.69952795255
 08/08  09:00:00,867.71765462,74.173217997,572.507975611,0.0,122.71106,84.617158233,32.8256473474,0.0,24.1713,8.65434734744
 08/08  10:00:00,877.4414497,74.1869050726,578.293501066,0.0,122.71106,88.818015033,44.9116079568,0.0,36.25695,8.65465795681
 08/08  11:00:00,903.685294542,74.4041551859,603.822485436,0.0,122.71106,88.818015033,44.911013241,0.0,36.25695,8.65406324097
 08/08  12:00:00,955.156634698,75.3719424268,655.291051105,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,982.784100407,76.8164460755,685.582463913,0.0,122.71106,84.617158233,32.8425445368,0.0168732101193,24.1713,8.65437132672
 08/08  14:00:00,995.507308281,78.2511750908,696.375402627,0.0,122.71106,84.617158233,32.8259816307,0.0,24.1713,8.65468163071
 08/08  15:00:00,998.018538533,80.1191100601,702.771647148,0.0,122.71106,78.0003075165,13.4883465588,0.0,4.83426,8.65408655879
 08/08  16:00:00,1006.04057158,81.4944660292,713.485380276,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,983.429276157,80.7182389445,724.847235612,0.0,122.71106,39.942024,13.4647965839,0.0,4.83426,8.63053658386
 08/08  18:00:00,927.915548991,72.4219988418,677.80071991,0.0,122.71106,39.942024,13.5093621295,0.0146817525742,4.83426,8.66042037688
 08/08  19:00:00,922.870164936,72.4219988418,672.28313369,0.0,122.71106,39.942024,13.512827462,0.0,4.83426,8.67856746196
 08/08  20:00:00,813.007499992,72.4219988418,629.938034197,0.0,43.513341876,39.942024,13.503670112,0.0,4.83426,8.669410112
 08/08  21:00:00,398.610261504,2.09354504298,288.917679844,0.0,43.513341876,39.243024,13.5042809671,0.0,4.83426,8.67002096705
 08/08  22:00:00,363.525939517,2.01243405753,253.955675908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,285.221941916,1.43802145238,176.049267214,0.0,43.513341876,39.243024,13.4628220649,0.0,4.83426,8.62856206495
 08/08  24:00:00,217.735093148,0.885313708312,110.596815858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.189528083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.169774653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.159345497,0.0,0.0,0.0,43.513341876,39.243024,13.4509889144,0.0,4.83426,8.61672891444
 08/09  04:00:00,105.68966914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.615700257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,675.575957604,72.4219988418,505.181666026,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  07:00:00,732.406903308,72.5772742495,562.595851551,0.0,43.513341876,39.942024,13.4667283204,0.0,4.83426,8.63246832037
 08/09  08:00:00,916.043043918,74.6179343056,620.067237913,0.0,122.71106,84.617158233,32.8701887633,0.0,24.1713,8.69888876325
 08/09  09:00:00,932.776340981,75.3771870942,635.789380436,0.0,122.71106,84.617158233,32.8258500773,0.0,24.1713,8.65455007729
 08/09  10:00:00,958.913914466,76.1527401976,656.527648135,0.0,122.71106,88.818015033,44.9109022133,0.0,36.25695,8.65395221329
 08/09  11:00:00,983.047239419,77.9056188713,677.750388424,0.0,122.71106,88.818015033,44.9112038941,0.0,36.25695,8.65425389412
 08/09  12:00:00,995.088311938,80.1818846808,688.101681947,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1003.29522523,82.7478950051,697.696075928,0.0,122.71106,84.617158233,32.8433071831,0.0174489685721,24.1713,8.65455821456
 08/09  14:00:00,1009.0275517,84.1257860767,701.932038167,0.0,122.71106,84.617158233,32.8252596169,0.0,24.1713,8.65395961694
 08/09  15:00:00,990.441222435,84.7127441747,689.445550719,0.0,122.71106,78.0003075165,13.4885215103,0.0,4.83426,8.65426151032
 08/09  16:00:00,924.14366956,81.717190674,632.30686683,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,792.981206737,77.7056974665,539.472854633,0.0,122.71106,39.942024,13.4762426567,0.00978669643434,4.83426,8.63219596028
 08/09  18:00:00,753.670584128,72.4219988418,506.844171387,0.0,122.71106,39.942024,13.4948451754,0.0,4.83426,8.6605851754
 08/09  19:00:00,760.299276874,72.4219988418,512.678579653,0.0,122.71106,39.942024,13.5129677476,0.0,4.83426,8.67870774761
 08/09  20:00:00,692.054636883,72.4219988418,512.022603217,0.0,43.513341876,39.942024,13.5038148844,0.0,4.83426,8.66955488437
 08/09  21:00:00,105.25560384,0.0,0.0,0.0,43.513341876,39.243024,13.5037923737,0.0,4.83426,8.6695323737
 08/09  22:00:00,104.917604806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.781970696,0.0,0.0,0.0,43.513341876,39.243024,13.4633574609,0.0,4.83426,8.62909746088
 08/09  24:00:00,104.913969061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.92113523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.916682909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.912468908,0.0,0.0,0.0,43.513341876,39.243024,13.4511612475,0.0,4.83426,8.61690124751
 08/10  04:00:00,105.445523835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.402193754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,677.264153424,72.4219988418,506.933268125,0.0,43.513341876,39.942024,4.87621765153,0.0219576515309,4.83426,0.02
