Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  07:00:00,676.501944065,72.4219988418,509.124251704,0.0,43.513341876,39.942024,13.4667300295,0.0,4.83426,8.63247002953
 08/10  08:00:00,818.330903882,73.0101600434,525.546825817,0.0,122.71106,84.617158233,32.8702810748,0.0,24.1713,8.69898107484
 08/10  09:00:00,870.196392587,73.7116893708,576.458904357,0.0,122.71106,84.617158233,32.8241016985,0.0,24.1713,8.6528016985
 08/10  10:00:00,919.086700805,74.5222224878,621.227457362,0.0,122.71106,88.818015033,44.9110237427,0.0,36.25695,8.65407374271
 08/10  11:00:00,935.022814421,75.7048074766,635.389657141,0.0,122.71106,88.818015033,44.9113222033,0.0,36.25695,8.65437220329
 08/10  12:00:00,944.248092022,77.520498038,643.84887246,0.0,122.71106,88.818015033,37.5921425112,0.0,36.25695,1.33519251122
 08/10  13:00:00,954.038257002,79.6479782657,655.68939518,0.0,122.71106,84.617158233,31.5277562208,0.0180385452745,24.1713,7.33841767555
 08/10  14:00:00,961.693344347,80.9002077294,662.115323793,0.0,122.71106,84.617158233,32.8253660873,0.0,24.1713,8.65406608729
 08/10  15:00:00,957.443332292,81.7569842603,663.940714792,0.0,122.71106,78.0003075165,13.4886246749,0.0,4.83426,8.65436467487
 08/10  16:00:00,953.608642613,82.5995397358,664.609703992,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,906.823143869,80.8819835885,652.730496427,0.0,122.71106,39.942024,13.466571926,0.0,4.83426,8.63231192601
 08/10  18:00:00,817.495885325,72.4219988418,572.17174076,0.0,122.71106,39.942024,13.5732306941,0.0792900792583,4.83426,8.65968061486
 08/10  19:00:00,788.11729246,72.4219988418,540.785773232,0.0,122.71106,39.942024,13.5130404509,0.0,4.83426,8.67878045091
 08/10  20:00:00,709.010604699,72.4219988418,529.324371877,0.0,43.513341876,39.942024,13.5204264975,0.0165356975413,4.83426,8.66963079993
 08/10  21:00:00,105.330908856,0.0,0.0,0.0,43.513341876,39.243024,13.5038631414,0.0,4.83426,8.66960314136
 08/10  22:00:00,104.97930986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.881395597,0.0,0.0,0.0,43.513341876,39.243024,13.4634526918,0.0,4.83426,8.62919269183
 08/10  24:00:00,105.003902419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.961192935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.911479311,0.0,0.0,0.0,43.513341876,39.243024,13.4509725767,0.0,4.83426,8.61671257672
 08/11  03:00:00,104.874872952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.247023202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.935100126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,369.327456013,72.4219988418,202.552874371,0.0,43.513341876,39.942024,13.5196320953,0.0686397797421,4.83426,8.61673231552
 08/11  07:00:00,367.067047019,72.4219988418,204.220832398,0.0,43.513341876,39.942024,36.5845158783,31.7302558783,4.83426,0.02
 08/11  08:00:00,561.769091128,72.4856502439,273.913850571,0.0,122.71106,84.617158233,32.870326298,0.0,24.1713,8.699026298
 08/11  09:00:00,666.896189994,72.6445139778,377.775212475,0.0,122.71106,84.617158233,32.825796986,0.0,24.1713,8.65449698596
 08/11  10:00:00,798.2452654,72.7459629701,503.21714761,0.0,122.71106,88.818015033,44.9110943513,0.0,36.25695,8.65414435132
 08/11  11:00:00,817.566501665,72.8757173964,520.26185083,0.0,122.71106,88.818015033,44.9113887952,0.0,36.25695,8.6544387952
 08/11  12:00:00,825.784911176,73.1224885122,528.050709766,0.0,122.71106,88.818015033,44.9107827056,0.0,36.25695,8.65383270562
 08/11  13:00:00,815.524959703,73.1750045428,521.610098338,0.0,122.71106,84.617158233,24.2105889272,0.0192889271534,24.1713,0.02
 08/11  14:00:00,806.705164945,73.0245389446,513.125722165,0.0,122.71106,84.617158233,32.8254239673,0.0,24.1713,8.65412396728
 08/11  15:00:00,799.480644947,73.0742897419,512.480569536,0.0,122.71106,78.0003075165,13.4935052116,0.00482678124698,4.83426,8.65441843036
 08/11  16:00:00,794.344607159,73.0215965997,512.442884941,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,778.406817397,72.5843082896,529.516840669,0.0,122.71106,39.942024,13.4666369059,0.0,4.83426,8.63237690591
 08/11  18:00:00,751.654478348,72.4219988418,502.633116568,0.0,122.71106,39.942024,13.4939821675,0.0,4.83426,8.65972216754
 08/11  19:00:00,750.124063493,72.4219988418,501.203758127,0.0,122.71106,39.942024,13.5130676601,0.0,4.83426,8.67880766013
 08/11  20:00:00,689.12716439,72.4219988418,505.17359918,0.0,43.513341876,39.942024,13.503919328,0.0,4.83426,8.66965932802
 08/11  21:00:00,104.932034009,0.0,0.0,0.0,43.513341876,39.243024,13.503886801,0.0,4.83426,8.66962680105
 08/11  22:00:00,104.967011111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.819479151,0.0,0.0,0.0,43.513341876,39.243024,13.4634980838,0.0,4.83426,8.62923808377
 08/11  24:00:00,104.959818637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.952528861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.929903473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.91340267,0.0,0.0,0.0,43.513341876,39.243024,13.4448240729,0.0,4.83426,8.61056407294
 08/12  04:00:00,105.433146263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.39640125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,90.4408513334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3049371818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.3439002339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.4029707417,0.0,0.0,0.0,43.513341876,39.243024,13.4510696687,0.0,4.83426,8.61680966875
 08/12  10:00:00,87.4371189303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.2655802727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.4544006301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,336.258626037,6.42116122001,239.776458692,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,351.112544287,6.90975274293,253.865957851,0.0,43.513341876,39.243024,13.4449810658,0.0,4.83426,8.61072106579
 08/12  15:00:00,375.91450164,7.22074759727,278.198996989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,451.545137421,8.17396537242,352.400698926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,481.434644066,8.11834993953,382.126701484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,461.055584054,8.8143214532,361.209138628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,303.481080564,2.60677800961,210.768133729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,210.124165251,1.41588161312,104.841516599,0.0,43.513341876,39.243024,13.4449821943,0.0,4.83426,8.61072219435
 08/12  21:00:00,105.320272796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.937807026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.746707033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.860669461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.813278678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.760713801,0.0,0.0,0.0,43.513341876,39.243024,13.4448793499,0.0,4.83426,8.6106193499
 08/13  03:00:00,104.730611946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.168414276,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.095194549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,90.1620323993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.1458310316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.2653983106,0.0,0.0,0.0,43.513341876,39.243024,13.4511015603,0.0,4.83426,8.61684156034
 08/13  09:00:00,87.38136636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.4447713301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.2502172903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,162.45584685,1.05553088145,73.1168312839,0.0,43.513341876,39.243024,13.4511187301,0.0,4.83426,8.61685873014
 08/13  13:00:00,248.033672937,2.55622654166,155.839105479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,285.609538342,7.40153709992,187.746982377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,272.479475479,4.49732510652,177.295129528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,271.131264643,6.1294925972,174.399519824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,234.883588763,2.50087926846,142.448001579,0.0,43.513341876,39.243024,13.4449695784,0.0,4.83426,8.61070957843
 08/13  18:00:00,248.79577665,2.84492425331,155.8893753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,176.125841718,1.76736509002,85.2001155778,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,128.339638174,0.700656277155,24.7076924985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.154847824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.760298715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.585338078,0.0,0.0,0.0,43.513341876,39.243024,13.4448286367,0.0,4.83426,8.61056863668
 08/13  24:00:00,104.707273324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.704671655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.701041357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.661107573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.068014496,0.0,0.0,0.0,43.513341876,39.243024,13.451091994,0.0,4.83426,8.61683199399
 08/14  05:00:00,105.012433593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,163.021821862,72.4219988418,0.00556029960762,0.0,43.513341876,39.942024,61.2440335854,56.3897735854,4.83426,0.02
 08/14  07:00:00,176.190794974,72.4219988418,16.0371025735,0.0,43.513341876,39.942024,439.76405013,426.297820318,4.83426,8.63196981283
 08/14  08:00:00,384.848880048,72.4489596005,99.1272751658,0.0,122.71106,84.617158233,98.7139942179,65.8435875106,24.1713,8.69910670731
 08/14  09:00:00,486.488170516,72.5699605892,199.380022232,0.0,122.71106,84.617158233,33.5253737338,0.699805304205,24.1713,8.65426842956
 08/14  10:00:00,550.210346217,72.6880981159,258.216314085,0.0,122.71106,88.818015033,44.91032742,0.0,36.25695,8.65337741998
 08/14  11:00:00,646.483961644,73.1111256798,352.200224506,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,791.583845524,74.1719481178,495.605371808,0.0,122.71106,88.818015033,44.9108840033,0.0,36.25695,8.65393400327
 08/14  13:00:00,845.111876749,75.3559025733,551.74159512,0.0,122.71106,84.617158233,32.8439242112,0.0184074284989,24.1713,8.6542167827
 08/14  14:00:00,889.144192391,76.3086683654,594.206212106,0.0,122.71106,84.617158233,32.8258008897,0.0,24.1713,8.65450088971
 08/14  15:00:00,888.399710792,76.8667469035,599.113525303,0.0,122.71106,78.0003075165,13.4881426066,0.0,4.83426,8.65388260659
 08/14  16:00:00,883.267464437,77.4463716213,598.50838506,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,851.707279875,76.6153057844,600.62036506,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,711.3643071,72.4219988418,464.217891615,0.0,122.71106,39.942024,13.5438906717,0.0498825455227,4.83426,8.6597481262
 08/14  19:00:00,568.361532628,72.4219988418,323.466958416,0.0,122.71106,39.942024,13.5133265857,0.0,4.83426,8.67906658569
 08/14  20:00:00,403.402622513,72.4219988418,225.052162812,0.0,43.513341876,39.942024,13.5567665541,0.0528817375496,4.83426,8.66962481658
 08/14  21:00:00,105.025259191,0.0,0.0,0.0,43.513341876,39.243024,13.5041068848,0.0,4.83426,8.66984688479
 08/14  22:00:00,104.698567002,0.0,0.0,0.0,43.513341876,39.243024,13.4725419423,0.0,4.83426,8.63828194234
 08/14  23:00:00,105.632756634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.69827198,0.0,0.0,0.0,43.513341876,39.243024,13.4509808645,0.0,4.83426,8.61672086453
 08/15  01:00:00,104.660896153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.641738063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.635702137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.790252823,0.0,0.0,0.0,43.513341876,39.243024,13.4509879972,0.0,4.83426,8.61672799717
 08/15  05:00:00,106.423482368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,163.698384913,72.4219988418,0.00559465241038,0.0,43.513341876,39.942024,63.165319885,58.311059885,4.83426,0.02
 08/15  07:00:00,178.673435903,72.4219988418,18.5272835679,0.0,43.513341876,39.942024,451.225119865,437.75846008,4.83426,8.63239978512
 08/15  08:00:00,409.251073466,72.4219988418,123.329938904,0.0,122.71106,84.617158233,84.4233104277,51.5530450774,24.1713,8.69896535031
 08/15  09:00:00,532.55358321,72.4483977257,245.126788322,0.0,122.71106,84.617158233,32.8274251865,0.00194683840603,24.1713,8.65417834805
 08/15  10:00:00,678.478796645,72.5688814752,385.398990765,0.0,122.71106,88.818015033,44.9113742186,0.0,36.25695,8.6544242186
 08/15  11:00:00,754.450348038,72.9034393853,459.160207212,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,848.158361232,73.9429604323,552.67527584,0.0,122.71106,88.818015033,44.9107549515,0.0,36.25695,8.65380495155
 08/15  13:00:00,928.600935828,75.1045362899,635.896550941,0.0,122.71106,84.617158233,32.8428296737,0.0174458034326,24.1713,8.65408387031
 08/15  14:00:00,936.256011927,76.3062767899,642.355280594,0.0,122.71106,84.617158233,32.8256648911,0.0,24.1713,8.65436489111
 08/15  15:00:00,935.817044745,77.0341713678,647.665001633,0.0,122.71106,78.0003075165,13.4880067033,0.0,4.83426,8.6537467033
 08/15  16:00:00,927.303344586,77.454957435,643.761749296,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,880.570757652,76.5307202612,631.615015447,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,794.620226366,72.4219988418,549.841034423,0.0,122.71106,39.942024,13.5574544378,0.0627959665179,4.83426,8.66039847128
 08/15  19:00:00,736.020404057,72.4219988418,491.121640946,0.0,122.71106,39.942024,13.544329617,0.0328567705202,4.83426,8.67721284651
 08/15  20:00:00,603.016134975,72.4219988418,422.949836651,0.0,43.513341876,39.942024,13.5139916027,0.0102545928505,4.83426,8.66947700981
 08/15  21:00:00,104.81967958,0.0,0.0,0.0,43.513341876,39.243024,13.5029035414,0.0,4.83426,8.66864354144
 08/15  22:00:00,104.833537501,0.0,0.0,0.0,43.513341876,39.243024,13.4723990852,0.0,4.83426,8.63813908525
 08/15  23:00:00,105.72684287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.802010488,0.0,0.0,0.0,43.513341876,39.243024,13.451131873,0.0,4.83426,8.61687187296
 08/16  01:00:00,104.763871619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.7448424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.721204335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.158449276,0.0,0.0,0.0,43.513341876,39.243024,13.4511375226,0.0,4.83426,8.61687752256
 08/16  05:00:00,105.12365952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,190.803210168,72.4219988418,27.3118204151,0.0,43.513341876,39.942024,4.98079864419,0.126538644185,4.83426,0.02
 08/16  07:00:00,301.872819764,72.4219988418,139.842449104,0.0,43.513341876,39.942024,257.759829776,244.293315172,4.83426,8.63225460403
 08/16  08:00:00,665.077831838,72.4439074704,376.01064873,0.0,122.71106,84.617158233,36.4923411144,3.62224333976,24.1713,8.69879777468
 08/16  09:00:00,821.751453677,72.5788004357,530.931442109,0.0,122.71106,84.617158233,32.8252884696,0.0,24.1713,8.65398846959
 08/16  10:00:00,877.681858692,72.7855083419,581.635417145,0.0,122.71106,88.818015033,44.9112166454,0.0,36.25695,8.6542666454
 08/16  11:00:00,919.37936479,73.4553296804,621.872755851,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,944.146019157,74.5749754538,646.213122759,0.0,122.71106,88.818015033,44.9096649755,0.0,36.25695,8.65271497547
 08/16  13:00:00,954.654714169,75.7225150294,659.275726338,0.0,122.71106,84.617158233,32.842890495,0.0176678805779,24.1713,8.65392261446
 08/16  14:00:00,967.935949297,77.4986346527,670.344819557,0.0,122.71106,84.617158233,32.8255007702,0.0,24.1713,8.65420077018
 08/16  15:00:00,963.239956353,78.553909424,671.140888416,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,955.562836633,79.1998362202,667.830779359,0.0,122.71106,73.183824,13.4666542512,0.0,4.83426,8.63239425124
 08/16  17:00:00,917.450211303,78.180109674,664.35882954,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,848.371042079,72.4219988418,601.05886171,0.0,122.71106,39.942024,13.5812511721,0.0865442105874,4.83426,8.66044696153
 08/16  19:00:00,843.322239853,72.4219988418,594.942637915,0.0,122.71106,39.942024,13.5133640864,0.0,4.83426,8.67910408637
 08/16  20:00:00,749.498895224,72.4219988418,565.695696538,0.0,43.513341876,39.942024,13.5035240232,0.0,4.83426,8.6692640232
 08/16  21:00:00,105.45758015,0.0,0.0,0.0,43.513341876,39.243024,13.5040252544,0.0,4.83426,8.66976525439
 08/16  22:00:00,105.009632508,0.0,0.0,0.0,43.513341876,39.243024,13.4713206435,0.0,4.83426,8.63706064349
 08/16  23:00:00,105.838374965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.974104593,0.0,0.0,0.0,43.513341876,39.243024,13.4509824797,0.0,4.83426,8.61672247973
 08/17  01:00:00,104.97559069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.957726744,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.934700912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.406350204,0.0,0.0,0.0,43.513341876,39.243024,13.4509874672,0.0,4.83426,8.61672746723
 08/17  05:00:00,105.351971634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,612.295225364,72.4219988418,443.607900261,0.0,43.513341876,39.942024,4.96077770076,0.106517700762,4.83426,0.02
 08/17  07:00:00,674.246068601,72.4239757073,507.135785541,0.0,43.513341876,39.942024,13.4666428971,0.0,4.83426,8.63238289711
 08/17  08:00:00,838.050350486,72.9409485215,544.95377651,0.0,122.71106,84.617158233,32.8690268514,0.0,24.1713,8.69772685141
 08/17  09:00:00,877.173910546,73.4579370006,583.356022615,0.0,122.71106,84.617158233,32.825126935,0.0,24.1713,8.65382693502
 08/17  10:00:00,915.049231015,74.3771833176,616.904158894,0.0,122.71106,88.818015033,44.911052842,0.0,36.25695,8.65410284205
 08/17  11:00:00,952.662997099,75.8033801152,652.253937549,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,961.943894839,77.7275543583,660.244450915,0.0,122.71106,88.818015033,44.9113302992,0.0,36.25695,8.65438029923
 08/17  13:00:00,952.175610901,79.1163879824,653.036987606,0.0,122.71106,84.617158233,32.8436591938,0.0186012393055,24.1713,8.65375795447
 08/17  14:00:00,951.474929559,78.9933515205,652.462629548,0.0,122.71106,84.617158233,32.8253328575,0.0,24.1713,8.65403285746
 08/17  15:00:00,931.655910103,79.2558868882,639.150301592,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,919.545348581,78.7991771634,632.645035011,0.0,122.71106,73.183824,13.4666701397,0.0,4.83426,8.63241013972
 08/17  17:00:00,882.910973712,76.5723786694,631.637367012,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,789.376386292,72.4219988418,542.179233448,0.0,122.71106,39.942024,13.561443716,0.0667091544003,4.83426,8.66047456158
 08/17  19:00:00,780.439329223,72.4219988418,532.03610814,0.0,122.71106,39.942024,13.5131862647,0.0,4.83426,8.67892626469
 08/17  20:00:00,719.96104121,72.4219988418,533.219454123,0.0,43.513341876,39.942024,13.5033505264,0.0,4.83426,8.66909052636
 08/17  21:00:00,105.447131331,0.0,0.0,0.0,43.513341876,39.243024,13.5040768371,0.0,4.83426,8.66981683713
 08/17  22:00:00,105.06285339,0.0,0.0,0.0,43.513341876,39.243024,13.4727157355,0.0,4.83426,8.63845573555
 08/17  23:00:00,105.951485568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,105.080269234,0.0,0.0,0.0,43.513341876,39.243024,13.4511010198,0.0,4.83426,8.61684101985
 08/18  01:00:00,105.042581378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.04280298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.03368334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.692062645,0.0,0.0,0.0,43.513341876,39.243024,13.4511053872,0.0,4.83426,8.61684538721
 08/18  05:00:00,107.293501671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,690.569126936,72.4219988418,518.126819532,0.0,43.513341876,39.942024,4.86111274388,0.00685274387749,4.83426,0.02
 08/18  07:00:00,681.049788129,72.4219988418,512.425523718,0.0,43.513341876,39.942024,13.4661876168,0.0,4.83426,8.63192761679
 08/18  08:00:00,804.766662297,72.8049714528,511.465955606,0.0,122.71106,84.617158233,32.8688466031,0.0,24.1713,8.69754660312
 08/18  09:00:00,821.504484228,73.4423195445,527.25599472,0.0,122.71106,84.617158233,32.8249487133,0.0,24.1713,8.65364871327
 08/18  10:00:00,852.215068366,74.1040806834,552.700257602,0.0,122.71106,88.818015033,44.9108727927,0.0,36.25695,8.65392279273
 08/18  11:00:00,860.732661512,73.921644608,560.483785081,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,832.043295877,73.6491751011,533.325148769,0.0,122.71106,88.818015033,44.9111489667,0.0,36.25695,8.65419896666
 08/18  13:00:00,820.090608945,73.6102297365,525.239285659,0.0,122.71106,84.617158233,32.8439481109,0.0181721627601,24.1713,8.65447594813
 08/18  14:00:00,829.014731872,73.5463743619,533.833473052,0.0,122.71106,84.617158233,32.8251506582,0.0,24.1713,8.65385065817
 08/18  15:00:00,833.445603794,73.6927502787,544.449278007,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,835.573734011,73.6270147087,551.320555071,0.0,122.71106,73.183824,13.4666697303,0.0,4.83426,8.63240973029
 08/18  17:00:00,813.765927401,73.0224834715,563.602868627,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,757.180450462,72.4219988418,508.04940321,0.0,122.71106,39.942024,13.4931515514,0.0,4.83426,8.65889155139
 08/18  19:00:00,758.965561825,72.4219988418,509.58137859,0.0,122.71106,39.942024,13.5129967145,0.0,4.83426,8.67873671453
 08/18  20:00:00,695.462462374,72.4219988418,508.237128613,0.0,43.513341876,39.942024,13.5132716911,0.00948290716842,4.83426,8.66952878391
 08/18  21:00:00,104.929676374,0.0,0.0,0.0,43.513341876,39.243024,13.5041154064,0.0,4.83426,8.66985540641
 08/18  22:00:00,104.95008515,0.0,0.0,0.0,43.513341876,39.243024,13.4725296007,0.0,4.83426,8.63826960066
 08/18  23:00:00,105.809375472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.924653329,0.0,0.0,0.0,43.513341876,39.243024,13.4509170017,0.0,4.83426,8.61665700171
 08/19  01:00:00,104.902809439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.897575021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.893233201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.402458753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.365652391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,93.4215894126,0.0,0.0,0.0,43.513341876,39.243024,13.4448452046,0.0,4.83426,8.61058520464
 08/19  07:00:00,87.2940110434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.3118725426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.3725968209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.3857468221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.1852662742,0.0,0.0,0.0,43.513341876,39.243024,13.4509627992,0.0,4.83426,8.61670279917
 08/19  12:00:00,87.4002718519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.5225529061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,351.534345519,1.96322580473,259.234657973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,272.536244201,1.87034373592,180.763131428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,369.964614404,2.63649346467,276.963210692,0.0,43.513341876,39.243024,13.4449474244,0.0,4.83426,8.61068742443
 08/19  17:00:00,421.76915467,2.92648546177,328.102803267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,368.526817784,2.83539062595,275.190130643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,340.131597067,2.48506248738,247.014337352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,147.979597859,0.350328138578,41.4452236135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.414653305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,105.017581953,0.0,0.0,0.0,43.513341876,39.243024,13.4448543004,0.0,4.83426,8.61059430037
 08/19  23:00:00,105.810697538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,105.001445972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,105.004604581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.987903827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.961768553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.455620545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.356155741,0.0,0.0,0.0,43.513341876,39.243024,13.444856306,0.0,4.83426,8.61059630595
 08/20  06:00:00,93.362027018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,87.2875100974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.380533467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,181.6438022,1.05632481723,92.1097256138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,187.310117922,5.69687853282,93.0968672213,0.0,43.513341876,39.243024,13.4511048443,0.0,4.83426,8.61684484429
 08/20  11:00:00,354.602965439,7.40094311682,255.746408082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,397.572052175,10.454364556,296.288915792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,564.59986553,10.9973960068,461.193536715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,505.17588565,11.8552068228,401.793719827,0.0,43.513341876,39.243024,13.4449657645,0.0,4.83426,8.61070576452
 08/20  15:00:00,595.089155141,11.3655553051,491.282357971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,502.569521652,11.8675870511,399.310148715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,592.131224254,11.0455855322,488.891893721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,478.850835624,9.36500266872,378.349043108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,498.12704305,7.87539599016,398.238625235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,344.767265638,3.62714237097,232.842400952,0.0,43.513341876,39.243024,13.4449669228,0.0,4.83426,8.61070692279
 08/20  21:00:00,193.856255446,1.87927258768,85.6172676617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,134.307839918,0.700656277155,28.3193723206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.695009089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.779748701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.732843533,0.0,0.0,0.0,43.513341876,39.243024,13.4509159974,0.0,4.83426,8.61665599737
 08/21  02:00:00,104.697831894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.679912118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.098509119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.048706415,0.0,0.0,0.0,43.513341876,39.243024,13.450921458,0.0,4.83426,8.61666145802
 08/21  06:00:00,166.047602714,72.4219988418,0.00726366658768,0.0,43.513341876,39.942024,16.7184135236,11.8641535236,4.83426,0.02
 08/21  07:00:00,209.375923044,72.4219988418,48.7107820218,0.0,43.513341876,39.942024,303.878261515,299.024001515,4.83426,0.02
 08/21  08:00:00,423.082554185,72.5811853164,136.800788989,0.0,122.71106,84.617158233,63.7380831475,22.1900136942,24.1713,17.3767694532
 08/21  09:00:00,519.996336582,72.824295659,232.421359678,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  10:00:00,638.477357683,73.2698760694,345.447309024,0.0,122.71106,88.818015033,44.9112438065,0.0,36.25695,8.65429380655
 08/21  11:00:00,779.717895391,74.2665188076,484.117733669,0.0,122.71106,88.818015033,44.9110361066,0.0,36.25695,8.65408610664
 08/21  12:00:00,869.658306805,75.7002597899,572.909430556,0.0,122.71106,88.818015033,44.9113126524,0.0,36.25695,8.65436265236
 08/21  13:00:00,890.532180533,77.3300575315,596.091771251,0.0,122.71106,84.617158233,32.8428384492,0.0177988729249,24.1713,8.65373957629
 08/21  14:00:00,895.702814998,78.2304293274,600.166399269,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,877.379399555,78.3746466347,588.266292437,0.0,122.71106,78.0003075165,13.4887552984,0.0,4.83426,8.6544952984
 08/21  16:00:00,867.290877508,78.5816193436,583.49625293,0.0,122.71106,73.183824,13.466456057,0.0,4.83426,8.632196057
 08/21  17:00:00,836.435274038,77.2755431359,587.390158559,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,650.378584807,72.4219988418,406.475032045,0.0,122.71106,39.942024,13.4943392355,0.0,4.83426,8.66007923553
 08/21  19:00:00,510.559450784,72.4219988418,267.205435628,0.0,122.71106,39.942024,13.5131285281,0.0,4.83426,8.6788685281
 08/21  20:00:00,384.944614936,72.4219988418,203.863573057,0.0,43.513341876,39.942024,13.5092893497,0.00754927298688,4.83426,8.66748007669
 08/21  21:00:00,105.080694201,0.0,0.0,0.0,43.513341876,39.243024,13.5040196026,0.0,4.83426,8.66975960259
 08/21  22:00:00,104.772196544,0.0,0.0,0.0,43.513341876,39.243024,13.4725558709,0.0,4.83426,8.63829587094
 08/21  23:00:00,105.697616395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.76994878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.724507034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.687777866,0.0,0.0,0.0,43.513341876,39.243024,13.4509648085,0.0,4.83426,8.61670480847
 08/22  03:00:00,104.65115157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,106.722854916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.372845278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,166.700390178,72.4219988418,0.0058776998238,0.0,43.513341876,39.942024,125.979299243,112.528149543,4.83426,8.61688970051
 08/22  07:00:00,159.855587173,72.4219988418,0.00415611724965,0.0,43.513341876,39.942024,553.115918053,548.261658053,4.83426,0.02
 08/22  08:00:00,356.266849693,72.4219988418,71.0503872191,0.0,122.71106,84.617158233,181.00984257,139.462482377,24.1713,17.3760601938
 08/22  09:00:00,417.319557925,72.4309447721,130.989767115,0.0,122.71106,84.617158233,41.6579170071,17.4666170071,24.1713,0.02
 08/22  10:00:00,462.747712504,72.5288734874,171.562837755,0.0,122.71106,88.818015033,46.220326423,1.30889354154,36.25695,8.65448288142
 08/22  11:00:00,485.217758778,72.8084744672,192.566341358,0.0,122.71106,88.818015033,44.9108084352,0.0,36.25695,8.65385843524
 08/22  12:00:00,527.246939989,73.4302149011,234.388456883,0.0,122.71106,88.818015033,44.9110845081,0.0,36.25695,8.65413450813
 08/22  13:00:00,573.128698858,73.5591197076,283.619031385,0.0,122.71106,84.617158233,24.2062284348,0.014928434808,24.1713,0.02
 08/22  14:00:00,602.376586812,73.9147017645,312.265300073,0.0,122.71106,84.617158233,32.8257120014,0.0,24.1713,8.65441200145
 08/22  15:00:00,594.948610249,74.1318380275,311.586571362,0.0,122.71106,78.0003075165,13.4946550635,0.00612442392109,4.83426,8.65427063959
 08/22  16:00:00,607.534906728,74.1519155897,329.099228196,0.0,122.71106,73.183824,13.4662279242,0.0,4.83426,8.63196792423
 08/22  17:00:00,506.502112514,73.2435595978,262.794592809,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,473.467395865,72.4219988418,230.859762263,0.0,122.71106,39.942024,13.4941162545,0.0,4.83426,8.65985625453
 08/22  19:00:00,414.40154987,72.4219988418,172.493770232,0.0,122.71106,39.942024,13.5128414842,0.0,4.83426,8.67858148416
 08/22  20:00:00,254.62748133,72.4219988418,75.7352295512,0.0,43.513341876,39.942024,13.5560480055,0.0521464040397,4.83426,8.6696416015
 08/22  21:00:00,104.529462886,0.0,0.0,0.0,43.513341876,39.243024,13.5038526858,0.0,4.83426,8.66959268578
 08/22  22:00:00,104.61073349,0.0,0.0,0.0,43.513341876,39.243024,13.4723354032,0.0,4.83426,8.63807540324
 08/22  23:00:00,105.540412172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.599387141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.56829167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.553210292,0.0,0.0,0.0,43.513341876,39.243024,13.4510296284,0.0,4.83426,8.6167696284
 08/23  03:00:00,104.534875265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,104.948433895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,104.915428389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,166.010371465,72.4219988418,0.00739829494224,0.0,43.513341876,39.942024,230.18054869,216.729410619,4.83426,8.61687807047
 08/23  07:00:00,164.588981023,72.4219988418,4.63216577455,0.0,43.513341876,39.942024,601.43368339,596.57942339,4.83426,0.02
 08/23  08:00:00,344.064883308,72.4219988418,58.9796401322,0.0,122.71106,84.617158233,212.522682624,170.974607646,24.1713,17.3767749784
 08/23  09:00:00,414.879905794,72.4219988418,128.679103547,0.0,122.71106,84.617158233,58.068604047,33.877304047,24.1713,0.02
 08/23  10:00:00,526.758795262,72.4242829065,235.16609386,0.0,122.71106,88.818015033,46.1769793213,1.26575411992,36.25695,8.65427520136
 08/23  11:00:00,587.695870603,72.5314749209,294.62283562,0.0,122.71106,88.818015033,45.1576455801,0.24704005196,36.25695,8.65365552818
 08/23  12:00:00,706.147887372,72.9986978545,412.233099575,0.0,122.71106,88.818015033,44.9108798928,0.0,36.25695,8.65392989278
 08/23  13:00:00,804.659573438,73.6408143763,513.51569674,0.0,122.71106,84.617158233,24.2086412978,0.017341297798,24.1713,0.02
 08/23  14:00:00,884.926593578,74.3228917126,592.929629755,0.0,122.71106,84.617158233,32.8255076859,0.0,24.1713,8.65420768585
 08/23  15:00:00,882.871468225,74.4913131323,597.442346896,0.0,122.71106,78.0003075165,13.4887468978,0.0,4.83426,8.65448689783
 08/23  16:00:00,884.375565438,74.6571369089,603.765760904,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,787.490395142,74.1256209682,541.068967792,0.0,122.71106,39.942024,13.466562357,0.0,4.83426,8.632302357
 08/23  18:00:00,621.399725371,72.4219988418,377.510105392,0.0,122.71106,39.942024,13.4939187688,0.0,4.83426,8.6596587688
 08/23  19:00:00,535.39784256,72.4219988418,288.818051977,0.0,122.71106,39.942024,13.5126490397,0.0,4.83426,8.67838903973
 08/23  20:00:00,375.721724114,72.4219988418,194.803274359,0.0,43.513341876,39.942024,13.5568854528,0.053176202431,4.83426,8.66944925036
 08/23  21:00:00,104.986095756,0.0,0.0,0.0,43.513341876,39.243024,13.5036072956,0.0,4.83426,8.66934729558
 08/23  22:00:00,104.695202591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.613663651,0.0,0.0,0.0,43.513341876,39.243024,13.4634615666,0.0,4.83426,8.62920156658
 08/23  24:00:00,104.676348718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.692642744,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.731663934,0.0,0.0,0.0,43.513341876,39.243024,13.4511239167,0.0,4.83426,8.6168639167
 08/24  03:00:00,104.758489557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.252243655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.217867439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,291.003865125,72.4219988418,123.061979799,0.0,43.513341876,39.942024,13.5714534841,0.120319785835,4.83426,8.61687369828
 08/24  07:00:00,294.491150051,72.4219988418,132.573328604,0.0,43.513341876,39.942024,132.457963885,127.603703885,4.83426,0.02
 08/24  08:00:00,451.963091999,72.4219988418,165.497382111,0.0,122.71106,84.617158233,43.5897328221,2.04197770142,24.1713,17.3764551207
 08/24  09:00:00,488.410314815,72.4233070197,201.49459941,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  10:00:00,559.966678359,72.4882059142,268.123771119,0.0,122.71106,88.818015033,44.9110492332,0.0,36.25695,8.65409923315
 08/24  11:00:00,662.274939916,72.6194939629,368.60160411,0.0,122.71106,88.818015033,44.9113295734,0.0,36.25695,8.65437957336
 08/24  12:00:00,698.256265785,72.9961860302,404.941401943,0.0,122.71106,88.818015033,44.9107104799,0.0,36.25695,8.65376047985
 08/24  13:00:00,769.103742125,73.6399052341,479.02833385,0.0,122.71106,84.617158233,24.2088876599,0.0175876598568,24.1713,0.02
 08/24  14:00:00,831.239783457,74.3565264703,540.294513365,0.0,122.71106,84.617158233,32.8253383193,0.0,24.1713,8.65403831933
 08/24  15:00:00,830.779948256,74.153592059,546.625618338,0.0,122.71106,78.0003075165,13.4885790053,0.0,4.83426,8.65431900528
 08/24  16:00:00,877.062601828,74.3898580232,597.194861268,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,856.91174257,73.7554034257,610.716397136,0.0,122.71106,39.942024,13.4663904877,0.0,4.83426,8.63213048774
 08/24  18:00:00,687.276276224,72.4219988418,442.885254392,0.0,122.71106,39.942024,13.5567474743,0.0635178368477,4.83426,8.65896963742
 08/24  19:00:00,662.556696657,72.4219988418,414.667830622,0.0,122.71106,39.942024,13.5124938687,0.0,4.83426,8.67823386873
 08/24  20:00:00,616.679686285,72.4219988418,433.113552299,0.0,43.513341876,39.942024,13.5034968118,0.0,4.83426,8.66923681179
 08/24  21:00:00,105.295209569,0.0,0.0,0.0,43.513341876,39.243024,13.5034537503,0.0,4.83426,8.66919375027
 08/24  22:00:00,104.960097079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.863017228,0.0,0.0,0.0,43.513341876,39.243024,13.4632980648,0.0,4.83426,8.62903806482
 08/24  24:00:00,104.998502485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.994643845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.973347533,0.0,0.0,0.0,43.513341876,39.243024,13.4509593529,0.0,4.83426,8.61669935294
 08/25  03:00:00,104.957146687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.583114754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.189128503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,603.47645414,72.4219988418,431.106639927,0.0,43.513341876,39.942024,13.4605466481,0.00957508329671,4.83426,8.61671156478
 08/25  07:00:00,625.141642933,72.4219988418,459.474132106,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  08:00:00,788.667631306,72.4644462164,498.432622298,0.0,122.71106,84.617158233,40.6019092797,0.0,24.1713,16.4306092797
 08/25  09:00:00,836.377497005,72.6465358427,545.344479665,0.0,122.71106,84.617158233,25.1312269255,0.0,24.1713,0.959926925462
 08/25  10:00:00,850.057723464,72.7198253459,554.54228423,0.0,122.71106,88.818015033,44.9109119469,0.0,36.25695,8.65396194691
 08/25  11:00:00,863.25025551,73.1332324055,565.825525211,0.0,122.71106,88.818015033,44.9111947285,0.0,36.25695,8.65424472847
 08/25  12:00:00,894.793800313,74.4843825348,596.712906472,0.0,122.71106,88.818015033,44.9114785586,0.0,36.25695,8.65452855859
 08/25  13:00:00,913.035166867,75.8310212812,617.736527679,0.0,122.71106,84.617158233,24.2086255312,0.0173255312107,24.1713,0.02
 08/25  14:00:00,918.363505274,75.9847005337,622.596612976,0.0,122.71106,84.617158233,32.825209187,0.0,24.1713,8.653909187
 08/25  15:00:00,884.820129562,75.6893765086,596.055382213,0.0,122.71106,78.0003075165,13.4884515447,0.0,4.83426,8.6541915447
 08/25  16:00:00,887.710108663,76.0583487014,603.555974206,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,865.556772478,74.5391474516,616.170916343,0.0,122.71106,39.942024,13.4662574963,0.0,4.83426,8.63199749628
 08/25  18:00:00,768.965201341,72.4219988418,521.165493913,0.0,122.71106,39.942024,13.5432305317,0.048599668264,4.83426,8.66037086339
 08/25  19:00:00,771.415070386,72.4219988418,519.812481431,0.0,122.71106,39.942024,13.5123847092,0.0,4.83426,8.67812470925
 08/25  20:00:00,707.769703192,72.4219988418,521.291098918,0.0,43.513341876,39.942024,13.5033832871,0.0,4.83426,8.66912328707
 08/25  21:00:00,105.056165828,0.0,0.0,0.0,43.513341876,39.243024,13.5033430043,0.0,4.83426,8.66908300433
 08/25  22:00:00,105.082698929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.915541198,0.0,0.0,0.0,43.513341876,39.243024,13.4631747709,0.0,4.83426,8.62891477086
 08/25  24:00:00,105.046439266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,105.038850579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.034272849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.012762357,0.0,0.0,0.0,43.513341876,39.243024,13.4449480713,0.0,4.83426,8.61068807125
 08/26  04:00:00,105.538735102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.500805252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,93.5513154358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.4124464891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.3873457812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3764531167,0.0,0.0,0.0,43.513341876,39.243024,13.4511675347,0.0,4.83426,8.61690753468
 08/26  10:00:00,87.3359551641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.1460302473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.3203980168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.3906813034,0.0,0.0,0.0,43.513341876,39.243024,13.4449722286,0.0,4.83426,8.61071222864
 08/26  14:00:00,87.4137324891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,87.4074695781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,87.2463194784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,87.2821682036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,159.303225617,0.430368772128,70.9386557889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,120.974915391,0.215184386064,29.6831252264,0.0,43.513341876,39.243024,13.4438527711,0.0,4.83426,8.60959277115
 08/26  20:00:00,105.605974919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.280512402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.867528138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.639823806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.737544364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.68971981,0.0,0.0,0.0,43.513341876,39.243024,13.4448069213,0.0,4.83426,8.61054692134
 08/27  02:00:00,104.672782231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.651066549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.080892433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.025547872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,96.0905972548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.0532958292,0.0,0.0,0.0,43.513341876,39.243024,13.4448200774,0.0,4.83426,8.61056007739
 08/27  08:00:00,87.1639390692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.3504647326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4449195776,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.2887703603,0.0,0.0,0.0,43.513341876,39.243024,13.450936072,0.0,4.83426,8.61667607202
 08/27  12:00:00,137.442535441,0.440410575847,49.0472760032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,452.055251335,3.49549515199,357.512112324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,397.803031766,5.80208013567,301.48468621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,495.840073322,8.80533729193,395.624289809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,459.307644403,6.93707784875,361.494722824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,517.580143801,7.71345520974,418.375068771,0.0,43.513341876,39.243024,13.4449840691,0.0,4.83426,8.61072406908
 08/27  18:00:00,387.948688468,3.46801630386,294.128977164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,369.480101248,3.67121636704,272.03444388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,190.939534957,1.30638018634,83.0663609882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.26657561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.844042185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.621319255,0.0,0.0,0.0,43.513341876,39.243024,13.4449578273,0.0,4.83426,8.61069782728
 08/27  24:00:00,104.731579872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.699076374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.683240077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.679641497,0.0,0.0,0.0,43.513341876,39.243024,13.4509327992,0.0,4.83426,8.61667279916
 08/28  04:00:00,105.131979896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.099128609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,197.399205629,72.4219988418,27.937894499,0.0,43.513341876,39.942024,4.98012881902,0.125868819022,4.83426,0.02
