Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  07:00:00,242.999266318,72.4219988418,81.7946418795,0.0,43.513341876,39.942024,265.558269733,252.091849124,4.83426,8.63216060924
 08/28  08:00:00,495.085717121,72.4433172081,207.994180925,0.0,122.71106,84.617158233,44.0125298055,11.1420849272,24.1713,8.69914487821
 08/28  09:00:00,633.385027925,72.5728200469,344.695121734,0.0,122.71106,84.617158233,32.825942301,0.0,24.1713,8.65464230101
 08/28  10:00:00,759.003121727,72.9900087273,465.02562614,0.0,122.71106,88.818015033,44.9114030021,0.0,36.25695,8.65445300206
 08/28  11:00:00,873.595733744,74.0007909999,577.425741221,0.0,122.71106,88.818015033,44.9107965978,0.0,36.25695,8.65384659778
 08/28  12:00:00,924.050926061,75.5027615975,626.878624497,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,934.351666892,76.7381745534,639.999109789,0.0,122.71106,84.617158233,32.8436612211,0.0182234312172,24.1713,8.65413778993
 08/28  14:00:00,944.955007504,77.1722074702,650.054899513,0.0,122.71106,84.617158233,32.8257315473,0.0,24.1713,8.65443154726
 08/28  15:00:00,942.75675495,78.3563890659,653.246058763,0.0,122.71106,78.0003075165,13.4880851504,0.0,4.83426,8.65382515038
 08/28  16:00:00,934.636064668,78.5848708948,649.698661486,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,903.640797244,77.2126325376,653.194316187,0.0,122.71106,39.942024,13.4662256006,0.0,4.83426,8.6319656006
 08/28  18:00:00,815.654587,72.4219988418,570.033458786,0.0,122.71106,39.942024,4.90894557053,0.0546855705323,4.83426,0.02
 08/28  19:00:00,789.275492432,72.4219988418,539.609413984,0.0,122.71106,39.942024,22.1865160282,0.0138585179098,4.83426,17.3383975103
 08/28  20:00:00,670.27631002,72.4219988418,485.876718285,0.0,43.513341876,39.942024,13.5303134293,0.026134419111,4.83426,8.66991901016
 08/28  21:00:00,105.165631339,0.0,0.0,0.0,43.513341876,39.243024,13.5035194057,0.0,4.83426,8.6692594057
 08/28  22:00:00,104.812572025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.718864957,0.0,0.0,0.0,43.513341876,39.243024,13.463458013,0.0,4.83426,8.62919801301
 08/28  24:00:00,104.797426084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.759031091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.740080995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.734430654,0.0,0.0,0.0,43.513341876,39.243024,13.4509643698,0.0,4.83426,8.61670436975
 08/29  04:00:00,106.981096211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.607660921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,196.530662401,72.4219988418,26.3477733771,0.0,43.513341876,39.942024,4.98246194289,0.128201942889,4.83426,0.02
 08/29  07:00:00,275.780233201,72.4219988418,114.118367408,0.0,43.513341876,39.942024,270.368385289,256.901919608,4.83426,8.63220568072
 08/29  08:00:00,585.450817791,72.4219988418,297.294191576,0.0,122.71106,84.617158233,45.2854952162,12.415041833,24.1713,8.69915338316
 08/29  09:00:00,753.073625118,72.4544435861,463.059564611,0.0,122.71106,84.617158233,32.8239905667,0.0,24.1713,8.65269056669
 08/29  10:00:00,868.716549139,72.7634090116,573.703667101,0.0,122.71106,88.818015033,44.9114768594,0.0,36.25695,8.65452685936
 08/29  11:00:00,899.097141741,73.6492279352,602.631998051,0.0,122.71106,88.818015033,44.9108734538,0.0,36.25695,8.65392345378
 08/29  12:00:00,896.544767173,75.0907993203,599.458318489,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,925.089823123,76.9442302332,630.043743147,0.0,122.71106,84.617158233,32.8416474825,0.0161278569274,24.1713,8.65421962558
 08/29  14:00:00,947.056098379,78.3228375363,650.49479067,0.0,122.71106,84.617158233,32.8258181385,0.0,24.1713,8.65451813848
 08/29  15:00:00,938.014719195,78.8492101595,647.589302189,0.0,122.71106,78.0003075165,13.4881746207,0.0,4.83426,8.65391462068
 08/29  16:00:00,932.405241803,79.015691491,646.838132325,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,891.123484898,77.5949333326,640.161049389,0.0,122.71106,39.942024,13.4663042966,0.0,4.83426,8.63204429657
 08/29  18:00:00,804.334306571,72.4219988418,558.33349821,0.0,122.71106,39.942024,4.92185207319,0.0675920731853,4.83426,0.02
 08/29  19:00:00,782.979699102,72.4219988418,530.300467231,0.0,122.71106,39.942024,22.206914522,0.0340275395869,4.83426,17.3386269824
 08/29  20:00:00,668.479536793,72.4219988418,484.468476906,0.0,43.513341876,39.942024,13.5135024056,0.00983626527823,4.83426,8.66940614029
 08/29  21:00:00,104.817489938,0.0,0.0,0.0,43.513341876,39.243024,13.5036393988,0.0,4.83426,8.66937939876
 08/29  22:00:00,104.841067912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.722233689,0.0,0.0,0.0,43.513341876,39.243024,13.4635560828,0.0,4.83426,8.62929608278
 08/29  24:00:00,104.799317507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.760924931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.759965662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.749786702,0.0,0.0,0.0,43.513341876,39.243024,13.4510588135,0.0,4.83426,8.61679881348
 08/30  04:00:00,105.196935587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.184886177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,273.903774987,72.4219988418,103.29868607,0.0,43.513341876,39.942024,4.9617795985,0.107519598497,4.83426,0.02
 08/30  07:00:00,280.644320159,72.4219988418,118.885572565,0.0,43.513341876,39.942024,222.989425446,209.522850859,4.83426,8.63231458698
 08/30  08:00:00,496.220914112,72.4241934941,209.141661113,0.0,122.71106,84.617158233,41.8958515838,9.02522923073,24.1713,8.69932235303
 08/30  09:00:00,638.845533672,72.5213461631,350.069104097,0.0,122.71106,84.617158233,32.8256634173,0.0,24.1713,8.6543634173
 08/30  10:00:00,791.127521755,72.8623004738,496.642262318,0.0,122.71106,88.818015033,44.9116189307,0.0,36.25695,8.65466893075
 08/30  11:00:00,869.786424208,73.8371116126,573.265244603,0.0,122.71106,88.818015033,44.9110177365,0.0,36.25695,8.65406773648
 08/30  12:00:00,891.652973643,75.3284953173,594.687323655,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,885.387876517,76.5287603646,591.715309026,0.0,122.71106,84.617158233,32.8449366488,0.019266426645,24.1713,8.65437022216
 08/30  14:00:00,897.816887892,76.7441829677,603.413921105,0.0,122.71106,84.617158233,32.8259743104,0.0,24.1713,8.65467431039
 08/30  15:00:00,892.721161535,77.8619005958,603.789686258,0.0,122.71106,78.0003075165,13.4883328058,0.0,4.83426,8.65407280579
 08/30  16:00:00,881.779792698,78.0144758999,597.981126216,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,852.521686787,76.5660124464,603.46476124,0.0,122.71106,39.942024,13.4664511738,0.0,4.83426,8.6321911738
 08/30  18:00:00,724.685579078,72.4219988418,480.121167772,0.0,122.71106,39.942024,4.90141595452,0.0471559545192,4.83426,0.02
 08/30  19:00:00,635.125777558,72.4219988418,384.539250823,0.0,122.71106,39.942024,22.1726386773,0.0,4.83426,17.3383786773
 08/30  20:00:00,462.942239601,72.4219988418,280.946455317,0.0,43.513341876,39.942024,13.5216188366,0.01770961891,4.83426,8.66964921768
 08/30  21:00:00,105.054742971,0.0,0.0,0.0,43.513341876,39.243024,13.503829986,0.0,4.83426,8.66956998601
 08/30  22:00:00,104.734067681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.651030716,0.0,0.0,0.0,43.513341876,39.243024,13.4632325078,0.0,4.83426,8.62897250782
 08/30  24:00:00,104.727983063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.68972847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.670633872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.664725973,0.0,0.0,0.0,43.513341876,39.243024,13.4497027256,0.0,4.83426,8.61544272562
 08/31  04:00:00,105.105769824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.04882912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,168.995779616,72.4219988418,0.00521992742709,0.0,43.513341876,39.942024,27.264749816,22.410489816,4.83426,0.02
 08/31  07:00:00,187.628995335,72.4219988418,27.3419916888,0.0,43.513341876,39.942024,422.334433836,408.867678256,4.83426,8.63249557923
 08/31  08:00:00,506.015639715,72.4219988418,218.843496635,0.0,122.71106,84.617158233,85.0483715962,52.1782232313,24.1713,8.69884836488
 08/31  09:00:00,674.252133987,72.4319448665,385.072105929,0.0,122.71106,84.617158233,32.8585523969,0.0326748575634,24.1713,8.65457753938
 08/31  10:00:00,781.836686493,72.5830888744,487.462198649,0.0,122.71106,88.818015033,44.9114182127,0.0,36.25695,8.65446821272
 08/31  11:00:00,842.511796863,73.2635353624,546.940433298,0.0,122.71106,88.818015033,44.9112406836,0.0,36.25695,8.65429068355
 08/31  12:00:00,907.792234098,74.5754682299,611.698418488,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,924.877481435,76.0034380009,631.056455924,0.0,122.71106,84.617158233,32.8434829163,0.017583112956,24.1713,8.65459980338
 08/31  14:00:00,939.277269605,77.0055185047,643.94492807,0.0,122.71106,84.617158233,32.8253051927,0.0,24.1713,8.65400519274
 08/31  15:00:00,918.057642993,76.5168081317,629.581850459,0.0,122.71106,78.0003075165,13.4885718916,0.0,4.83426,8.6543118916
 08/31  16:00:00,881.973111803,75.6049421552,599.304645977,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,813.221918477,74.1202643902,563.955308795,0.0,122.71106,39.942024,13.4666769343,0.0,4.83426,8.63241693427
 08/31  18:00:00,755.574027001,72.4219988418,507.863171169,0.0,122.71106,39.942024,13.4940045691,0.0,4.83426,8.65974456912
 08/31  19:00:00,761.596723738,72.4219988418,507.917183261,0.0,122.71106,39.942024,13.5134445168,0.0,4.83426,8.67918451677
 08/31  20:00:00,691.554409654,72.4219988418,506.51046119,0.0,43.513341876,39.942024,13.5041394271,0.0,4.83426,8.6698794271
 08/31  21:00:00,105.136183534,0.0,0.0,0.0,43.513341876,39.243024,13.504120193,0.0,4.83426,8.66986019303
 08/31  22:00:00,104.801813318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.729668027,0.0,0.0,0.0,43.513341876,39.243024,13.4634947146,0.0,4.83426,8.62923471464
 08/31  24:00:00,104.856793336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.873998363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.889146624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.902758203,0.0,0.0,0.0,43.513341876,39.243024,13.4511930551,0.0,4.83426,8.61693305513
 09/01  04:00:00,107.534202739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.157953053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,692.126284157,72.4219988418,514.169562759,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  07:00:00,682.072182828,72.4219988418,514.116234383,0.0,43.513341876,39.942024,13.965772798,0.499286114201,4.83426,8.63222668385
 09/01  08:00:00,816.501034403,72.4219988418,524.171826088,0.0,122.71106,84.617158233,32.8704861005,0.0,24.1713,8.69918610053
 09/01  09:00:00,862.105556851,72.4314529774,569.915348513,0.0,122.71106,84.617158233,32.8252825605,0.0,24.1713,8.65398256048
 09/01  10:00:00,911.361840681,72.6086446264,614.639358653,0.0,122.71106,88.818015033,44.9112462825,0.0,36.25695,8.65429628253
 09/01  11:00:00,951.221477861,73.5009743164,651.820477115,0.0,122.71106,88.818015033,44.9115619552,0.0,36.25695,8.65461195517
 09/01  12:00:00,969.869750656,75.3020190877,668.625033547,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,976.487067042,77.2226727678,676.947624351,0.0,122.71106,84.617158233,32.8427091586,0.0173856634679,24.1713,8.65402349511
 09/01  14:00:00,980.677406898,78.3790320734,679.829543335,0.0,122.71106,84.617158233,32.8256357865,0.0,24.1713,8.65433578651
 09/01  15:00:00,969.653367019,79.0522368369,674.727927342,0.0,122.71106,78.0003075165,13.4889111928,0.0,4.83426,8.65465119281
 09/01  16:00:00,964.974827982,79.1379382472,674.690320235,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,919.357755241,77.3520636006,664.24014089,0.0,122.71106,39.942024,13.4664561941,0.0,4.83426,8.63219619411
 09/01  18:00:00,807.593908852,72.4219988418,557.6830216,0.0,122.71106,39.942024,13.5772662893,0.0829131144989,4.83426,8.66009317481
 09/01  19:00:00,773.112459515,72.4219988418,517.656201706,0.0,122.71106,39.942024,13.5300069205,0.0161228666359,4.83426,8.67962405391
 09/01  20:00:00,684.847123766,72.4219988418,497.208178854,0.0,43.513341876,39.942024,13.5129373235,0.00957585148001,4.83426,8.66910147203
 09/01  21:00:00,105.025178633,0.0,0.0,0.0,43.513341876,39.243024,13.5033485161,0.0,4.83426,8.66908851607
 09/01  22:00:00,105.050755964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.821258268,0.0,0.0,0.0,43.513341876,39.243024,13.4633513597,0.0,4.83426,8.62909135973
 09/01  24:00:00,104.915392406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.189031666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.182192971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.176317332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.684603602,0.0,0.0,0.0,43.513341876,52.539744,13.4449084956,0.0,4.83426,8.61064849562
 09/02  05:00:00,118.647033047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,109.690675232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.629045915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.695390135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.787513656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,246.433696737,1.05822835725,143.13454843,0.0,43.513341876,52.539744,22.2263794814,0.0,4.83426,17.3921194814
 09/02  11:00:00,552.793265923,4.72327285046,442.133414123,0.0,43.513341876,52.539744,13.4823047013,0.0,4.83426,8.64804470127
 09/02  12:00:00,621.105728412,10.1881627193,505.302460133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,641.20144285,9.89757323913,525.241813064,0.0,43.513341876,52.539744,13.4744760903,0.0,4.83426,8.64021609029
 09/02  14:00:00,647.419524108,11.0761088803,530.602016099,0.0,43.513341876,52.539744,13.476002175,0.0,4.83426,8.64174217498
 09/02  15:00:00,635.252793935,10.6064333773,518.826108772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,606.832122248,9.53266117028,491.941265507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,571.019301148,8.36905396146,457.348565986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,529.500670534,7.31397398391,416.975379356,0.0,43.513341876,52.539744,13.445022471,0.0,4.83426,8.61076247101
 09/02  19:00:00,400.401514093,3.94950729822,286.192855425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,274.734363272,2.63078695556,151.428798585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,147.948873061,0.565512524642,28.5017084104,0.0,43.513341876,52.539744,31.1634557427,0.0,4.83426,26.3291957427
 09/02  22:00:00,118.058634042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.876092296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.0444574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.011928117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.967687936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,117.944468671,0.0,0.0,0.0,43.513341876,52.539744,13.4448995678,0.0,4.83426,8.61063956782
 09/03  04:00:00,118.372788107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.338765522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,109.374385069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.364593735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.486404942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.611912643,0.0,0.0,0.0,43.513341876,52.539744,13.4510368644,0.0,4.83426,8.61677686437
 09/03  10:00:00,100.693707717,0.0,0.0,0.0,43.513341876,52.539744,13.5405164704,0.0,4.83426,8.70625647039
 09/03  11:00:00,124.192798389,0.291438547556,22.1191214185,0.0,43.513341876,52.539744,13.4820545854,0.0,4.83426,8.64779458536
 09/03  12:00:00,414.106630357,4.003736775,305.827846728,0.0,43.513341876,52.539744,13.4823495799,0.0,4.83426,8.64808957987
 09/03  13:00:00,418.770571418,4.06236573658,310.562149719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,502.298202502,9.44627784758,388.019572334,0.0,43.513341876,52.539744,13.4761175495,0.0,4.83426,8.64185754949
 09/03  15:00:00,471.740749765,8.0451371066,359.1880511,0.0,43.513341876,52.539744,5.61999626653,0.0,4.83426,0.785736266533
 09/03  16:00:00,520.615837281,4.80511721741,410.991911374,0.0,43.513341876,52.539744,12.68142101,0.0,4.83426,7.84716101003
 09/03  17:00:00,460.997852415,4.15676140663,352.547111303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,431.672272907,4.40850834273,323.210062817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,378.801282903,3.89178220708,264.830352239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,183.213506999,1.27715287523,62.4229784558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,152.140875556,1.05258923185,32.2624112192,0.0,43.513341876,52.539744,31.1634512824,0.0,4.83426,26.3291912824
 09/03  22:00:00,117.998278706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.836042479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,117.95849006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,117.936228156,0.0,0.0,0.0,43.513341876,52.539744,13.4449323072,0.0,4.83426,8.61067230715
 09/04  02:00:00,117.918406903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.913385487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.355807837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.300440124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,109.344141883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.331210381,0.0,0.0,0.0,43.513341876,52.539744,13.444981906,0.0,4.83426,8.61072190596
 09/04  08:00:00,100.477567029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.641039156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.710848338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,234.530245831,1.36037342983,130.208405541,0.0,43.513341876,52.539744,13.4512668128,0.0,4.83426,8.61700681277
 09/04  12:00:00,456.415636767,3.97808888337,348.203825533,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,503.457053729,8.85068273331,390.06737318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,581.24143266,9.53624745796,466.498891199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,534.492496417,9.72112709792,420.035275054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,587.571622698,10.784387746,471.779140726,0.0,43.513341876,52.539744,13.4450361312,0.0,4.83426,8.61077613117
 09/04  17:00:00,528.738313833,8.74133170048,415.436413166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,549.329235917,4.86110807376,439.434909986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,494.923334742,3.92418251719,376.610514638,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,478.548431001,4.08031353555,351.615274629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,352.815604284,2.82364897553,228.810301605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,188.550997875,0.888477480021,68.6382541451,0.0,43.513341876,52.539744,13.4436405532,0.0,4.83426,8.60938055321
 09/04  23:00:00,119.047835872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.214023645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.195172677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.180181769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.159518871,0.0,0.0,0.0,43.513341876,52.539744,13.4510862163,0.0,4.83426,8.61682621635
 09/05  04:00:00,120.678813093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.29450485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,494.761499673,73.0285919264,304.099620908,0.0,43.513341876,53.238744,14.0569406546,9.20268065463,4.83426,0.02
 09/05  07:00:00,676.108801119,72.674130047,320.57698379,0.0,220.879908,53.238744,31.0949115922,0.0,4.83426,26.2606515922
 09/05  08:00:00,958.119353375,78.7808856338,503.188905461,0.0,220.879908,145.652643033,53.7313753613,0.0048672519035,36.25695,17.4695581094
 09/05  09:00:00,992.201620783,80.3416806867,534.436047785,0.0,220.879908,145.652643033,53.7266686479,0.0,36.25695,17.4697186479
 09/05  10:00:00,1019.51307221,82.2625593188,552.35347707,0.0,220.879908,151.653867033,65.8126813698,0.0,48.3426,17.4700813698
 09/05  11:00:00,1047.02716361,86.8724977602,574.085047895,0.0,220.879908,151.653867033,65.8130235313,0.0,48.3426,17.4704235313
 09/05  12:00:00,1074.52696527,91.2778671226,597.628039035,0.0,220.879908,151.653867033,65.8101750078,0.0,48.3426,17.4675750078
 09/05  13:00:00,1088.29265121,94.2977264325,614.145020603,0.0,220.879908,145.652643033,41.6483961625,0.0107158370168,24.1713,17.4663803255
 09/05  14:00:00,1095.5100133,96.6539501222,618.77610046,0.0,220.879908,145.652643033,41.638013849,0.0,24.1713,17.466713849
 09/05  15:00:00,1099.5019298,99.2707878823,627.661418909,0.0,220.879908,137.835547516,22.3013396979,0.0,4.83426,17.4670796979
 09/05  16:00:00,1117.95479619,91.5666766295,659.190204133,0.0,220.879908,133.019064,31.370326789,0.0,4.83426,26.536066789
 09/05  17:00:00,1007.22850391,83.8704814878,636.577617581,0.0,220.879908,53.238744,40.2115088189,0.0,4.83426,35.3772488189
 09/05  18:00:00,955.521787205,81.1484434849,587.064734998,0.0,220.879908,53.238744,40.3256281045,0.0,4.83426,35.4913681045
 09/05  19:00:00,904.09873632,78.4610553474,530.096351744,0.0,220.879908,53.238744,13.5221430652,0.00812233628562,4.83426,8.6797607289
 09/05  20:00:00,902.171310016,77.0250329088,520.551833047,0.0,220.879908,53.238744,13.5037773089,0.0,4.83426,8.6695173089
 09/05  21:00:00,118.221269793,0.0,0.0,0.0,43.513341876,52.539744,13.5044174184,0.0,4.83426,8.67015741844
 09/05  22:00:00,118.254651056,0.0,0.0,0.0,43.513341876,52.539744,13.4724291459,0.0,4.83426,8.63816914593
 09/05  23:00:00,119.136141093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.282630028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.270587554,0.0,0.0,0.0,43.513341876,52.539744,13.451225809,0.0,4.83426,8.61696580905
 09/06  02:00:00,118.252112994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.216270983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.674223926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.61450784,0.0,0.0,0.0,43.513341876,52.539744,13.4512984556,0.0,4.83426,8.61703845564
 09/06  06:00:00,667.68210088,73.1495346845,475.66637924,0.0,43.513341876,53.238744,16.2199065702,11.3656465702,4.83426,0.02
 09/06  07:00:00,807.509787767,72.4775632975,450.440426596,0.0,220.879908,53.238744,22.7701151129,0.422184993765,4.83426,17.5136701191
 09/06  08:00:00,941.65968411,78.151988763,485.752435739,0.0,220.879908,145.652643033,53.7280264786,0.0,36.25695,17.4710764786
 09/06  09:00:00,934.029852278,79.3050968974,476.242754913,0.0,220.879908,145.652643033,53.7243627093,0.0,36.25695,17.4674127093
 09/06  10:00:00,943.992043683,83.0650390786,475.592251324,0.0,220.879908,151.653867033,65.8107733999,0.0,48.3426,17.4681733999
 09/06  11:00:00,984.556186494,87.2302812883,509.674186255,0.0,220.879908,151.653867033,65.8098083241,0.0,48.3426,17.4672083241
 09/06  12:00:00,1024.94681417,91.1077632008,546.395377026,0.0,220.879908,151.653867033,65.8101973136,0.0,48.3426,17.4675973136
 09/06  13:00:00,1054.37433966,94.6722968716,577.862663933,0.0,220.879908,145.652643033,41.6511740585,0.0105428834376,24.1713,17.4693311751
 09/06  14:00:00,1073.0160559,97.3730964949,593.261256484,0.0,220.879908,145.652643033,41.6396692928,0.0,24.1713,17.4683692928
 09/06  15:00:00,1093.64444935,100.580542295,618.23979053,0.0,220.879908,137.835547516,22.3043668616,0.0,4.83426,17.4701068616
 09/06  16:00:00,1132.62876447,95.4098076306,667.187813215,0.0,220.879908,133.019064,40.2102850346,0.0,4.83426,35.3760250346
 09/06  17:00:00,1038.46819045,88.9827914867,659.475663713,0.0,220.879908,53.238744,31.3729089377,0.0,4.83426,26.5386489377
 09/06  18:00:00,1027.57938506,85.8433909958,652.046301464,0.0,220.879908,53.238744,40.3304715957,0.0,4.83426,35.4962115957
 09/06  19:00:00,1019.1982391,82.203451393,638.149224481,0.0,220.879908,53.238744,13.5132115472,0.0,4.83426,8.67895154722
 09/06  20:00:00,1017.61307737,80.1029137158,630.250690826,0.0,220.879908,53.238744,13.5046651992,0.0,4.83426,8.67040519918
 09/06  21:00:00,270.287170069,0.818309565667,149.822706178,0.0,43.513341876,52.539744,13.5047730522,0.0,4.83426,8.67051305217
 09/06  22:00:00,387.84658757,2.54821313449,264.141992444,0.0,43.513341876,52.539744,13.4732229243,0.0,4.83426,8.63896292431
 09/06  23:00:00,119.222446973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.368346695,0.0,0.0,0.0,43.513341876,52.539744,13.4512110103,0.0,4.83426,8.61695101032
 09/07  01:00:00,118.342482868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.323457893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.317886057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.841111423,0.0,0.0,0.0,43.513341876,52.539744,13.4512945767,0.0,4.83426,8.61703457669
 09/07  05:00:00,118.807462746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,704.329040661,73.913974825,507.968306678,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/07  07:00:00,887.171445576,73.2625949277,525.684387273,0.0,220.879908,53.238744,31.0974089287,0.0,4.83426,26.2631489287
 09/07  08:00:00,1013.33155247,82.5860847264,549.778035608,0.0,220.879908,145.652643033,53.7266124613,0.0,36.25695,17.4696624613
 09/07  09:00:00,1039.25509695,85.6509963026,573.134861532,0.0,220.879908,145.652643033,53.7256651285,0.0,36.25695,17.4687151285
 09/07  10:00:00,1080.73102922,90.1257017156,603.612661003,0.0,220.879908,151.653867033,65.8117530795,0.0,48.3426,17.4691530795
 09/07  11:00:00,1116.43182116,94.6785075992,633.171464254,0.0,220.879908,151.653867033,65.8121722936,0.0,48.3426,17.4695722936
 09/07  12:00:00,1146.06208565,98.5257006168,658.824993785,0.0,220.879908,151.653867033,65.812596612,0.0,48.3426,17.469996612
 09/07  13:00:00,1158.2445318,100.932572124,674.308262297,0.0,220.879908,145.652643033,41.6535363133,0.0118063864184,24.1713,17.4704299269
 09/07  14:00:00,1166.69338198,102.454934991,681.222360669,0.0,220.879908,145.652643033,41.6421461266,0.0,24.1713,17.4708461266
 09/07  15:00:00,1165.84475199,104.965253566,685.683171808,0.0,220.879908,137.835547516,22.3055379799,0.0,4.83426,17.4712779799
 09/07  16:00:00,1173.92125917,101.94369581,701.583192777,0.0,220.879908,133.019064,31.3726938521,0.0,4.83426,26.5384338521
 09/07  17:00:00,1081.8021226,96.8208331513,694.426652414,0.0,220.879908,53.238744,40.2127545428,0.0,4.83426,35.3784945428
 09/07  18:00:00,1056.61715904,91.856584192,674.808955595,0.0,220.879908,53.238744,40.3269285321,0.0,4.83426,35.4926685321
 09/07  19:00:00,1035.13487096,86.5096597969,650.51823568,0.0,220.879908,53.238744,13.5137036975,0.0,4.83426,8.6794436975
 09/07  20:00:00,1033.20565163,83.4822584566,643.390651491,0.0,220.879908,53.238744,13.5046781613,0.0,4.83426,8.67041816128
 09/07  21:00:00,520.015868171,3.01193871204,395.235073212,0.0,43.513341876,52.539744,13.5047856437,0.0,4.83426,8.67052564375
 09/07  22:00:00,437.605674952,3.19151154189,312.562182366,0.0,43.513341876,52.539744,13.4729443723,0.0,4.83426,8.63868437234
 09/07  23:00:00,258.462998958,1.23366787186,136.52752057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,281.627976063,1.51734809488,159.963276616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.348621826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.32355819,0.0,0.0,0.0,43.513341876,52.539744,13.4511783487,0.0,4.83426,8.61691834868
 09/08  03:00:00,118.267547726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.861060729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.458391549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,667.709051472,73.788351039,474.312169,0.0,43.513341876,53.238744,13.4698098051,0.0184796956878,4.83426,8.61707010941
 09/08  07:00:00,848.140308329,73.2655369898,490.431666989,0.0,220.879908,53.238744,22.3481986894,0.0,4.83426,17.5139386894
 09/08  08:00:00,994.582237122,82.4703530974,533.84163437,0.0,220.879908,145.652643033,53.7282299774,0.0,36.25695,17.4712799774
 09/08  09:00:00,1013.70147223,85.2405224468,548.755974671,0.0,220.879908,145.652643033,53.7284462826,0.0,36.25695,17.4714962826
 09/08  10:00:00,1048.47106715,89.3273504349,573.057073908,0.0,220.879908,151.653867033,65.8114836406,0.0,48.3426,17.4688836406
 09/08  11:00:00,1091.02425804,93.8808722856,608.871276304,0.0,220.879908,151.653867033,65.8102429523,0.0,48.3426,17.4676429523
 09/08  12:00:00,1129.16172984,97.7747821777,642.797335222,0.0,220.879908,151.653867033,65.8106954438,0.0,48.3426,17.4680954438
 09/08  13:00:00,1139.86195696,100.38458703,656.573332169,0.0,220.879908,145.652643033,41.652201411,0.0109916772604,24.1713,17.4699097338
 09/08  14:00:00,1159.53698911,102.069530826,674.479840718,0.0,220.879908,145.652643033,41.6403238223,0.0,24.1713,17.4690238223
 09/08  15:00:00,1164.839474,104.644974725,684.999023656,0.0,220.879908,137.835547516,22.3047879853,0.0,4.83426,17.4705279853
 09/08  16:00:00,1186.35660103,101.651766651,714.720272054,0.0,220.879908,133.019064,40.2133537765,0.0,4.83426,35.3790937765
 09/08  17:00:00,1087.97985331,96.1314576941,701.760416665,0.0,220.879908,53.238744,31.3754122879,0.0,4.83426,26.5411522879
 09/08  18:00:00,1064.77907844,91.5690657595,683.626907638,0.0,220.879908,53.238744,40.3343805556,0.0,4.83426,35.5001205556
 09/08  19:00:00,1050.23559831,86.7079622754,666.130239764,0.0,220.879908,53.238744,22.1726124246,0.0,4.83426,17.3383524246
 09/08  20:00:00,1049.1365711,83.82400475,659.372847098,0.0,220.879908,53.238744,13.5039341871,0.0,4.83426,8.66967418707
 09/08  21:00:00,525.262873234,3.10100836741,400.689644742,0.0,43.513341876,52.539744,13.5046060719,0.0,4.83426,8.67034607189
 09/08  22:00:00,445.832825777,3.28117776486,320.723554513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,361.213097981,2.35727960286,237.043599416,0.0,43.513341876,52.539744,13.463862033,0.0,4.83426,8.62960203298
 09/08  24:00:00,163.890509728,0.438005707105,44.5913164055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,381.128582575,1.69951569839,258.421042753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.340219983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.333368603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.902878801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.855059439,0.0,0.0,0.0,43.513341876,52.539744,13.4449622826,0.0,4.83426,8.61070228257
 09/09  06:00:00,112.860233752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.773546255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,152.426900866,0.359093889058,50.7482507375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,279.202855687,1.40959177165,175.103708479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,446.766624873,7.84031500493,333.649829811,0.0,43.513341876,52.539744,22.2287560941,0.0,4.83426,17.3944960941
 09/09  11:00:00,483.657348226,9.02622272988,368.613874922,0.0,43.513341876,52.539744,13.4827304157,0.0,4.83426,8.64847041571
 09/09  12:00:00,623.324611887,12.6744056739,504.244818158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,526.426586298,10.5523300499,410.646194739,0.0,43.513341876,52.539744,13.4764442001,0.0,4.83426,8.64218420008
 09/09  14:00:00,635.024550621,13.585425245,515.183061022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,532.18099735,10.7740195676,416.247646906,0.0,43.513341876,52.539744,13.4763373155,0.0,4.83426,8.64207731547
 09/09  16:00:00,638.009659817,13.5447474957,518.350493587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,526.266470351,9.76552695772,411.56408502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,616.067314148,11.2471551305,498.874578117,0.0,43.513341876,52.539744,13.4450811351,0.0,4.83426,8.61082113513
 09/09  19:00:00,496.718512414,5.72796004896,373.739750612,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,563.786543341,5.1349439876,433.237686105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,447.791934595,3.68990250883,319.565123367,0.0,43.513341876,52.539744,31.1691637762,0.0,4.83426,26.3349037762
 09/09  22:00:00,399.311597334,2.90770383779,273.949032015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,373.420020132,2.29462607866,248.962601701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,264.103567433,1.28117749748,142.915788239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.262579998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.290557056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.282802534,0.0,0.0,0.0,43.513341876,52.539744,13.4449623578,0.0,4.83426,8.61070235779
 09/10  04:00:00,118.785529289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.660847718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,112.599495574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.474697112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.451987316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.480375661,0.0,0.0,0.0,43.513341876,52.539744,13.4500844253,0.0,4.83426,8.6158244253
 09/10  10:00:00,100.501677136,0.0,0.0,0.0,43.513341876,52.539744,13.5412296363,0.0,4.83426,8.70696963628
 09/10  11:00:00,101.356933838,0.0,0.0,0.0,43.513341876,52.539744,13.482271611,0.0,4.83426,8.64801161097
 09/10  12:00:00,221.931809853,2.23570461223,117.741003481,0.0,43.513341876,52.539744,13.4827909963,0.0,4.83426,8.64853099631
 09/10  13:00:00,239.952744119,2.68437710179,135.001252167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,329.694694787,4.11580752833,222.283662371,0.0,43.513341876,52.539744,13.4747042494,0.0,4.83426,8.64044424936
 09/10  15:00:00,348.996959028,4.22724515324,241.208010401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,354.632593605,4.0381911517,247.175528832,0.0,43.513341876,52.539744,13.4444089201,0.0,4.83426,8.6101489201
 09/10  17:00:00,313.118655265,3.76399269501,206.441036937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,288.413599746,3.98368881971,181.829615959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,160.596571279,1.13888382454,46.0853848205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.619398728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.328203165,0.0,0.0,0.0,43.513341876,52.539744,31.1669742051,0.0,4.83426,26.3327142051
 09/10  22:00:00,117.955577382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.818830478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,117.911276628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.900442712,0.0,0.0,0.0,43.513341876,52.539744,13.4511298148,0.0,4.83426,8.61686981482
 09/11  02:00:00,117.891858536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.856616284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.25455798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.225696133,0.0,0.0,0.0,43.513341876,52.539744,13.4512477525,0.0,4.83426,8.61698775247
 09/11  06:00:00,185.330191994,72.4219988418,0.00426865197973,0.0,43.513341876,53.238744,612.84786091,607.99360091,4.83426,0.02
 09/11  07:00:00,351.048867219,72.4219988418,0.0,0.0,220.879908,53.238744,467.631960314,445.281476196,4.83426,17.516224118
 09/11  08:00:00,492.381695553,74.1238656728,46.4684064431,0.0,220.879908,145.652643033,225.862464053,172.13310993,36.25695,17.4724041229
 09/11  09:00:00,631.540676776,75.9139901898,182.245996026,0.0,220.879908,145.652643033,95.3462347559,41.6175172657,36.25695,17.4717674902
 09/11  10:00:00,884.809699046,78.902281022,424.847045542,0.0,220.879908,151.653867033,65.815315522,0.0,48.3426,17.472715522
 09/11  11:00:00,1015.64583157,82.8623745107,550.280639863,0.0,220.879908,151.653867033,71.508920524,0.0,48.3426,23.166320524
 09/11  12:00:00,1032.67811639,86.2401918374,564.04554565,0.0,220.879908,151.653867033,68.8418428802,0.0,48.3426,20.4992428802
 09/11  13:00:00,1026.78595064,87.4508026004,562.110081124,0.0,220.879908,145.652643033,41.6521047565,0.011157015189,24.1713,17.4696477413
 09/11  14:00:00,1037.96612984,91.6366907113,568.01253134,0.0,220.879908,145.652643033,41.6415388365,0.0,24.1713,17.4702388365
 09/11  15:00:00,1047.4984536,94.4568295147,581.931924143,0.0,220.879908,137.835547516,22.3051093119,0.0,4.83426,17.4708493119
 09/11  16:00:00,1066.32764832,88.5812240731,611.334040403,0.0,220.879908,133.019064,31.3793465398,0.0,4.83426,26.5450865398
 09/11  17:00:00,978.406297885,82.3608532849,609.705127022,0.0,220.879908,53.238744,40.2193119284,0.0,4.83426,35.3850519284
 09/11  18:00:00,951.550620317,80.1373894201,587.117715478,0.0,220.879908,53.238744,40.3408138987,0.0,4.83426,35.5065538987
 09/11  19:00:00,834.269372327,77.2663127084,461.498249585,0.0,220.879908,53.238744,13.9054839436,0.39118176149,4.83426,8.68004218212
 09/11  20:00:00,571.327865703,75.4511865415,196.91901703,0.0,220.879908,53.238744,47.03838766,33.5338623498,4.83426,8.67026531016
 09/11  21:00:00,118.226233627,0.0,0.0,0.0,43.513341876,52.539744,13.504589826,0.0,4.83426,8.67032982604
 09/11  22:00:00,117.932546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.868521,0.0,0.0,0.0,43.513341876,52.539744,13.4638612266,0.0,4.83426,8.62960122662
 09/11  24:00:00,117.934755232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.913960263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.888834958,0.0,0.0,0.0,43.513341876,52.539744,13.4514285656,0.0,4.83426,8.61716856561
 09/12  03:00:00,117.868649352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,119.966123491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.630313836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,186.03323092,72.4219988418,0.00447889829776,0.0,43.513341876,53.238744,656.569329376,643.117919856,4.83426,8.61714952046
 09/12  07:00:00,356.784194788,72.4219988418,5.66212517404,0.0,220.879908,53.238744,426.230425396,403.877984404,4.83426,17.5181809922
 09/12  08:00:00,570.67848964,73.9437370823,124.0635072,0.0,220.879908,145.652643033,121.040818929,67.3123243702,36.25695,17.4715445589
 09/12  09:00:00,700.319106074,75.6978361687,250.541572783,0.0,220.879908,145.652643033,53.7300040692,0.0,36.25695,17.4730540692
 09/12  10:00:00,898.720203064,78.5332252189,439.112471413,0.0,220.879908,151.653867033,65.8144063736,0.0,48.3426,17.4718063736
 09/12  11:00:00,1045.95630873,82.6231906269,580.331313793,0.0,220.879908,151.653867033,65.8121535482,0.0,48.3426,17.4695535482
 09/12  12:00:00,1055.26329634,86.6135849748,585.521446306,0.0,220.879908,151.653867033,65.8127572524,0.0,48.3426,17.4701572524
 09/12  13:00:00,1059.19216416,89.9084670853,591.24590269,0.0,220.879908,145.652643033,41.6540216882,0.0105657148978,24.1713,17.4721559733
 09/12  14:00:00,1074.72991746,92.7078265872,603.883845216,0.0,220.879908,145.652643033,41.6427406411,0.0,24.1713,17.4714406411
 09/12  15:00:00,1079.44802633,95.6359537001,613.597262658,0.0,220.879908,137.835547516,22.3073845727,0.0,4.83426,17.4731245727
 09/12  16:00:00,1094.49340932,89.7189024979,639.910862425,0.0,220.879908,133.019064,40.224676932,0.0,4.83426,35.390416932
 09/12  17:00:00,986.922546356,81.9447559902,620.373027268,0.0,220.879908,53.238744,40.2181466107,0.0,4.83426,35.3838866107
 09/12  18:00:00,941.102530189,79.2196455207,576.376461921,0.0,220.879908,53.238744,35.6864405741,0.0,4.83426,30.8521805741
 09/12  19:00:00,900.83739866,77.1043275886,527.059121572,0.0,220.879908,53.238744,18.0594496648,0.00793286905504,4.83426,13.2172567958
 09/12  20:00:00,877.134940051,75.793736511,499.919964324,0.0,220.879908,53.238744,13.5052732672,0.0,4.83426,8.67101326716
 09/12  21:00:00,118.033337794,0.0,0.0,0.0,43.513341876,52.539744,13.5048832458,0.0,4.83426,8.67062324578
 09/12  22:00:00,118.041105645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,118.939057743,0.0,0.0,0.0,43.513341876,52.539744,13.4637284958,0.0,4.83426,8.62946849579
 09/12  24:00:00,118.026170516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.017135436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.010000013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.003228675,0.0,0.0,0.0,43.513341876,52.539744,13.4512580557,0.0,4.83426,8.61699805574
 09/13  04:00:00,118.438655068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.409042441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,299.073054036,72.4223730945,109.386280544,0.0,43.513341876,53.238744,267.174936118,262.320676118,4.83426,0.02
 09/13  07:00:00,489.258774852,72.4219988418,136.19460939,0.0,220.879908,53.238744,231.050182247,199.947886609,4.83426,26.2680356378
 09/13  08:00:00,679.574665028,74.3455731209,231.153374214,0.0,220.879908,145.652643033,80.8681514715,27.1399546233,36.25695,17.4712468482
 09/13  09:00:00,786.478884193,75.6657978224,336.084354752,0.0,220.879908,145.652643033,53.7270868525,0.0,36.25695,17.4701368525
 09/13  10:00:00,893.630894958,76.5008669236,435.746781109,0.0,220.879908,151.653867033,65.813418423,0.0,48.3426,17.470818423
 09/13  11:00:00,969.108054633,77.3425862653,508.869677089,0.0,220.879908,151.653867033,65.8141202647,0.0,48.3426,17.4715202647
 09/13  12:00:00,971.519173109,78.6299811373,509.704577927,0.0,220.879908,151.653867033,65.8148057071,0.0,48.3426,17.4722057071
 09/13  13:00:00,967.540449559,80.4363834589,509.54391209,0.0,220.879908,145.652643033,41.655188316,0.0109734936044,24.1713,17.4729148224
 09/13  14:00:00,966.737337348,80.9011393877,508.143685722,0.0,220.879908,145.652643033,41.6449025706,0.0,24.1713,17.4736025706
 09/13  15:00:00,980.023393012,82.14824297,528.543732262,0.0,220.879908,137.835547516,22.3110173302,0.00564171893344,4.83426,17.4711156113
 09/13  16:00:00,1013.13110467,77.1080918223,572.087716203,0.0,220.879908,133.019064,40.223688082,0.0,4.83426,35.389428082
 09/13  17:00:00,897.580664978,74.542332973,538.295155212,0.0,220.879908,53.238744,31.3795585054,0.0,4.83426,26.5452985054
 09/13  18:00:00,884.143208066,74.019440701,525.215665841,0.0,220.879908,53.238744,40.3416103159,0.0,4.83426,35.5073503159
 09/13  19:00:00,886.04503894,73.7004955289,515.252078261,0.0,220.879908,53.238744,13.5150227112,0.0,4.83426,8.68076271124
 09/13  20:00:00,821.168138349,73.4323833667,445.612561248,0.0,220.879908,53.238744,15.9855503237,2.48037253351,4.83426,8.67091779019
 09/13  21:00:00,118.393850577,0.0,0.0,0.0,43.513341876,52.539744,13.5055383255,0.0,4.83426,8.67127832552
 09/13  22:00:00,118.108937492,0.0,0.0,0.0,43.513341876,52.539744,13.4734863444,0.0,4.83426,8.63922634437
 09/13  23:00:00,119.017573244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.13416527,0.0,0.0,0.0,43.513341876,52.539744,13.4513361409,0.0,4.83426,8.61707614089
 09/14  01:00:00,118.091055727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.059369208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.036099748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.51619655,0.0,0.0,0.0,43.513341876,52.539744,13.4514867229,0.0,4.83426,8.61722672293
 09/14  05:00:00,118.497605496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,456.058059418,72.4410747545,264.175444999,0.0,43.513341876,53.238744,140.68847252,135.83421252,4.83426,0.02
 09/14  07:00:00,637.59795971,72.4219988418,282.582667786,0.0,220.879908,53.238744,140.973448795,109.869716537,4.83426,26.2694722583
 09/14  08:00:00,813.406850365,74.6329001239,363.372815929,0.0,220.879908,145.652643033,78.2503359427,24.521017869,36.25695,17.4723680737
 09/14  09:00:00,864.572644292,75.5429107534,413.550986911,0.0,220.879908,145.652643033,76.5359849423,22.8059311067,36.25695,17.4731038356
 09/14  10:00:00,885.35655678,75.9576599298,427.898615947,0.0,220.879908,151.653867033,85.45414238,19.6376803667,48.3426,17.4738620133
 09/14  11:00:00,897.321436071,76.3348875426,438.585768051,0.0,220.879908,151.653867033,77.1262737,11.3090578743,48.3426,17.4746158256
 09/14  12:00:00,907.81179098,76.7514252453,449.498831308,0.0,220.879908,151.653867033,75.0202380375,9.20712115612,48.3426,17.4705168814
 09/14  13:00:00,943.151238974,77.48137078,489.376155302,0.0,220.879908,145.652643033,42.0786462038,0.436108311119,24.1713,17.4712378926
 09/14  14:00:00,943.678216975,80.2222145706,485.36308431,0.0,220.879908,145.652643033,41.6460375289,0.0,24.1713,17.4747375289
 09/14  15:00:00,953.615071346,82.6141142577,501.37384436,0.0,220.879908,137.835547516,22.3124752269,0.00549775382001,4.83426,17.472717473
 09/14  16:00:00,957.979208386,76.4829521025,518.566623222,0.0,220.879908,133.019064,40.2320249206,0.00455271604014,4.83426,35.3932122045
