Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  17:00:00,743.190434068,74.3647830638,386.448031583,0.0,220.879908,53.238744,31.3827621268,0.0,4.83426,26.5485021268
 09/14  18:00:00,590.853440663,73.8565472068,235.736883193,0.0,220.879908,53.238744,40.48099373,0.14094528211,4.83426,35.5057884479
 09/14  19:00:00,479.247627193,73.2974156611,113.498507838,0.0,220.879908,53.238744,46.5559850373,33.0410116502,4.83426,8.68071338707
 09/14  20:00:00,413.423693361,72.9102850362,42.9941473223,0.0,220.879908,53.238744,95.0213862787,81.5158449809,4.83426,8.67128129781
 09/14  21:00:00,118.164169283,0.0,0.0,0.0,43.513341876,52.539744,13.5054351485,0.0,4.83426,8.67117514848
 09/14  22:00:00,117.898712063,0.0,0.0,0.0,43.513341876,52.539744,13.4733562827,0.0,4.83426,8.63909628274
 09/14  23:00:00,118.819584515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,117.885491105,0.0,0.0,0.0,43.513341876,52.539744,13.4514046008,0.0,4.83426,8.61714460084
 09/15  01:00:00,117.854564321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.834982414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.806145254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,119.895817366,0.0,0.0,0.0,43.513341876,52.539744,13.4512737252,0.0,4.83426,8.61701372523
 09/15  05:00:00,119.54504601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,189.160996826,72.4219988418,0.00338708382256,0.0,43.513341876,53.238744,966.671905752,961.817645752,4.83426,0.02
 09/15  07:00:00,351.085663083,72.4219988418,0.0,0.0,220.879908,53.238744,734.964568084,704.188232667,4.83426,25.9420754168
 09/15  08:00:00,444.020040131,72.9453251393,0.00209299861942,0.0,220.879908,145.652643033,399.787506959,345.734143528,36.25695,17.7964134307
 09/15  09:00:00,482.434832116,73.8068202502,36.8555236029,0.0,220.879908,145.652643033,230.087758266,176.358651811,36.25695,17.4721564553
 09/15  10:00:00,577.427039369,75.3396701235,122.767935068,0.0,220.879908,151.653867033,131.472924623,65.6573578491,48.3426,17.4729667742
 09/15  11:00:00,656.642623579,77.8865317614,197.464348773,0.0,220.879908,151.653867033,68.6835211291,2.86714308378,48.3426,17.4737780453
 09/15  12:00:00,759.014668324,81.1968917289,296.623841979,0.0,220.879908,151.653867033,65.8171739875,0.0,48.3426,17.4745739875
 09/15  13:00:00,817.178553231,84.0264740412,357.406762734,0.0,220.879908,145.652643033,41.664178533,0.0206975229813,24.1713,17.47218101
 09/15  14:00:00,885.21231825,86.2577136532,422.749796789,0.0,220.879908,145.652643033,41.64260919,0.0,24.1713,17.47130919
 09/15  15:00:00,895.613820333,88.4713271455,438.853585118,0.0,220.879908,137.835547516,22.3122054401,0.00584218002733,4.83426,17.4721032601
 09/15  16:00:00,792.583286175,82.2586711781,348.515330691,0.0,220.879908,133.019064,40.2274298548,0.0,4.83426,35.3931698548
 09/15  17:00:00,678.052516375,77.6863398161,319.422877875,0.0,220.879908,53.238744,31.3849207117,0.0,4.83426,26.5506607117
 09/15  18:00:00,662.262324193,76.3351902191,304.110805735,0.0,220.879908,53.238744,40.4963786223,0.146410451428,4.83426,35.5157081709
 09/15  19:00:00,431.998730543,74.5975295817,63.0447390768,0.0,220.879908,53.238744,82.2321215446,68.7184506734,4.83426,8.67941087116
 09/15  20:00:00,370.038336371,73.6066683114,0.0,0.0,220.879908,53.238744,275.639899132,262.134644796,4.83426,8.67099433678
 09/15  21:00:00,117.700915627,0.0,0.0,0.0,43.513341876,52.539744,13.5054263996,0.0,4.83426,8.67116639962
 09/15  22:00:00,117.768979271,0.0,0.0,0.0,43.513341876,52.539744,13.4736899522,0.0,4.83426,8.6394299522
 09/15  23:00:00,118.751048674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.808817486,0.0,0.0,0.0,43.513341876,52.539744,13.4513456007,0.0,4.83426,8.61708560069
 09/16  01:00:00,117.817324019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,117.864573884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.896700074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.337869036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.281064898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,115.320255449,0.0,0.0,0.0,43.513341876,52.539744,13.4451766983,0.0,4.83426,8.61091669826
 09/16  07:00:00,100.29356656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.342804588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.463169383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.55838744,0.0,0.0,0.0,43.513341876,52.539744,22.2301427253,0.0,4.83426,17.3958827253
 09/16  11:00:00,101.427664395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,117.557856288,0.266189727753,16.449699199,0.0,43.513341876,52.539744,13.4832301801,0.0,4.83426,8.64897018009
 09/16  13:00:00,393.343807701,3.63185432783,285.575150414,0.0,43.513341876,52.539744,13.475164098,0.0,4.83426,8.64090409797
 09/16  14:00:00,359.515532818,3.18846143089,252.510887134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,453.678643319,4.23318630082,344.695237119,0.0,43.513341876,52.539744,13.4768346963,0.0,4.83426,8.64257469631
 09/16  16:00:00,412.274592354,3.75685323619,304.511426751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,471.441986029,4.40588288198,362.47058078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,390.162959021,3.53267513898,282.89478208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,286.380091155,1.94871212965,166.634659356,0.0,43.513341876,52.539744,13.4451974288,0.0,4.83426,8.61093742877
 09/16  20:00:00,160.589414863,0.645553158193,40.6962238532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.458503307,0.0,0.0,0.0,43.513341876,52.539744,22.3995502937,0.0,4.83426,17.5652902937
 09/16  22:00:00,118.04185419,0.0,0.0,0.0,43.513341876,52.539744,13.4451927961,0.0,4.83426,8.61093279611
 09/16  23:00:00,118.876965824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.004411724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.952138905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.922273751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.882694411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.290089937,0.0,0.0,0.0,43.513341876,52.539744,13.4451622485,0.0,4.83426,8.61090224854
 09/17  05:00:00,118.257647521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,115.293028211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.295136649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.418535095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.544834079,0.0,0.0,0.0,43.513341876,52.539744,13.451473601,0.0,4.83426,8.61721360098
 09/17  10:00:00,100.612418736,0.0,0.0,0.0,43.513341876,52.539744,13.5422708529,0.0,4.83426,8.70801085294
 09/17  11:00:00,101.481745262,0.0,0.0,0.0,43.513341876,52.539744,13.4812825729,0.0,4.83426,8.6470225729
 09/17  12:00:00,369.121863113,3.33231522603,262.36941011,0.0,43.513341876,52.539744,13.4833940641,0.0,4.83426,8.64913406412
 09/17  13:00:00,384.78317824,3.64020245552,277.553653084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,458.441682576,4.3834010769,349.787284213,0.0,43.513341876,52.539744,13.4770302556,0.0,4.83426,8.64277025559
 09/17  15:00:00,432.383914636,4.00735114384,324.393731384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,483.691769739,4.63596277883,374.669560161,0.0,43.513341876,52.539744,13.4452109034,0.0,4.83426,8.61095090343
 09/17  17:00:00,456.437853425,3.89933332129,348.271006682,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,332.12725321,2.6811389771,226.486264183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,305.569638104,2.74105004879,184.797467326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,146.217603502,0.430368772128,26.6458360356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.559689328,0.0,0.0,0.0,43.513341876,52.539744,31.1750494656,0.0,4.83426,26.3407894656
 09/17  22:00:00,118.139028481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.958826702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.120910849,0.0,0.0,0.0,43.513341876,52.539744,13.4450941559,0.0,4.83426,8.6108341559
 09/18  01:00:00,118.120801406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.119903189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,118.118225956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.629617996,0.0,0.0,0.0,43.513341876,52.539744,13.4515526366,0.0,4.83426,8.61729263662
 09/18  05:00:00,118.57145406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,587.489072016,72.6820825228,393.828038838,0.0,43.513341876,53.238744,35.81409672,30.95983672,4.83426,0.02
 09/18  07:00:00,739.259786097,72.4219988418,383.083956558,0.0,220.879908,53.238744,39.1642249861,16.8081570122,4.83426,17.5218079739
 09/18  08:00:00,935.340482131,76.5121842841,482.453247385,0.0,220.879908,145.652643033,71.5015545486,0.0,36.25695,35.2446045486
 09/18  09:00:00,949.686475778,78.8737111071,493.274825858,0.0,220.879908,145.652643033,71.8483761295,0.0,36.25695,35.5914261295
 09/18  10:00:00,954.418517155,81.6994456175,488.061508427,0.0,220.879908,151.653867033,83.9771729186,0.0,48.3426,35.6345729186
 09/18  11:00:00,968.68141157,81.4278979785,501.546831021,0.0,220.879908,151.653867033,93.032381297,0.0,48.3426,44.689781297
 09/18  12:00:00,967.81078697,81.975050248,500.501322583,0.0,220.879908,151.653867033,93.148000014,0.0,48.3426,44.805400014
 09/18  13:00:00,962.765845451,83.0119841293,499.806424515,0.0,220.879908,145.652643033,69.0635372564,0.0107681165735,24.1713,44.8814691398
 09/18  14:00:00,983.637296331,84.5563878854,518.71589579,0.0,220.879908,145.652643033,59.7765897538,0.0,24.1713,35.6052897538
 09/18  15:00:00,1009.84512339,85.3607539445,551.585206117,0.0,220.879908,137.835547516,49.4018355266,0.0,4.83426,44.5675755266
 09/18  16:00:00,1047.27123847,78.62361256,600.916112569,0.0,220.879908,133.019064,31.3991913041,0.0115130716093,4.83426,26.5534182325
 09/18  17:00:00,938.472425828,75.646983018,575.5466946,0.0,220.879908,53.238744,40.233258317,0.0,4.83426,35.398998317
 09/18  18:00:00,931.952407819,75.2218771893,569.624323985,0.0,220.879908,53.238744,40.3524382971,0.0,4.83426,35.5181782971
 09/18  19:00:00,934.657036526,74.7338854473,557.610023566,0.0,220.879908,53.238744,13.5146865526,0.0,4.83426,8.68042655259
 09/18  20:00:00,931.031420117,74.3893978447,551.568837047,0.0,220.879908,53.238744,13.5057656584,0.0,4.83426,8.67150565839
 09/18  21:00:00,118.603770032,0.0,0.0,0.0,43.513341876,52.539744,13.5059150126,0.0,4.83426,8.67165501263
 09/18  22:00:00,118.25393118,0.0,0.0,0.0,43.513341876,52.539744,13.4735615536,0.0,4.83426,8.63930155365
 09/18  23:00:00,119.120962985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.21370274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.17975701,0.0,0.0,0.0,43.513341876,52.539744,13.4513624299,0.0,4.83426,8.61710242994
 09/19  02:00:00,118.191863799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.181914842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.698412435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.314489363,0.0,0.0,0.0,43.513341876,52.539744,13.4515674902,0.0,4.83426,8.61730749015
 09/19  06:00:00,700.24308029,72.7675315039,503.512388031,0.0,43.513341876,53.238744,4.87241804705,0.0181580470458,4.83426,0.02
 09/19  07:00:00,865.303198397,72.4219988418,506.976807662,0.0,220.879908,53.238744,22.3556771829,0.0,4.83426,17.5214171829
 09/19  08:00:00,944.737086338,76.3979862066,489.811382525,0.0,220.879908,145.652643033,62.7010990014,0.0,36.25695,26.4441490014
 09/19  09:00:00,938.573306493,77.4419414724,482.499753751,0.0,220.879908,145.652643033,80.7450623941,0.0,36.25695,44.4881123941
 09/19  10:00:00,942.133559328,78.5490144345,478.902382435,0.0,220.879908,151.653867033,83.9793453455,0.0,48.3426,35.6367453455
 09/19  11:00:00,949.318293249,79.7812282106,484.437698994,0.0,220.879908,151.653867033,93.0375934109,0.0,48.3426,44.6949934109
 09/19  12:00:00,958.101569556,81.1031477754,493.236729525,0.0,220.879908,151.653867033,93.1560672889,0.0,48.3426,44.8134672889
 09/19  13:00:00,950.126178203,82.3161061516,490.130405156,0.0,220.879908,145.652643033,69.070116779,0.0147328403241,24.1713,44.8840839386
 09/19  14:00:00,947.251608802,83.3944916507,486.407971007,0.0,220.879908,145.652643033,59.77846962,0.0,24.1713,35.60716962
 09/19  15:00:00,958.640212777,85.9203946579,502.657389244,0.0,220.879908,137.835547516,49.4108968078,0.00516537994891,4.83426,44.5714714278
 09/19  16:00:00,1004.64541452,79.0962630881,559.949429434,0.0,220.879908,133.019064,31.3993893659,0.0103022662526,4.83426,26.5548270997
 09/19  17:00:00,912.076798176,75.4907018619,550.63032994,0.0,220.879908,53.238744,40.235318557,0.0,4.83426,35.401058557
 09/19  18:00:00,906.317527075,74.9558544517,545.695186257,0.0,220.879908,53.238744,40.355014869,0.0,4.83426,35.520754869
 09/19  19:00:00,905.440160053,74.528219949,530.843632927,0.0,220.879908,53.238744,13.5148687956,0.0,4.83426,8.68060879565
 09/19  20:00:00,892.184137485,74.130441796,515.471799647,0.0,220.879908,53.238744,13.5059449139,0.0,4.83426,8.67168491387
 09/19  21:00:00,118.095239313,0.0,0.0,0.0,43.513341876,52.539744,13.5061075122,0.0,4.83426,8.67184751222
 09/19  22:00:00,118.124507867,0.0,0.0,0.0,43.513341876,52.539744,13.4737020974,0.0,4.83426,8.63944209737
 09/19  23:00:00,119.006242012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.100016705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.078842792,0.0,0.0,0.0,43.513341876,52.539744,13.4514724191,0.0,4.83426,8.61721241912
 09/20  02:00:00,118.072621255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.048777572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.528279087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.509351906,0.0,0.0,0.0,43.513341876,52.539744,13.4513929808,0.0,4.83426,8.61713298079
 09/20  06:00:00,409.87715588,72.4877904674,218.615899296,0.0,43.513341876,53.238744,133.807677088,128.953417088,4.83426,0.02
 09/20  07:00:00,553.0977434,72.4219988418,199.152472543,0.0,220.879908,53.238744,128.189281073,105.832631264,4.83426,17.522389809
 09/20  08:00:00,686.497590483,75.0981137507,237.3299608,0.0,220.879908,145.652643033,82.6324421328,19.3770595467,36.25695,26.9984325861
 09/20  09:00:00,731.074181623,75.8929819103,280.962337753,0.0,220.879908,145.652643033,99.1063829606,18.9150942272,36.25695,43.9343387334
 09/20  10:00:00,747.906521871,76.3814757584,291.296737892,0.0,220.879908,151.653867033,99.4948086905,15.5114758549,48.3426,35.6407328356
 09/20  11:00:00,752.893414746,76.8352079978,294.958604017,0.0,220.879908,151.653867033,100.021339723,6.97868006641,48.3426,44.7000596571
 09/20  12:00:00,748.000644679,77.3648565078,290.498745951,0.0,220.879908,151.653867033,93.5000673904,0.343798170684,48.3426,44.8136692197
 09/20  13:00:00,732.398734702,77.848397144,280.548623493,0.0,220.879908,145.652643033,69.0697804004,0.00625973966503,24.1713,44.8922206608
 09/20  14:00:00,780.561455256,78.4097947617,327.849930358,0.0,220.879908,145.652643033,59.7783809845,0.0,24.1713,35.6070809845
 09/20  15:00:00,864.807500868,79.8504600452,417.996186953,0.0,220.879908,137.835547516,49.4099651897,0.0,4.83426,44.5757051897
 09/20  16:00:00,910.233683319,77.0937979063,471.012541497,0.0,220.879908,133.019064,31.3999955737,0.00711735441948,4.83426,26.5586182193
 09/20  17:00:00,794.770850829,74.7263402874,437.628669895,0.0,220.879908,53.238744,40.240832053,0.0,4.83426,35.406572053
 09/20  18:00:00,669.786191958,74.1226019291,313.845257194,0.0,220.879908,53.238744,40.3640967107,0.0,4.83426,35.5298367107
 09/20  19:00:00,491.897872778,73.3830103911,120.023325048,0.0,220.879908,53.238744,46.8705237099,33.3546335352,4.83426,8.68163017469
 09/20  20:00:00,381.120476995,72.9331406209,11.1584500981,0.0,220.879908,53.238744,115.512270447,102.006547685,4.83426,8.67146276219
 09/20  21:00:00,118.136266262,0.0,0.0,0.0,43.513341876,52.539744,13.5059558337,0.0,4.83426,8.67169583365
 09/20  22:00:00,117.922700226,0.0,0.0,0.0,43.513341876,52.539744,13.473970238,0.0,4.83426,8.63971023804
 09/20  23:00:00,118.945216682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.065640528,0.0,0.0,0.0,43.513341876,52.539744,13.4514722785,0.0,4.83426,8.61721227846
 09/21  01:00:00,118.030131614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.975597124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.874131156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.251255164,0.0,0.0,0.0,43.513341876,52.539744,13.4503624515,0.0,4.83426,8.61610245148
 09/21  05:00:00,118.230457114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,188.288644071,72.4219988418,0.00370496489883,0.0,43.513341876,53.238744,522.1368327,517.2825727,4.83426,0.02
 09/21  07:00:00,351.02646914,72.4219988418,0.0,0.0,220.879908,53.238744,462.819680579,437.475256772,4.83426,20.5101638064
 09/21  08:00:00,444.322526532,73.226063514,0.00252930947582,0.0,220.879908,145.652643033,355.052524052,286.553205376,36.25695,32.2423686764
 09/21  09:00:00,468.546517635,73.9381930668,23.1016514057,0.0,220.879908,145.652643033,289.439391809,217.579595884,36.25695,35.6028459248
 09/21  10:00:00,514.614182635,74.4665031257,61.7914231218,0.0,220.879908,151.653867033,239.042368488,155.059037292,48.3426,35.6407311967
 09/21  11:00:00,524.164397228,74.8347074399,69.7297686494,0.0,220.879908,151.653867033,200.40729321,107.363235893,48.3426,44.7014573168
 09/21  12:00:00,544.438849366,75.2105844398,90.0702969212,0.0,220.879908,151.653867033,172.53661566,79.3755389089,48.3426,44.8184767514
 09/21  13:00:00,574.826105558,76.127172551,125.322402411,0.0,220.879908,145.652643033,85.6037658415,16.5440820118,24.1713,44.8883838297
 09/21  14:00:00,642.425747018,77.5883557066,191.710809498,0.0,220.879908,145.652643033,68.6825277941,0.0,24.1713,44.5112277941
 09/21  15:00:00,661.980573894,77.69347818,219.026985345,0.0,220.879908,137.835547516,41.9481827803,1.44600896491,4.83426,35.6679138154
 09/21  16:00:00,697.114635699,74.9107959717,261.104981474,0.0,220.879908,133.019064,42.0447066916,1.80219909481,4.83426,35.4082475968
 09/21  17:00:00,514.929003884,73.1015776751,160.331122378,0.0,220.879908,53.238744,41.6533610123,10.2556462445,4.83426,26.5634547677
 09/21  18:00:00,438.2793853,72.7760993952,85.2617871105,0.0,220.879908,53.238744,75.5027311524,35.1418477333,4.83426,35.5266234191
 09/21  19:00:00,388.307846935,72.6122583021,18.5570086253,0.0,220.879908,53.238744,124.112788926,110.597029736,4.83426,8.68149919024
 09/21  20:00:00,369.321477302,72.5370855321,0.0,0.0,220.879908,53.238744,313.438786544,291.281186142,4.83426,17.323340402
 09/21  21:00:00,117.955236705,0.0,0.0,0.0,43.513341876,52.539744,13.5056241072,0.0,4.83426,8.67136410717
 09/21  22:00:00,117.708018952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.705522239,0.0,0.0,0.0,43.513341876,52.539744,13.4644240793,0.0,4.83426,8.63016407933
 09/21  24:00:00,117.740516399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.728211167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.724222032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.70098605,0.0,0.0,0.0,43.513341876,52.539744,13.4516848068,0.0,4.83426,8.61742480678
 09/22  04:00:00,119.801368997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.481421614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,192.216003559,72.4219988418,0.00262434674176,0.0,43.513341876,53.238744,1071.44792321,1066.59366321,4.83426,0.02
 09/22  07:00:00,351.133203205,72.4219988418,0.0,0.0,220.879908,53.238744,876.887570368,845.776884794,4.83426,26.2764255734
 09/22  08:00:00,443.592593172,72.4610485257,0.00219632151285,0.0,220.879908,145.652643033,675.875863109,613.171032624,36.25695,26.4478804847
 09/22  09:00:00,444.048108509,72.9150109199,0.00295869214504,0.0,220.879908,145.652643033,494.240174776,422.379536822,36.25695,35.6036879541
 09/22  10:00:00,450.733898939,73.5995596412,0.00191234662398,0.0,220.879908,151.653867033,407.830714136,314.941093145,48.3426,44.5470209903
 09/22  11:00:00,459.231058634,74.3867954773,6.68034493764,0.0,220.879908,151.653867033,282.433239477,198.325620212,48.3426,35.7650192654
 09/22  12:00:00,475.576387093,75.0850060954,22.9689892318,0.0,220.879908,151.653867033,241.428863106,148.264733383,48.3426,44.8215297224
 09/22  13:00:00,488.72636122,75.7062336149,41.2264379566,0.0,220.879908,145.652643033,215.356541752,137.31768637,24.1713,53.8675553814
 09/22  14:00:00,510.717419925,76.9029787228,61.8580812182,0.0,220.879908,145.652643033,170.807782756,111.017710393,24.1713,35.6187723627
 09/22  15:00:00,508.983384918,76.7379049887,68.157582132,0.0,220.879908,137.835547516,127.323207057,86.8155770561,4.83426,35.6733700007
 09/22  16:00:00,479.089754518,74.1717468437,46.1622998495,0.0,220.879908,133.019064,68.1076962625,27.8612211772,4.83426,35.4122150853
 09/22  17:00:00,398.34515902,72.773684288,46.5547622556,0.0,220.879908,53.238744,107.266809454,67.0212417383,4.83426,35.4113077152
 09/22  18:00:00,364.4095293,72.63008511,13.1818616732,0.0,220.879908,53.238744,164.18354856,123.81922319,4.83426,35.5300653693
 09/22  19:00:00,368.890292214,72.514091385,0.0,0.0,220.879908,53.238744,389.018501646,375.50244806,4.83426,8.68179358567
 09/22  20:00:00,368.933125917,72.4499204747,0.0,0.0,220.879908,53.238744,593.389964329,579.884348514,4.83426,8.67135581549
 09/22  21:00:00,117.550667945,0.0,0.0,0.0,43.513341876,52.539744,13.5058125045,0.0,4.83426,8.67155250451
 09/22  22:00:00,117.619135651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.654172066,0.0,0.0,0.0,43.513341876,52.539744,13.4643765389,0.0,4.83426,8.63011653895
 09/22  24:00:00,117.651635926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.65634981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.649920552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.642568657,0.0,0.0,0.0,43.513341876,52.539744,13.4453170555,0.0,4.83426,8.61105705549
 09/23  04:00:00,118.063506289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.093824591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.164987188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.111367535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.146952529,0.0,0.0,0.0,43.513341876,52.539744,13.4451624047,0.0,4.83426,8.6109024047
 09/23  09:00:00,100.249370765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.341238723,0.0,0.0,0.0,43.513341876,52.539744,13.543042352,0.0,4.83426,8.70878235196
 09/23  11:00:00,101.146438291,0.0,0.0,0.0,43.513341876,52.539744,13.4836237294,0.0,4.83426,8.64936372941
 09/23  12:00:00,100.222413332,0.0,0.0,0.0,43.513341876,52.539744,13.4833009293,0.0,4.83426,8.64904092929
 09/23  13:00:00,100.222211656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,100.201318139,0.0,0.0,0.0,43.513341876,52.539744,13.4774052612,0.0,4.83426,8.64314526121
 09/23  15:00:00,100.176463628,0.0,0.0,0.0,43.513341876,52.539744,13.4769585169,0.0,4.83426,8.64269851686
 09/23  16:00:00,99.9837552428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,99.9813258492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,99.9519056133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.258469359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.192197236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,117.961785802,0.0,0.0,0.0,43.513341876,52.539744,31.1858991033,0.0,4.83426,26.3516391033
 09/23  22:00:00,117.603431132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.557950012,0.0,0.0,0.0,43.513341876,52.539744,13.4452002082,0.0,4.83426,8.61094020824
 09/23  24:00:00,117.587783876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.549807263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.530634207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.525635024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,117.936484937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,117.894581185,0.0,0.0,0.0,43.513341876,52.539744,13.4452557157,0.0,4.83426,8.61099571569
 09/24  06:00:00,117.919264609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,99.8918193498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,99.9587813675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.06163708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.140819882,0.0,0.0,0.0,43.513341876,52.539744,22.2337614188,0.0,4.83426,17.3995014188
 09/24  11:00:00,101.054458013,0.0,0.0,0.0,43.513341876,52.539744,13.483461385,0.0,4.83426,8.64920138502
 09/24  12:00:00,100.208457029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,100.315742016,0.0,0.0,0.0,43.513341876,52.539744,13.4839740991,0.0,4.83426,8.64971409915
 09/24  14:00:00,100.373396324,0.0,0.0,0.0,43.513341876,52.539744,13.4775718281,0.0,4.83426,8.64331182807
 09/24  15:00:00,100.383336965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,100.179377532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.142393988,0.0,0.0,0.0,43.513341876,52.539744,13.4452555747,0.0,4.83426,8.61099557466
 09/24  18:00:00,100.087513023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.466595634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.379190786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.114346151,0.0,0.0,0.0,43.513341876,52.539744,31.1847313558,0.0,4.83426,26.3504713558
 09/24  22:00:00,117.773700411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.652329022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.77254591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.773480936,0.0,0.0,0.0,43.513341876,52.539744,13.4516433997,0.0,4.83426,8.61738339973
 09/25  02:00:00,117.773312754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.789897313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.248553847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.21902529,0.0,0.0,0.0,43.513341876,52.539744,13.4516319441,0.0,4.83426,8.61737194407
 09/25  06:00:00,191.318367652,72.4219988418,0.0,0.0,43.513341876,53.238744,500.858893116,496.004633116,4.83426,0.02
 09/25  07:00:00,351.023770578,72.4219988418,0.0,0.0,220.879908,53.238744,427.742514135,405.381972235,4.83426,17.5262819004
 09/25  08:00:00,443.495877744,72.4310067597,0.00247849154227,0.0,220.879908,145.652643033,358.952772921,287.433211766,36.25695,35.2626111553
 09/25  09:00:00,460.577244722,72.5374495376,16.6599188668,0.0,220.879908,145.652643033,314.428457631,242.559227309,36.25695,35.6122803225
 09/25  10:00:00,459.389741286,72.6130522601,9.47085395332,0.0,220.879908,151.653867033,330.88876672,246.891844155,48.3426,35.6543225653
 09/25  11:00:00,462.815886956,72.6906832939,11.8535834527,0.0,220.879908,151.653867033,292.90849797,199.847912781,48.3426,44.7179851893
 09/25  12:00:00,474.589201862,72.8479681126,24.1227136442,0.0,220.879908,151.653867033,263.646006486,170.465415991,48.3426,44.8379904959
 09/25  13:00:00,470.580998794,73.0771075128,25.7959662089,0.0,220.879908,145.652643033,257.340388938,188.265576118,24.1713,44.9035128202
 09/25  14:00:00,469.073487783,73.4065235727,23.9957344374,0.0,220.879908,145.652643033,254.880485901,186.1839408,24.1713,44.525245101
 09/25  15:00:00,443.180860084,73.334854605,6.36617686234,0.0,220.879908,137.835547516,218.026154647,177.506496453,4.83426,35.6853981938
 09/25  16:00:00,430.72807448,72.4277808995,0.0,0.0,220.879908,133.019064,124.801002799,84.5469610058,4.83426,35.4197817936
 09/25  17:00:00,360.380395172,72.4219988418,9.26767481983,0.0,220.879908,53.238744,162.262551519,122.010857226,4.83426,35.4174342923
 09/25  18:00:00,359.81761096,72.4219988418,5.77687382621,0.0,220.879908,53.238744,173.99587699,133.624857123,4.83426,35.536759867
 09/25  19:00:00,369.282090513,72.4219988418,0.0,0.0,220.879908,53.238744,176.244817549,162.728681311,4.83426,8.68187623727
 09/25  20:00:00,369.251429264,72.4219988418,0.0,0.0,220.879908,53.238744,185.471546249,171.96467476,4.83426,8.67261148934
 09/25  21:00:00,118.045916524,0.0,0.0,0.0,43.513341876,52.539744,13.5071235102,0.0,4.83426,8.67286351022
 09/25  22:00:00,117.753148522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.705306946,0.0,0.0,0.0,43.513341876,52.539744,13.4647617571,0.0,4.83426,8.6305017571
 09/25  24:00:00,117.780731816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.762231916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.747890393,0.0,0.0,0.0,43.513341876,52.539744,13.4516536509,0.0,4.83426,8.61739365085
 09/26  03:00:00,117.743115091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.85946413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.529054535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.0862375,72.4219988418,0.00207569195158,0.0,43.513341876,53.238744,849.430922389,835.979114619,4.83426,8.61754777062
 09/26  07:00:00,351.111001016,72.4219988418,0.0,0.0,220.879908,53.238744,805.995435711,783.634660705,4.83426,17.5265150059
 09/26  08:00:00,443.58367649,72.4219988418,0.0021283922694,0.0,220.879908,145.652643033,749.715181998,687.005920365,36.25695,26.4523116332
 09/26  09:00:00,443.649983845,72.4275985088,0.00271391919376,0.0,220.879908,145.652643033,744.936114674,664.165042844,36.25695,44.5141218305
 09/26  10:00:00,449.729843074,72.483384479,0.00203771155414,0.0,220.879908,151.653867033,741.797693919,657.799316798,48.3426,35.6557771218
 09/26  11:00:00,451.13876398,72.4808318365,0.0,0.0,220.879908,151.653867033,1075.41373233,982.350759102,48.3426,44.7203732311
 09/26  12:00:00,450.565714443,72.5180857622,0.0,0.0,220.879908,151.653867033,1169.55061807,1076.36643462,48.3426,44.8415834482
 09/26  13:00:00,444.565035885,72.6066060466,0.0,0.0,220.879908,145.652643033,1073.7227286,1004.63563589,24.1713,44.9157927065
 09/26  14:00:00,444.638876819,72.6813857073,0.0,0.0,220.879908,145.652643033,1065.96621101,997.266406806,24.1713,44.5285042043
 09/26  15:00:00,436.896079325,72.7698890256,0.0,0.0,220.879908,137.835547516,990.068441794,949.550996591,4.83426,35.6831852029
 09/26  16:00:00,431.163295547,72.4219988418,0.0,0.0,220.879908,133.019064,753.837312722,713.579192037,4.83426,35.4238606852
 09/26  17:00:00,351.144675492,72.4219988418,0.0,0.0,220.879908,53.238744,712.550483661,681.147492352,4.83426,26.5687313091
 09/26  18:00:00,354.256040085,72.4219988418,0.0,0.0,220.879908,53.238744,811.350436125,770.971367333,4.83426,35.5448087919
 09/26  19:00:00,369.319805289,72.4219988418,0.0,0.0,220.879908,53.238744,876.727591608,854.54813339,4.83426,17.3451982187
 09/26  20:00:00,369.444240862,72.4219988418,0.0,0.0,220.879908,53.238744,928.219114521,914.713334503,4.83426,8.67152001801
 09/26  21:00:00,117.413440788,0.0,0.0,0.0,43.513341876,52.539744,13.5064380493,0.0,4.83426,8.67217804927
 09/26  22:00:00,117.483104367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.575121437,0.0,0.0,0.0,43.513341876,52.539744,13.4645093247,0.0,4.83426,8.63024932474
 09/26  24:00:00,117.555948138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.598081213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.624619632,0.0,0.0,0.0,43.513341876,52.539744,13.4517775626,0.0,4.83426,8.61751756259
 09/27  03:00:00,117.615763398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.016072435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,117.973103297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,192.628007479,72.4219988418,0.00160552437407,0.0,43.513341876,53.238744,1530.55120833,1517.09941616,4.83426,8.61753216729
 09/27  07:00:00,351.983877634,72.4219988418,0.0,0.0,220.879908,53.238744,1337.51259376,1315.14975148,4.83426,17.5285822858
 09/27  08:00:00,444.007835629,72.4219988418,0.00198568290157,0.0,220.879908,145.652643033,1032.84489065,970.135251106,36.25695,26.4526895488
 09/27  09:00:00,443.778410082,72.4219988418,0.00290030051908,0.0,220.879908,145.652643033,830.833387083,758.208238162,36.25695,36.3681989209
 09/27  10:00:00,449.821590659,72.5804814897,0.00206825413402,0.0,220.879908,151.653867033,685.239417522,593.074746733,48.3426,43.8220707891
 09/27  11:00:00,451.245498486,73.1589307632,0.0,0.0,220.879908,151.653867033,423.587106011,330.521899928,48.3426,44.7226060825
 09/27  12:00:00,506.334373847,74.4706191736,53.808069753,0.0,220.879908,151.653867033,190.439707933,97.2422840779,48.3426,44.8548238547
 09/27  13:00:00,557.615604746,76.1778506755,108.933042174,0.0,220.879908,145.652643033,118.517585169,49.4264732709,24.1713,44.9198118984
 09/27  14:00:00,589.71961148,78.1054462233,139.064494292,0.0,220.879908,145.652643033,94.7226684509,33.3361238612,24.1713,37.2152445897
 09/27  15:00:00,680.838037726,79.5879494181,235.959176594,0.0,220.879908,137.835547516,51.8490397571,3.9939864587,4.83426,43.0207932984
 09/27  16:00:00,707.690253374,75.6079008591,271.607312288,0.0,220.879908,133.019064,40.2700373554,0.0110445682585,4.83426,35.4247327871
 09/27  17:00:00,559.689332181,73.5073671042,205.723012496,0.0,220.879908,53.238744,33.6242008108,2.21892561076,4.83426,26.5710152
 09/27  18:00:00,423.936719075,72.9994355118,68.6953804278,0.0,220.879908,53.238744,119.384443748,78.9958840032,4.83426,35.5542997451
 09/27  19:00:00,369.465660249,72.635553478,0.0,0.0,220.879908,53.238744,304.935426113,282.755466359,4.83426,17.3456997532
 09/27  20:00:00,369.350075105,72.5046515668,0.0,0.0,220.879908,53.238744,454.844660419,441.338246169,4.83426,8.67215425059
 09/27  21:00:00,117.905277195,0.0,0.0,0.0,43.513341876,52.539744,13.5066941573,0.0,4.83426,8.67243415732
 09/27  22:00:00,117.667921721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,118.673273217,0.0,0.0,0.0,43.513341876,52.539744,13.4646804981,0.0,4.83426,8.63042049812
 09/27  24:00:00,117.68353491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,117.677213331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.684896278,0.0,0.0,0.0,43.513341876,52.539744,13.4519333964,0.0,4.83426,8.61767339645
 09/28  03:00:00,117.701049592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.1340836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.102001888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,191.521181749,72.4219988418,0.00236789424612,0.0,43.513341876,53.238744,988.215595511,974.765000904,4.83426,8.61633460698
 09/28  07:00:00,351.165327701,72.4219988418,0.0,0.0,220.879908,53.238744,850.015717164,827.651624238,4.83426,17.5298329254
 09/28  08:00:00,443.60467589,72.4727980514,0.00252990881778,0.0,220.879908,145.652643033,626.316373281,563.602171961,36.25695,26.4572513207
 09/28  09:00:00,443.811778396,72.6719639873,0.00315247737144,0.0,220.879908,145.652643033,445.391296218,364.613893369,36.25695,44.5204528488
 09/28  10:00:00,470.41707728,73.0754766846,19.9032649231,0.0,220.879908,151.653867033,309.022929746,225.016460394,48.3426,35.6638693519
 09/28  11:00:00,462.556800399,73.2081194379,11.120651007,0.0,220.879908,151.653867033,294.716338845,201.644427157,48.3426,44.7293116877
 09/28  12:00:00,450.611769571,73.444310575,0.0,0.0,220.879908,151.653867033,316.067919079,222.873675289,48.3426,44.8516437904
 09/28  13:00:00,444.985582802,73.7753914606,0.0,0.0,220.879908,145.652643033,316.890644005,247.79178792,24.1713,44.9275560853
 09/28  14:00:00,445.246140259,74.0289075322,0.0,0.0,220.879908,145.652643033,313.946767494,245.236842867,24.1713,44.538624627
 09/28  15:00:00,437.569756733,74.2145732116,0.0,0.0,220.879908,137.835547516,233.185442931,192.658521149,4.83426,35.6926617821
 09/28  16:00:00,430.909878584,72.6134598549,0.0,0.0,220.879908,133.019064,118.191930874,77.9309556522,4.83426,35.4267152216
 09/28  17:00:00,350.924568398,72.4219988418,0.0,0.0,220.879908,53.238744,185.524044714,145.380660273,4.83426,35.3091244408
 09/28  18:00:00,353.915794242,72.4219988418,0.0,0.0,220.879908,53.238744,189.058342624,148.561445203,4.83426,35.6626374214
 09/28  19:00:00,369.273150492,72.4219988418,0.0,0.0,220.879908,53.238744,167.182250983,153.665474994,4.83426,8.6825159888
 09/28  20:00:00,369.242363112,72.4219988418,0.0,0.0,220.879908,53.238744,176.950377814,163.442884126,4.83426,8.67323368782
 09/28  21:00:00,118.092599854,0.0,0.0,0.0,43.513341876,52.539744,13.5065888635,0.0,4.83426,8.67232886351
 09/28  22:00:00,117.838108146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  23:00:00,118.786823366,0.0,0.0,0.0,43.513341876,52.539744,13.4646601116,0.0,4.83426,8.63040011158
 09/28  24:00:00,117.881578712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.876667949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.872167217,0.0,0.0,0.0,43.513341876,52.539744,13.4517166441,0.0,4.83426,8.61745664412
 09/29  03:00:00,117.867995867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.073586156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.732028261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.037391315,72.4219988418,0.00267553263729,0.0,43.513341876,53.238744,463.694233266,450.242239026,4.83426,8.61773423962
 09/29  07:00:00,361.462690338,72.4219988418,10.2067911611,0.0,220.879908,53.238744,370.202463911,347.838258558,4.83426,17.529945353
 09/29  08:00:00,466.29178319,72.6043742818,22.1620711495,0.0,220.879908,145.652643033,276.638192209,213.923469875,36.25695,26.457772334
 09/29  09:00:00,477.038859389,72.9922986037,32.2789185166,0.0,220.879908,145.652643033,287.746614082,206.964659844,36.25695,44.5250042377
 09/29  10:00:00,522.228402551,73.4359875033,70.4276448264,0.0,220.879908,151.653867033,250.676803568,166.664012376,48.3426,35.6701911918
 09/29  11:00:00,574.365588748,73.8842850062,120.65102538,0.0,220.879908,151.653867033,206.35313522,113.275595693,48.3426,44.734939527
 09/29  12:00:00,656.841068939,74.3885286824,202.683088591,0.0,220.879908,151.653867033,151.656594992,58.4563361901,48.3426,44.8576588023
 09/29  13:00:00,701.612392098,74.8214161634,252.622210229,0.0,220.879908,145.652643033,91.6490331478,22.5517954405,24.1713,44.9259377074
 09/29  14:00:00,751.936451796,75.2004882977,302.183534848,0.0,220.879908,145.652643033,89.4760740673,20.7597641162,24.1713,44.5450099511
 09/29  15:00:00,785.838512498,75.5904207426,343.253932099,0.0,220.879908,137.835547516,59.0360593823,18.504524899,4.83426,35.6972744833
 09/29  16:00:00,800.905747138,73.4315650137,364.944218556,0.0,220.879908,133.019064,47.203898497,6.935543566,4.83426,35.434094931
 09/29  17:00:00,719.78061437,72.5778184356,363.998746358,0.0,220.879908,53.238744,44.829518513,4.56571357433,4.83426,35.4295449386
 09/29  18:00:00,655.20524501,72.5498352847,297.125523683,0.0,220.879908,53.238744,60.4667278532,20.0800030937,4.83426,35.5524647596
 09/29  19:00:00,660.203620504,72.5346092661,287.313930477,0.0,220.879908,53.238744,44.1263559478,30.6088655386,4.83426,8.68323040923
 09/29  20:00:00,683.117660997,72.5206163676,309.955503964,0.0,220.879908,53.238744,53.9184432303,40.4112952139,4.83426,8.67288801644
 09/29  21:00:00,118.005451931,0.0,0.0,0.0,43.513341876,52.539744,13.5074661686,0.0,4.83426,8.67320616859
 09/29  22:00:00,118.080260422,0.0,0.0,0.0,43.513341876,52.539744,13.4744696643,0.0,4.83426,8.64020966427
 09/29  23:00:00,118.970589886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,118.14482133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.105027665,0.0,0.0,0.0,43.513341876,52.539744,13.4454339133,0.0,4.83426,8.61117391334
 09/30  02:00:00,118.029651448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.030148284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.557173998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.608988106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.686495885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,103.595754162,0.0,0.0,0.0,43.513341876,52.539744,13.4453725768,0.0,4.83426,8.61111257683
 09/30  08:00:00,100.612408997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.656225942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.670869211,0.0,0.0,0.0,43.513341876,52.539744,22.2367929186,0.0,4.83426,17.4025329186
 09/30  11:00:00,101.478019132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.699765999,0.0,0.0,0.0,43.513341876,52.539744,13.4848087603,0.0,4.83426,8.65054876028
 09/30  13:00:00,100.75010681,0.0,0.0,0.0,43.513341876,52.539744,13.4776832484,0.0,4.83426,8.64342324845
 09/30  14:00:00,152.169825559,0.433149094949,50.4232513674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,153.853040454,0.434187239617,52.0412345304,0.0,43.513341876,52.539744,13.4766355988,0.0,4.83426,8.64237559877
 09/30  16:00:00,399.548733922,2.48364974104,293.645006642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,337.144536012,2.30539268421,231.964852761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,262.438858186,1.70597618411,155.594248854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.975175568,0.0,0.0,0.0,43.513341876,52.539744,13.4454829046,0.0,4.83426,8.61122290459
 09/30  20:00:00,118.796613494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.505490647,0.0,0.0,0.0,43.513341876,52.539744,31.1946013513,0.0,4.83426,26.3603413513
 09/30  22:00:00,118.066335375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.831133781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.908781483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.832517202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.768984095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.707160033,0.0,0.0,0.0,43.513341876,52.539744,13.4454200482,0.0,4.83426,8.61116004816
 10/01  04:00:00,118.074164666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.010319657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.02149886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,102.969925672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.053679509,0.0,0.0,0.0,43.513341876,52.539744,13.4519705606,0.0,4.83426,8.61771056059
 10/01  09:00:00,100.162922107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.204155219,0.0,0.0,0.0,43.513341876,52.539744,13.5459693455,0.0,4.83426,8.7117093455
 10/01  11:00:00,101.086679936,0.0,0.0,0.0,43.513341876,52.539744,13.4845456833,0.0,4.83426,8.6502856833
 10/01  12:00:00,100.240777121,0.0,0.0,0.0,43.513341876,52.539744,13.4843507341,0.0,4.83426,8.65009073409
 10/01  13:00:00,115.221949975,1.30810549957,13.3769568218,0.0,43.513341876,52.539744,13.485034347,0.0,4.83426,8.65077434697
 10/01  14:00:00,137.775987972,2.18356977527,34.7170703664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,137.747369503,1.79491134172,35.0830804973,0.0,43.513341876,52.539744,13.4781940179,0.0,4.83426,8.64393401789
 10/01  16:00:00,148.270150732,2.17476641295,45.30792824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,125.559914639,1.31019865383,23.7530170357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,112.398788278,0.645553158193,5.59023017446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.329444922,0.0,0.0,0.0,43.513341876,52.539744,13.4453525006,0.0,4.83426,8.61109250058
 10/01  20:00:00,118.239869203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.017645446,0.0,0.0,0.0,43.513341876,52.539744,31.1943199264,0.0,4.83426,26.3600599264
 10/01  22:00:00,117.690467339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.610466434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.657738133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.653478603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.657924503,0.0,0.0,0.0,43.513341876,52.539744,13.4518417505,0.0,4.83426,8.61758175051
 10/02  03:00:00,117.66106898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.087364062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.043941312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,191.654525493,72.4219988418,0.0016356167084,0.0,43.513341876,53.238744,1219.15484697,1205.70291314,4.83426,8.61767382859
 10/02  07:00:00,354.34188384,72.4219988418,0.0,0.0,220.879908,53.238744,1109.02886082,1086.66036676,4.83426,17.5342340584
 10/02  08:00:00,443.676464813,72.4291489423,0.00198417558242,0.0,220.879908,145.652643033,875.519406039,812.800762181,36.25695,26.4616938584
