Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  09:00:00,443.722738147,72.5669940635,0.00278949486749,0.0,220.879908,145.652643033,680.49588566,599.697540876,36.25695,44.541394784
 10/02  10:00:00,449.801531171,72.7044110217,0.0019032010911,0.0,220.879908,151.653867033,504.916940717,420.893843952,48.3426,35.6804967653
 10/02  11:00:00,450.835733219,72.8332761126,0.0,0.0,220.879908,151.653867033,365.468951713,272.376089694,48.3426,44.7502620187
 10/02  12:00:00,472.476338996,73.3027463711,21.776200243,0.0,220.879908,151.653867033,274.574370989,181.356105295,48.3426,44.8756656938
 10/02  13:00:00,516.344264906,74.1825110666,70.0723418208,0.0,220.879908,145.652643033,193.954356964,115.857400926,24.1713,53.9256560382
 10/02  14:00:00,553.496144763,74.6588855043,106.418218631,0.0,220.879908,145.652643033,126.702965408,66.8791259472,24.1713,35.6525394604
 10/02  15:00:00,555.763817083,74.9213461557,116.265808353,0.0,220.879908,137.835547516,98.5637067613,49.1085601832,4.83426,44.620886578
 10/02  16:00:00,558.908544727,72.9385774274,126.302481741,0.0,220.879908,133.019064,45.1641023518,13.7354014108,4.83426,26.594440941
 10/02  17:00:00,460.522378659,72.4729582673,108.282210185,0.0,220.879908,53.238744,75.404105697,35.1321686517,4.83426,35.4376770453
 10/02  18:00:00,414.87929383,72.4474269183,57.2670287589,0.0,220.879908,53.238744,112.950788913,72.5519422015,4.83426,35.5645867119
 10/02  19:00:00,377.112916636,72.425932389,7.82798172702,0.0,220.879908,53.238744,152.076788517,138.559612034,4.83426,8.68291648275
 10/02  20:00:00,369.126169321,72.4219988418,0.0,0.0,220.879908,53.238744,281.019033341,267.510666611,4.83426,8.67410673085
 10/02  21:00:00,117.930975968,0.0,0.0,0.0,43.513341876,52.539744,13.5084043424,0.0,4.83426,8.67414434242
 10/02  22:00:00,117.71370136,0.0,0.0,0.0,43.513341876,52.539744,13.4747225732,0.0,4.83426,8.64046257315
 10/02  23:00:00,118.701683828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.7661736,0.0,0.0,0.0,43.513341876,52.539744,13.4519127996,0.0,4.83426,8.61765279961
 10/03  01:00:00,117.769708257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.758443075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.741194379,0.0,0.0,0.0,43.513341876,52.539744,13.4520311722,0.0,4.83426,8.61777117224
 10/03  04:00:00,119.845865372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.503348302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,192.146628902,72.4219988418,0.00175948622282,0.0,43.513341876,53.238744,946.666119921,941.811859921,4.83426,0.02
 10/03  07:00:00,354.133940357,72.4219988418,0.0,0.0,220.879908,53.238744,886.355175015,855.229267434,4.83426,26.2916475815
 10/03  08:00:00,443.546912605,72.4219988418,0.00208103492394,0.0,220.879908,145.652643033,715.453452257,652.72938816,36.25695,26.4671140964
 10/03  09:00:00,443.546468745,72.4402627546,0.00318746988225,0.0,220.879908,145.652643033,504.422930506,432.526272635,36.25695,35.6397078718
 10/03  10:00:00,498.157501803,72.6138722536,47.7162661551,0.0,220.879908,151.653867033,265.279519934,172.337811363,48.3426,44.5991085709
 10/03  11:00:00,598.282568346,73.1328539297,145.206315215,0.0,220.879908,151.653867033,104.723207126,11.6210479038,48.3426,44.7595592226
 10/03  12:00:00,700.117881762,73.7304946177,246.565051176,0.0,220.879908,151.653867033,93.2218879713,0.0,48.3426,44.8792879713
 10/03  13:00:00,824.205440195,74.4542169932,375.161592521,0.0,220.879908,145.652643033,69.131063512,0.00875557095677,24.1713,44.951007941
 10/03  14:00:00,946.380429816,74.978329357,496.358552417,0.0,220.879908,145.652643033,68.7314164592,0.0,24.1713,44.5601164592
 10/03  15:00:00,1023.624816,75.7938227267,580.43573598,0.0,220.879908,137.835547516,40.5435916648,0.0,4.83426,35.7093316648
 10/03  16:00:00,1007.91772354,73.602412975,571.979408278,0.0,220.879908,133.019064,40.2918606623,0.0116384155678,4.83426,35.4459622467
 10/03  17:00:00,852.463593266,72.6275638701,496.618234093,0.0,220.879908,53.238744,40.2769010181,0.0,4.83426,35.4426410181
 10/03  18:00:00,678.357878303,72.5845041992,316.031256606,0.0,220.879908,53.238744,40.432586614,0.0305751117552,4.83426,35.5677515022
 10/03  19:00:00,514.09891797,72.5360720042,142.507324787,0.0,220.879908,53.238744,27.1280128284,13.609459317,4.83426,8.6842935114
 10/03  20:00:00,459.682421712,72.5045634136,89.0476703282,0.0,220.879908,53.238744,64.8966015191,51.3890171976,4.83426,8.67332432156
 10/03  21:00:00,117.884994001,0.0,0.0,0.0,43.513341876,52.539744,13.5086362156,0.0,4.83426,8.67437621556
 10/03  22:00:00,117.965947207,0.0,0.0,0.0,43.513341876,52.539744,13.4752416706,0.0,4.83426,8.64098167059
 10/03  23:00:00,118.90762882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.986199411,0.0,0.0,0.0,43.513341876,52.539744,13.4519337778,0.0,4.83426,8.61767377785
 10/04  01:00:00,117.984102662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.971012424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.967279872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.387018691,0.0,0.0,0.0,43.513341876,52.539744,13.4520724336,0.0,4.83426,8.61781243363
 10/04  05:00:00,118.288663631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,191.302388398,72.4219988418,0.00323466537873,0.0,43.513341876,53.238744,499.588430426,494.734170426,4.83426,0.02
 10/04  07:00:00,354.045868953,72.4219988418,0.0,0.0,220.879908,53.238744,522.753107811,491.623894739,4.83426,26.294953071
 10/04  08:00:00,443.665525403,72.5666728187,0.00265841409244,0.0,220.879908,145.652643033,401.593149247,338.867141295,36.25695,26.4690579523
 10/04  09:00:00,454.210646238,73.0639174762,9.80739266549,0.0,220.879908,145.652643033,314.330412034,242.432560453,36.25695,35.6409015812
 10/04  10:00:00,487.360851661,73.478074818,35.992409462,0.0,220.879908,151.653867033,255.329213359,162.386125574,48.3426,44.6004877851
 10/04  11:00:00,516.289269484,73.8815519641,63.3403869079,0.0,220.879908,151.653867033,180.554718997,87.4466500651,48.3426,44.7654689317
 10/04  12:00:00,561.892876891,74.2910748818,109.010942561,0.0,220.879908,151.653867033,133.331300229,40.1005648175,48.3426,44.8881354113
 10/04  13:00:00,622.467864522,74.7650048542,174.604347203,0.0,220.879908,145.652643033,70.2349933731,1.10443628031,24.1713,44.9592570928
 10/04  14:00:00,683.91185156,75.2565950038,235.197938314,0.0,220.879908,145.652643033,68.7354082121,0.0,24.1713,44.5641082121
 10/04  15:00:00,710.623612773,75.6952888531,269.181729955,0.0,220.879908,137.835547516,40.5491239291,0.0,4.83426,35.7148639291
 10/04  16:00:00,677.16875195,73.3560098895,243.207619822,0.0,220.879908,133.019064,40.2964679546,0.0122515481353,4.83426,35.4499564064
 10/04  17:00:00,537.391621694,72.5535682806,184.28825406,0.0,220.879908,53.238744,40.9817947634,0.700712208855,4.83426,35.4468225545
 10/04  18:00:00,460.969461132,72.5033162733,102.654965389,0.0,220.879908,53.238744,93.7456060158,53.3369517106,4.83426,35.5743943052
 10/04  19:00:00,372.642661045,72.4546923325,3.3210986324,0.0,220.879908,53.238744,180.000761708,166.482662323,4.83426,8.68383938471
 10/04  20:00:00,369.22432228,72.4293019516,0.0,0.0,220.879908,53.238744,360.33289094,346.825011796,4.83426,8.67361914368
 10/04  21:00:00,117.953599709,0.0,0.0,0.0,43.513341876,52.539744,13.508287035,0.0,4.83426,8.67402703497
 10/04  22:00:00,117.705539265,0.0,0.0,0.0,43.513341876,52.539744,13.4748019178,0.0,4.83426,8.64054191785
 10/04  23:00:00,118.70463361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.750058578,0.0,0.0,0.0,43.513341876,52.539744,13.4521325544,0.0,4.83426,8.6178725544
 10/05  01:00:00,117.746873165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.750182722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.752840952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.187658519,0.0,0.0,0.0,43.513341876,52.539744,13.4519809955,0.0,4.83426,8.61772099553
 10/05  05:00:00,118.164725719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,191.348580873,72.4219988418,0.00233739776879,0.0,43.513341876,53.238744,707.508513603,702.654253603,4.83426,0.02
 10/05  07:00:00,354.042975508,72.4219988418,0.0,0.0,220.879908,53.238744,551.189162264,520.057713871,4.83426,26.2971883929
 10/05  08:00:00,470.144980386,72.4233271563,26.1454602656,0.0,220.879908,145.652643033,309.577863958,246.848927356,36.25695,26.4719866024
 10/05  09:00:00,563.297469113,72.6097400007,117.61537835,0.0,220.879908,145.652643033,135.963539953,64.0607041268,36.25695,35.6458858263
 10/05  10:00:00,653.755518889,73.0037619623,200.722152619,0.0,220.879908,151.653867033,93.0704678255,0.120231583066,48.3426,44.6076362424
 10/05  11:00:00,726.978417116,73.5297275101,271.72304893,0.0,220.879908,151.653867033,93.1243442759,0.0121008316045,48.3426,44.7696434443
 10/05  12:00:00,770.977737387,74.0457824927,315.52508581,0.0,220.879908,151.653867033,93.2335440404,0.0,48.3426,44.8909440404
 10/05  13:00:00,808.46431485,74.4914824271,357.55490649,0.0,220.879908,145.652643033,69.1413151267,0.00979812616398,24.1713,44.9602170005
 10/05  14:00:00,860.988978668,74.9817722142,408.760275942,0.0,220.879908,145.652643033,68.7434812379,0.0,24.1713,44.5721812379
 10/05  15:00:00,815.785406455,75.3408144238,373.728191904,0.0,220.879908,137.835547516,40.5549550372,0.0,4.83426,35.7206950372
 10/05  16:00:00,846.765991322,73.1388404446,410.617331645,0.0,220.879908,133.019064,40.3035242437,0.0175271685984,4.83426,35.4517370751
 10/05  17:00:00,634.720984455,72.5381328295,278.786330245,0.0,220.879908,53.238744,40.2856374284,0.0,4.83426,35.4513774284
 10/05  18:00:00,600.97736126,72.5227565275,240.115826395,0.0,220.879908,53.238744,40.4105370525,0.0,4.83426,35.5762770525
 10/05  19:00:00,562.93174711,72.5131431437,190.503255801,0.0,220.879908,53.238744,13.5180889675,0.0,4.83426,8.68382896752
 10/05  20:00:00,529.117536058,72.5008219837,157.310285256,0.0,220.879908,53.238744,27.2145727704,13.7065299465,4.83426,8.67378282397
 10/05  21:00:00,118.291111442,0.0,0.0,0.0,43.513341876,52.539744,13.5089605421,0.0,4.83426,8.67470054211
 10/05  22:00:00,117.981946192,0.0,0.0,0.0,43.513341876,52.539744,13.4754689434,0.0,4.83426,8.64120894342
 10/05  23:00:00,118.899799755,0.0,0.0,0.0,43.513341876,52.539744,13.46529073,0.0,4.83426,8.63103072997
 10/05  24:00:00,117.976813179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.957140977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.944212272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.924654319,0.0,0.0,0.0,43.513341876,52.539744,13.4520696506,0.0,4.83426,8.61780965063
 10/06  04:00:00,120.158218974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.78506636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,192.028305443,72.4219988418,0.00310949297065,0.0,43.513341876,53.238744,425.059759004,420.205499004,4.83426,0.02
 10/06  07:00:00,378.816008455,72.4219988418,24.3434799087,0.0,220.879908,53.238744,347.146617155,316.014003151,4.83426,26.2983540037
 10/06  08:00:00,512.552711822,72.6300055962,67.6467281371,0.0,220.879908,145.652643033,187.805510991,125.079647324,36.25695,26.4689136676
 10/06  09:00:00,562.130849955,73.2625646877,115.867263495,0.0,220.879908,145.652643033,136.356103242,55.5433436577,36.25695,44.5558095841
 10/06  10:00:00,627.462950692,73.7514977947,173.919732367,0.0,220.879908,151.653867033,90.5615697684,6.525200568,48.3426,35.6937692004
 10/06  11:00:00,698.800080545,74.3666117859,242.911485855,0.0,220.879908,151.653867033,93.1299584947,0.0101092741104,48.3426,44.7772492206
 10/06  12:00:00,794.793968435,75.2564873658,338.360927653,0.0,220.879908,151.653867033,93.2368634324,0.0,48.3426,44.8942634324
 10/06  13:00:00,871.223973579,75.6850825469,420.052601755,0.0,220.879908,145.652643033,78.1407121731,0.0122689639743,24.1713,53.9571432092
 10/06  14:00:00,964.742115471,76.2989372936,512.773302783,0.0,220.879908,145.652643033,59.8383833983,0.0,24.1713,35.6670833983
 10/06  15:00:00,1019.94044546,77.0385435188,574.67589431,0.0,220.879908,137.835547516,49.4835832807,0.0,4.83426,44.6493232807
 10/06  16:00:00,925.007232538,74.3877157846,487.770946978,0.0,220.879908,133.019064,37.4628602045,0.0116211493932,4.83426,32.6169790551
 10/06  17:00:00,690.935330807,72.975018605,335.700843101,0.0,220.879908,53.238744,34.2610703713,0.0,4.83426,29.4268103713
 10/06  18:00:00,533.3589498,72.7345054052,170.698708235,0.0,220.879908,53.238744,49.5213107968,9.10205139975,4.83426,35.5849993971
 10/06  19:00:00,444.333209305,72.6159477612,74.0345752247,0.0,220.879908,53.238744,75.0311993242,52.8471036479,4.83426,17.3498356764
 10/06  20:00:00,405.662677715,72.5581234774,36.0194719693,0.0,220.879908,53.238744,99.8560638586,86.3476111586,4.83426,8.67419270006
 10/06  21:00:00,117.835388061,0.0,0.0,0.0,43.513341876,52.539744,13.5089047982,0.0,4.83426,8.67464479822
 10/06  22:00:00,117.892824515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.818146898,0.0,0.0,0.0,43.513341876,52.539744,13.4655168211,0.0,4.83426,8.63125682113
 10/06  24:00:00,117.873788108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.815743566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.753232905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.719603466,0.0,0.0,0.0,43.513341876,52.539744,13.4456734963,0.0,4.83426,8.61141349629
 10/07  04:00:00,118.077989449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,117.985505185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.002004471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,102.933863163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,99.9470575462,0.0,0.0,0.0,43.513341876,52.539744,13.4455201079,0.0,4.83426,8.61126010795
 10/07  09:00:00,100.012475007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.055257224,0.0,0.0,0.0,43.513341876,52.539744,13.5476016702,0.0,4.83426,8.71334167018
 10/07  11:00:00,100.973436694,0.0,0.0,0.0,43.513341876,52.539744,13.4851767033,0.0,4.83426,8.65091670335
 10/07  12:00:00,100.096138144,0.0,0.0,0.0,43.513341876,52.539744,13.48430759,0.0,4.83426,8.65004759001
 10/07  13:00:00,100.267872054,0.0,0.0,0.0,43.513341876,52.539744,13.4786082024,0.0,4.83426,8.6443482024
 10/07  14:00:00,100.372189871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,100.326967617,0.0,0.0,0.0,43.513341876,52.539744,13.4791490383,0.0,4.83426,8.64488903828
 10/07  16:00:00,100.06094237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.01164257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,108.921553895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.275307638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.231245949,0.0,0.0,0.0,43.513341876,52.539744,13.4456802762,0.0,4.83426,8.61142027623
 10/07  21:00:00,118.020917023,0.0,0.0,0.0,43.513341876,52.539744,30.9447533057,0.0,4.83426,26.1104933057
 10/07  22:00:00,117.679879027,0.0,0.0,0.0,43.513341876,52.539744,5.10826250177,0.0,4.83426,0.274002501773
 10/07  23:00:00,118.575096123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.630113273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.613217524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.605406318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.585231968,0.0,0.0,0.0,43.513341876,52.539744,13.4455626223,0.0,4.83426,8.61130262228
 10/08  04:00:00,117.983652507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.93905816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,117.947697507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,102.871420849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.9301513647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.062627884,0.0,0.0,0.0,43.513341876,52.539744,13.4523709845,0.0,4.83426,8.61811098454
 10/08  10:00:00,100.122096417,0.0,0.0,0.0,43.513341876,52.539744,13.547925644,0.0,4.83426,8.71366564396
 10/08  11:00:00,100.962921133,0.0,0.0,0.0,43.513341876,52.539744,13.4853072626,0.0,4.83426,8.65104726255
 10/08  12:00:00,100.06916286,0.0,0.0,0.0,43.513341876,52.539744,13.4848878672,0.0,4.83426,8.6506278672
 10/08  13:00:00,100.127210788,0.0,0.0,0.0,43.513341876,52.539744,13.4860394197,0.0,4.83426,8.65177941966
 10/08  14:00:00,100.136259121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.117489532,0.0,0.0,0.0,43.513341876,52.539744,13.4792233936,0.0,4.83426,8.64496339358
 10/08  16:00:00,99.9149203737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,99.9059438755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,108.874979545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.277250058,0.0,0.0,0.0,43.513341876,52.539744,13.4456182257,0.0,4.83426,8.61135822575
 10/08  20:00:00,118.254975069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.062522654,0.0,0.0,0.0,43.513341876,52.539744,31.2088894686,0.0,4.83426,26.3746294686
 10/08  22:00:00,117.736088913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.626115641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.753682979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.752162291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.744054424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.73578238,0.0,0.0,0.0,43.513341876,52.539744,13.4455704133,0.0,4.83426,8.61131041334
 10/09  04:00:00,118.16223209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.137948347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.176314569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,106.097738776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.174581189,0.0,0.0,0.0,43.513341876,52.539744,13.4522829991,0.0,4.83426,8.61802299907
 10/09  09:00:00,100.252117287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.281270205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.165647713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.379861511,0.0,0.0,0.0,43.513341876,52.539744,13.452184477,0.0,4.83426,8.61792447699
 10/09  13:00:00,100.543168634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,198.441814148,1.35270719994,94.9123958976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,268.674861214,2.57689630833,162.655397199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,198.102737836,1.69523946825,94.4196271603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,199.706465166,1.95957027951,95.8082683381,0.0,43.513341876,52.539744,13.4457248661,0.0,4.83426,8.61146486612
 10/09  18:00:00,109.187448009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.535129645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.467777829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.1969856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.833821489,0.0,0.0,0.0,43.513341876,52.539744,13.4456409119,0.0,4.83426,8.61138091187
 10/09  23:00:00,118.682718908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.768458078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.728112423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.700024769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.688462241,0.0,0.0,0.0,43.513341876,52.539744,13.452403424,0.0,4.83426,8.61814342399
 10/10  04:00:00,119.794333203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.436828164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,192.331956611,72.4219988418,0.0,0.0,43.513341876,53.238744,1201.83028875,1196.97602875,4.83426,0.02
 10/10  07:00:00,357.337528172,72.4219988418,0.0,0.0,220.879908,53.238744,1121.24035029,1090.10210616,4.83426,26.3039841329
 10/10  08:00:00,443.614451434,72.4475545096,0.00291054799662,0.0,220.879908,145.652643033,733.696944788,670.960089715,36.25695,26.4799050732
 10/10  09:00:00,444.006082351,72.8534877769,0.0043260453912,0.0,220.879908,145.652643033,441.031906183,360.197891121,36.25695,44.5770650622
 10/10  10:00:00,507.908389691,73.8139280685,55.8573479158,0.0,220.879908,151.653867033,231.048514152,146.997141679,48.3426,35.7087724736
 10/10  11:00:00,644.315777697,75.6369446606,187.77091948,0.0,220.879908,151.653867033,104.758097267,11.6172218186,48.3426,44.7982754486
 10/10  12:00:00,774.059076324,78.0272879751,314.952661598,0.0,220.879908,151.653867033,102.243070048,0.0,48.3426,53.9004700482
 10/10  13:00:00,908.799459822,80.4870093486,452.910272256,0.0,220.879908,145.652643033,69.1843752594,0.0100488224028,24.1713,45.003026437
 10/10  14:00:00,1001.27536673,82.440657318,543.040861692,0.0,220.879908,145.652643033,68.7651083616,0.0,24.1713,44.5938083616
 10/10  15:00:00,1012.53141799,84.1524355867,560.026467371,0.0,220.879908,137.835547516,40.5769826237,0.0,4.83426,35.7427226237
 10/10  16:00:00,1035.20659106,79.8111062738,592.049848125,0.0,220.879908,133.019064,40.3162808374,0.0114351410671,4.83426,35.4705856963
 10/10  17:00:00,908.484644921,75.6660240295,549.487339865,0.0,220.879908,53.238744,40.2998817494,0.0,4.83426,35.4656217494
 10/10  18:00:00,679.619479131,74.2635076538,314.627863485,0.0,220.879908,53.238744,41.573879682,1.1386238113,4.83426,35.6009958707
 10/10  19:00:00,445.594733108,73.3942478158,74.798392147,0.0,220.879908,53.238744,71.7615805455,58.2416261833,4.83426,8.68569436225
 10/10  20:00:00,369.35206678,72.9570998497,0.0,0.0,220.879908,53.238744,152.495508089,138.986441218,4.83426,8.67480687115
 10/10  21:00:00,117.737342368,0.0,0.0,0.0,43.513341876,52.539744,22.1646182253,0.0,4.83426,17.3303582253
 10/10  22:00:00,117.78445455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.732969551,0.0,0.0,0.0,43.513341876,52.539744,13.4659441162,0.0,4.83426,8.63168411624
 10/10  24:00:00,117.786716102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.773305975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.768318502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.775360866,0.0,0.0,0.0,43.513341876,52.539744,13.4523106406,0.0,4.83426,8.6180506406
 10/11  04:00:00,118.208474043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.162228041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.371185711,72.4219988418,0.00243646390893,0.0,43.513341876,53.238744,828.162168842,823.307908842,4.83426,0.02
 10/11  07:00:00,357.049657295,72.4219988418,0.0,0.0,220.879908,53.238744,765.106800213,733.967076825,4.83426,26.3054633877
 10/11  08:00:00,445.91892375,72.6664498222,2.14805917811,0.0,220.879908,145.652643033,435.52317145,372.781900606,36.25695,26.4843208437
 10/11  09:00:00,518.275171609,73.6890505056,72.2958434914,0.0,220.879908,145.652643033,220.824006953,139.984981538,36.25695,44.5820754148
 10/11  10:00:00,583.484795484,75.4037742468,129.008379547,0.0,220.879908,151.653867033,136.057006939,52.0011712619,48.3426,35.7132356771
 10/11  11:00:00,642.865345195,77.7590970023,184.775729287,0.0,220.879908,151.653867033,101.278303738,8.13673878998,48.3426,44.7989649481
 10/11  12:00:00,778.112669305,79.7209266375,318.022002257,0.0,220.879908,151.653867033,102.263091156,0.0,48.3426,53.9204911559
 10/11  13:00:00,916.155953694,80.9886308128,459.827241291,0.0,220.879908,145.652643033,69.1916001897,0.010080740114,24.1713,45.0102194496
 10/11  14:00:00,921.515668906,80.2958455512,465.612085427,0.0,220.879908,145.652643033,68.7728433029,0.0,24.1713,44.6015433029
 10/11  15:00:00,943.7768681,81.411322576,494.654047576,0.0,220.879908,137.835547516,40.5838105959,0.00525551788702,4.83426,35.744295078
 10/11  16:00:00,928.828900359,76.9533493137,489.381565678,0.0,220.879908,133.019064,40.3171923395,0.011590141837,4.83426,35.4713421976
 10/11  17:00:00,706.501997131,74.2975205851,350.09329435,0.0,220.879908,53.238744,40.3067632801,0.0,4.83426,35.4725032801
 10/11  18:00:00,647.386266113,73.6818215859,282.988067215,0.0,220.879908,53.238744,40.4316010672,0.0,4.83426,35.5973410672
 10/11  19:00:00,602.599809841,73.3622363656,229.464883314,0.0,220.879908,53.238744,16.365806066,0.0,4.83426,11.531546066
 10/11  20:00:00,558.40122915,73.1024669598,185.861820225,0.0,220.879908,53.238744,25.2648430553,5.94338326676,4.83426,14.4871997885
 10/11  21:00:00,118.309931628,0.0,0.0,0.0,43.513341876,52.539744,13.5101381905,0.0,4.83426,8.67587819046
 10/11  22:00:00,117.997381543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.90794913,0.0,0.0,0.0,43.513341876,52.539744,13.4660263538,0.0,4.83426,8.63176635382
 10/11  24:00:00,118.003262201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.968750772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.920227032,0.0,0.0,0.0,43.513341876,52.539744,13.4524982246,0.0,4.83426,8.61823822465
 10/12  03:00:00,117.908003582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.353939483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.305775194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.265776341,72.4219988418,0.00303366965745,0.0,43.513341876,53.238744,449.030334543,435.577878209,4.83426,8.61819633459
 10/12  07:00:00,356.983524789,72.4219988418,0.0,0.0,220.879908,53.238744,435.951583188,413.571160709,4.83426,17.5461624795
 10/12  08:00:00,444.02086627,72.9495333342,0.00222627766782,0.0,220.879908,145.652643033,393.577463048,330.833582817,36.25695,26.486930231
 10/12  09:00:00,444.675439715,73.5515050674,0.0,0.0,220.879908,145.652643033,395.20907601,314.357556364,36.25695,44.5945696457
 10/12  10:00:00,451.104295171,73.9711661038,0.00199167689408,0.0,220.879908,151.653867033,356.330432128,263.342697956,48.3426,44.6451341721
 10/12  11:00:00,462.603065248,74.3196387928,10.0915234231,0.0,220.879908,151.653867033,277.561652843,184.412214476,48.3426,44.8068383666
 10/12  12:00:00,481.103207759,74.6579355099,28.8613765676,0.0,220.879908,151.653867033,242.447987826,149.164047384,48.3426,44.941340442
 10/12  13:00:00,496.698258973,75.0063324148,49.8043587251,0.0,220.879908,145.652643033,203.96212565,134.785770864,24.1713,45.005054786
 10/12  14:00:00,484.77338416,75.5485878422,37.5680492215,0.0,220.879908,145.652643033,228.160502135,159.378758492,24.1713,44.6104436432
 10/12  15:00:00,454.842304529,77.0738081611,14.2938887975,0.0,220.879908,137.835547516,199.511452628,149.997282303,4.83426,44.6799103251
 10/12  16:00:00,432.227922507,74.0161918253,0.0,0.0,220.879908,133.019064,131.802139009,98.1888910715,4.83426,28.7789879377
 10/12  17:00:00,351.011831744,72.6019467361,0.0,0.0,220.879908,53.238744,300.128529231,261.989468571,4.83426,33.3048006599
 10/12  18:00:00,362.899129067,72.4833300767,0.0,0.0,220.879908,53.238744,474.218848194,424.885243936,4.83426,44.4993442576
 10/12  19:00:00,369.313335651,72.4369243682,0.0,0.0,220.879908,53.238744,596.062360329,582.542243964,4.83426,8.68585636503
 10/12  20:00:00,369.372853836,72.4219988418,0.0,0.0,220.879908,53.238744,720.416520169,706.907042575,4.83426,8.67521759309
 10/12  21:00:00,117.806123079,0.0,0.0,0.0,43.513341876,52.539744,13.510046701,0.0,4.83426,8.67578670102
 10/12  22:00:00,117.572256846,0.0,0.0,0.0,43.513341876,52.539744,13.4762236303,0.0,4.83426,8.64196363026
 10/12  23:00:00,118.628950635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,117.631960368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.64095437,0.0,0.0,0.0,43.513341876,52.539744,13.4525797204,0.0,4.83426,8.61831972041
 10/13  02:00:00,117.622437268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.606132598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.721254226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.404164226,0.0,0.0,0.0,43.513341876,52.539744,13.45255779,0.0,4.83426,8.61829779004
 10/13  06:00:00,192.519568875,72.4219988418,0.00173625892323,0.0,43.513341876,53.238744,1297.73697097,1292.88271097,4.83426,0.02
 10/13  07:00:00,357.351023624,72.4219988418,0.0,0.0,220.879908,53.238744,1106.01321998,1083.63299594,4.83426,17.5459640493
 10/13  08:00:00,443.841199586,72.4219988418,0.00175178818752,0.0,220.879908,145.652643033,1010.01428618,938.445374752,36.25695,35.3119614234
 10/13  09:00:00,443.931233728,72.5155393759,0.00221513759231,0.0,220.879908,145.652643033,920.258108674,848.324554627,36.25695,35.6766040466
 10/13  10:00:00,450.286003704,72.9081363713,0.00144431302445,0.0,220.879908,151.653867033,870.504689799,777.511285778,48.3426,44.6508040209
 10/13  11:00:00,452.052754741,73.801956495,0.0,0.0,220.879908,151.653867033,719.588606906,626.431564951,48.3426,44.8144419552
 10/13  12:00:00,452.683486992,75.5173462955,0.0,0.0,220.879908,151.653867033,538.164341105,444.884057036,48.3426,44.9376840695
 10/13  13:00:00,448.399502877,77.2803208379,0.0,0.0,220.879908,145.652643033,384.647249273,306.45971826,24.1713,54.0162310133
 10/13  14:00:00,450.073966425,78.9916498229,0.0,0.0,220.879908,145.652643033,290.041710838,230.178117893,24.1713,35.6922929454
 10/13  15:00:00,443.084833224,79.8664008582,0.0,0.0,220.879908,137.835547516,248.073036582,198.552937354,4.83426,44.6858392275
 10/13  16:00:00,433.764857239,75.6052169289,0.0,0.0,220.879908,133.019064,149.563932657,109.250546285,4.83426,35.4791263721
 10/13  17:00:00,351.600381696,73.2446485972,0.0,0.0,220.879908,53.238744,243.315826083,203.005033857,4.83426,35.4765322257
 10/13  18:00:00,363.110651071,72.7671230894,0.0,0.0,220.879908,53.238744,375.622866227,335.183699021,4.83426,35.6049072064
 10/13  19:00:00,368.896705266,72.5351807777,0.0,0.0,220.879908,53.238744,505.966107332,492.445139657,4.83426,8.68670767522
 10/13  20:00:00,368.91104383,72.4696052889,0.0,0.0,220.879908,53.238744,629.916551212,616.405901977,4.83426,8.67638923557
 10/13  21:00:00,117.478893391,0.0,0.0,0.0,43.513341876,52.539744,13.5104794005,0.0,4.83426,8.67621940051
 10/13  22:00:00,117.562627436,0.0,0.0,0.0,43.513341876,52.539744,13.4763504066,0.0,4.83426,8.64209040662
 10/13  23:00:00,118.620579153,0.0,0.0,0.0,43.513341876,52.539744,13.466085811,0.0,4.83426,8.63182581096
 10/13  24:00:00,117.609961005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.611204728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.59611514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.573756779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,117.982983667,0.0,0.0,0.0,43.513341876,52.539744,13.4458417078,0.0,4.83426,8.61158170776
 10/14  05:00:00,117.936598198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,117.95933721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,105.896496531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,99.9670231811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.056049922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.092459989,0.0,0.0,0.0,43.513341876,52.539744,22.2473800908,0.0,4.83426,17.4131200908
 10/14  11:00:00,100.968827387,0.0,0.0,0.0,43.513341876,52.539744,13.4863059834,0.0,4.83426,8.65204598337
 10/14  12:00:00,100.103003917,0.0,0.0,0.0,43.513341876,52.539744,13.4863726144,0.0,4.83426,8.65211261445
 10/14  13:00:00,100.232549618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,100.299854909,0.0,0.0,0.0,43.513341876,52.539744,13.4796753753,0.0,4.83426,8.64541537533
 10/14  15:00:00,100.308984017,0.0,0.0,0.0,43.513341876,52.539744,13.4796136193,0.0,4.83426,8.64535361929
 10/14  16:00:00,100.107401869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.089632666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,111.991586483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.357507865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.295408921,0.0,0.0,0.0,43.513341876,52.539744,13.4457449521,0.0,4.83426,8.61148495207
 10/14  21:00:00,118.073520099,0.0,0.0,0.0,43.513341876,52.539744,22.436146835,0.0,4.83426,17.601886835
 10/14  22:00:00,117.727418133,0.0,0.0,0.0,43.513341876,52.539744,13.4457675026,0.0,4.83426,8.6115075026
 10/14  23:00:00,118.606691831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.7171426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.715987572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.715202859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.7100337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.136682579,0.0,0.0,0.0,43.513341876,52.539744,13.4457484953,0.0,4.83426,8.61148849526
 10/15  05:00:00,118.103435325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.120181661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,106.047698385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.141548652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.25422886,0.0,0.0,0.0,43.513341876,52.539744,13.4527308825,0.0,4.83426,8.61847088252
 10/15  10:00:00,100.322567492,0.0,0.0,0.0,43.513341876,52.539744,13.550377482,0.0,4.83426,8.71611748195
 10/15  11:00:00,101.204315628,0.0,0.0,0.0,43.513341876,52.539744,13.4864287474,0.0,4.83426,8.65216874742
 10/15  12:00:00,100.419295881,0.0,0.0,0.0,43.513341876,52.539744,13.4865160055,0.0,4.83426,8.65225600545
 10/15  13:00:00,100.54414433,0.0,0.0,0.0,43.513341876,52.539744,13.4866012882,0.0,4.83426,8.65234128819
 10/15  14:00:00,100.608193887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,100.614759845,0.0,0.0,0.0,43.513341876,52.539744,13.4799039431,0.0,4.83426,8.64564394308
 10/15  16:00:00,100.418827704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.394872399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,112.256883369,0.0,0.0,0.0,43.513341876,52.539744,13.4458018703,0.0,4.83426,8.6115418703
 10/15  19:00:00,118.700799725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.603012125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.295716517,0.0,0.0,0.0,43.513341876,52.539744,31.2260947588,0.0,4.83426,26.3918347588
 10/15  22:00:00,117.905690252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.75841981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.911186621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.924451523,0.0,0.0,0.0,43.513341876,52.539744,13.452610044,0.0,4.83426,8.61835004401
 10/16  02:00:00,117.935230547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.925088563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.395648387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.359067381,0.0,0.0,0.0,43.513341876,52.539744,13.4526443017,0.0,4.83426,8.61838430172
 10/16  06:00:00,381.199979823,72.4219988418,187.249100273,0.0,43.513341876,53.238744,288.629122295,283.774862294,4.83426,0.02
 10/16  07:00:00,530.855540588,72.4219988418,168.373999303,0.0,220.879908,53.238744,266.646802596,238.003781469,4.83426,23.8087611268
 10/16  08:00:00,659.331611723,72.4219988418,212.752242108,0.0,220.879908,145.652643033,161.037903585,95.763955933,36.25695,29.0169976524
 10/16  09:00:00,732.888821811,72.4226845324,285.368365021,0.0,220.879908,145.652643033,92.9091026747,20.9603719021,36.25695,35.6917807727
 10/16  10:00:00,772.681336292,72.4648095324,318.767949172,0.0,220.879908,151.653867033,93.1888311233,0.179325936444,48.3426,44.6669051869
 10/16  11:00:00,856.778243644,72.6366339652,400.995556107,0.0,220.879908,151.653867033,93.1946053062,0.0122760492922,48.3426,44.8397292569
 10/16  12:00:00,949.054855135,73.0803369792,493.04877504,0.0,220.879908,151.653867033,102.286193274,0.0,48.3426,53.9435932741
 10/16  13:00:00,963.178230243,73.5670840226,512.70251553,0.0,220.879908,145.652643033,69.2329610034,0.015092951446,24.1713,45.0465680519
 10/16  14:00:00,979.089285155,73.9668682793,528.322289014,0.0,220.879908,145.652643033,68.8005196895,0.0,24.1713,44.6292196895
 10/16  15:00:00,926.5758371,74.2081134022,484.005201545,0.0,220.879908,137.835547516,40.6095442892,0.00622098161472,4.83426,35.7690633075
 10/16  16:00:00,838.327259596,72.5489535247,402.606252499,0.0,220.879908,133.019064,40.3502672992,0.0216478916754,4.83426,35.4943594075
 10/16  17:00:00,753.449801017,72.4231304725,397.276055552,0.0,220.879908,53.238744,40.3270353181,0.0,4.83426,35.4927753181
 10/16  18:00:00,767.531603127,72.4219988418,399.312639245,0.0,220.879908,53.238744,56.280293436,6.92722404676,4.83426,44.5188093892
 10/16  19:00:00,762.938849107,72.4219988418,388.379428771,0.0,220.879908,53.238744,32.4938516081,18.9728800912,4.83426,8.68671151685
 10/16  20:00:00,776.537318522,72.4219988418,401.847735202,0.0,220.879908,53.238744,39.5311729724,26.0208865652,4.83426,8.67602640726
 10/16  21:00:00,118.374460155,0.0,0.0,0.0,43.513341876,52.539744,13.5109441523,0.0,4.83426,8.67668415234
 10/16  22:00:00,118.074718434,0.0,0.0,0.0,43.513341876,52.539744,13.4767848608,0.0,4.83426,8.64252486078
 10/16  23:00:00,118.974295032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,118.10755072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.096187574,0.0,0.0,0.0,43.513341876,52.539744,13.4526109989,0.0,4.83426,8.61835099887
 10/17  02:00:00,118.107874212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,118.128767694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,120.851958496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,120.52899536,0.0,0.0,0.0,43.513341876,52.539744,13.4526657291,0.0,4.83426,8.61840572912
 10/17  06:00:00,719.471230373,72.4219988418,519.672977073,0.0,43.513341876,53.238744,7.86007231132,3.00581231132,4.83426,0.02
 10/17  07:00:00,875.219449823,72.4219988418,508.519817804,0.0,220.879908,53.238744,32.3463154013,1.19599965495,4.83426,26.3160557464
 10/17  08:00:00,952.750113306,73.1789732896,502.105540984,0.0,220.879908,145.652643033,62.7549081529,0.0,36.25695,26.4979581529
 10/17  09:00:00,957.80762785,74.0617663319,506.172462411,0.0,220.879908,145.652643033,71.955083617,0.0,36.25695,35.698133617
 10/17  10:00:00,964.136476221,74.5392000248,505.25471983,0.0,220.879908,151.653867033,93.0185565078,0.0,48.3426,44.6759565078
 10/17  11:00:00,991.767206976,75.2853947503,529.996516942,0.0,220.879908,151.653867033,93.1798451568,0.0,48.3426,44.8372451568
 10/17  12:00:00,1011.26841943,75.8780129724,549.243559185,0.0,220.879908,151.653867033,102.298657528,0.0,48.3426,53.9560575279
 10/17  13:00:00,1011.06557033,76.5860753931,554.849256702,0.0,220.879908,145.652643033,69.2305549603,0.0102418788491,24.1713,45.0490130814
 10/17  14:00:00,995.014096501,76.8727773108,538.653317296,0.0,220.879908,145.652643033,68.8055091302,0.0,24.1713,44.6342091302
 10/17  15:00:00,973.130052317,77.1363438396,525.242330386,0.0,220.879908,137.835547516,49.5470159222,0.0,4.83426,44.7127559222
 10/17  16:00:00,983.975608607,74.1840089809,545.332066754,0.0,220.879908,133.019064,40.3459842667,0.0207418051642,4.83426,35.4909824615
 10/17  17:00:00,732.553030475,72.7668408811,376.686927858,0.0,220.879908,53.238744,31.6546142325,0.193848566179,4.83426,26.6265056664
 10/17  18:00:00,565.394240552,72.6228626241,196.57940948,0.0,220.879908,53.238744,82.1209512518,32.7606206022,4.83426,44.5260706496
 10/17  19:00:00,423.859077119,72.5442280835,54.0562043033,0.0,220.879908,53.238744,97.8518951745,84.3306142687,4.83426,8.68702090576
 10/17  20:00:00,368.921441534,72.4956080254,0.0,0.0,220.879908,53.238744,198.072574641,184.561841503,4.83426,8.67647313731
 10/17  21:00:00,117.730642537,0.0,0.0,0.0,43.513341876,52.539744,13.5114139252,0.0,4.83426,8.67715392515
 10/17  22:00:00,117.772851289,0.0,0.0,0.0,43.513341876,52.539744,13.4752084143,0.0,4.83426,8.64094841426
 10/17  23:00:00,118.716107416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.769061923,0.0,0.0,0.0,43.513341876,52.539744,13.4526047905,0.0,4.83426,8.61834479054
 10/18  01:00:00,117.759833818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.750550538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.737523593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.154898558,0.0,0.0,0.0,43.513341876,52.539744,13.4526930256,0.0,4.83426,8.61843302555
 10/18  05:00:00,118.11705997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,191.537707271,72.4219988418,0.00259449582016,0.0,43.513341876,53.238744,1036.4962328,1031.6419728,4.83426,0.02
 10/18  07:00:00,360.210810081,72.4219988418,0.0,0.0,220.879908,53.238744,982.221177988,951.067024521,4.83426,26.3198934668
 10/18  08:00:00,443.528453558,72.4219988418,0.00224012856676,0.0,220.879908,145.652643033,625.890969165,563.133588289,36.25695,26.5004308766
 10/18  09:00:00,464.859601224,72.5001251834,20.8921810504,0.0,220.879908,145.652643033,350.15804104,269.277402773,36.25695,44.6236882669
 10/18  10:00:00,561.976999567,72.8375605905,109.838054597,0.0,220.879908,151.653867033,167.648511865,83.5600611559,48.3426,35.7458507095
 10/18  11:00:00,676.344597776,73.3388096777,221.120510303,0.0,220.879908,151.653867033,102.171908514,0.00862379108258,48.3426,53.8206847228
 10/18  12:00:00,834.750781736,74.1518361474,378.014373163,0.0,220.879908,151.653867033,93.3248198122,0.0,48.3426,44.9822198122
 10/18  13:00:00,989.388255277,75.2339792454,536.325772225,0.0,220.879908,145.652643033,78.2311409343,0.00935707829333,24.1713,54.050483856
 10/18  14:00:00,1054.72267387,77.5163530251,599.170440056,0.0,220.879908,145.652643033,59.8898148852,0.0,24.1713,35.7185148852
 10/18  15:00:00,1059.81641445,81.1939158982,607.406727555,0.0,220.879908,137.835547516,49.5510917926,0.0,4.83426,44.7168317926
 10/18  16:00:00,1086.58111229,76.9239501394,643.438905129,0.0,220.879908,133.019064,40.3443999527,0.0112129713559,4.83426,35.4989269814
 10/18  17:00:00,992.42878623,73.911570824,633.26341229,0.0,220.879908,53.238744,40.3278218673,0.0,4.83426,35.4935618673
 10/18  18:00:00,783.549852119,73.3719467241,413.000916161,0.0,220.879908,53.238744,40.470972997,0.00849238676523,4.83426,35.6282206102
 10/18  19:00:00,612.681523523,73.0164130825,240.298327022,0.0,220.879908,53.238744,13.6333581095,0.111171751195,4.83426,8.68792635827
 10/18  20:00:00,487.199925685,72.7017671607,116.105216673,0.0,220.879908,53.238744,68.8332279194,52.2440057396,4.83426,11.7549621798
 10/18  21:00:00,118.124486185,0.0,0.0,0.0,43.513341876,52.539744,19.089852907,0.0,4.83426,14.255592907
 10/18  22:00:00,117.851922375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.790974453,0.0,0.0,0.0,43.513341876,52.539744,13.4664094806,0.0,4.83426,8.63214948063
 10/18  24:00:00,117.821425301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.818211319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.806731721,0.0,0.0,0.0,43.513341876,52.539744,13.4527242441,0.0,4.83426,8.61846424406
 10/19  03:00:00,117.781214954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.185620424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.123048544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,191.596140924,72.4219988418,0.00277583461225,0.0,43.513341876,53.238744,1083.83042987,1070.37761365,4.83426,8.61855621855
 10/19  07:00:00,360.445453364,72.4219988418,0.0,0.0,220.879908,53.238744,1125.06253684,1102.67280996,4.83426,17.55546688
 10/19  08:00:00,443.819385138,72.4470224633,0.00193768244248,0.0,220.879908,145.652643033,906.270517999,834.681645961,36.25695,35.3319220381
 10/19  09:00:00,444.153311568,72.9270882089,0.00283620335829,0.0,220.879908,145.652643033,662.646662525,590.67994924,36.25695,35.7097632853
 10/19  10:00:00,451.269585635,74.1189193214,0.0019695331223,0.0,220.879908,151.653867033,476.434928523,383.409184157,48.3426,44.6831443657
 10/19  11:00:00,470.527770872,75.8622608853,16.3295690665,0.0,220.879908,151.653867033,267.133692309,173.937516104,48.3426,44.8535762051
 10/19  12:00:00,520.911365939,78.3977569728,64.4734740911,0.0,220.879908,151.653867033,191.540506304,98.2221972915,48.3426,44.9757090127
 10/19  13:00:00,567.587047543,80.334366557,114.88354671,0.0,220.879908,145.652643033,148.173391066,69.9248762532,24.1713,54.0772148133
 10/19  14:00:00,596.984564816,81.5007440244,143.072343096,0.0,220.879908,145.652643033,127.608734632,58.7906064487,24.1713,44.6468281834
 10/19  15:00:00,625.091725031,82.4051070446,177.961645066,0.0,220.879908,137.835547516,76.1888411662,27.3978265512,4.83426,43.9567546149
 10/19  16:00:00,593.359370342,77.0904258111,156.756430697,0.0,220.879908,133.019064,47.4843725656,15.2593040849,4.83426,27.3908084807
 10/19  17:00:00,398.912617241,73.7022590575,46.3794703691,0.0,220.879908,53.238744,122.219426437,81.880491352,4.83426,35.5046750853
 10/19  18:00:00,366.322990405,72.9975542353,0.0,0.0,220.879908,53.238744,228.311583523,178.941080091,4.83426,44.5362434323
 10/19  19:00:00,369.388501565,72.6560178982,0.0,0.0,220.879908,53.238744,309.724213656,296.202502607,4.83426,8.68745104877
 10/19  20:00:00,369.221184133,72.5160646982,0.0,0.0,220.879908,53.238744,349.380756642,335.869618548,4.83426,8.67687809434
