Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  21:00:00,117.908293299,0.0,0.0,0.0,43.513341876,52.539744,13.5118639885,0.0,4.83426,8.67760398848
 10/19  22:00:00,117.686515136,0.0,0.0,0.0,43.513341876,52.539744,13.4765733112,0.0,4.83426,8.64231331121
 10/19  23:00:00,118.684436271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.702572842,0.0,0.0,0.0,43.513341876,52.539744,13.4527654119,0.0,4.83426,8.61850541191
 10/20  01:00:00,117.704813717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.686587869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.643276185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.723421341,0.0,0.0,0.0,43.513341876,52.539744,13.4528936382,0.0,4.83426,8.61863363825
 10/20  05:00:00,119.366084877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.858434287,72.4219988418,0.00218564075307,0.0,43.513341876,53.238744,1435.3673209,1430.5130609,4.83426,0.02
 10/20  07:00:00,361.212971223,72.4219988418,0.0,0.0,220.879908,53.238744,1412.89994971,1381.74287309,4.83426,26.3228166213
 10/20  08:00:00,444.458204076,72.4299553817,0.00174232986739,0.0,220.879908,145.652643033,1135.61034606,1072.85101863,36.25695,26.5023774279
 10/20  09:00:00,444.105789025,72.6820117131,0.00289649407532,0.0,220.879908,145.652643033,850.558402581,769.669043396,36.25695,44.6324091847
 10/20  10:00:00,450.611245441,73.3861789913,0.00195142332788,0.0,220.879908,151.653867033,642.132637591,549.099040023,48.3426,44.6909975675
 10/20  11:00:00,452.922194995,74.8410759392,0.0,0.0,220.879908,151.653867033,480.255095285,387.052997127,48.3426,44.8594981581
 10/20  12:00:00,453.790497709,76.6716608068,0.0,0.0,220.879908,151.653867033,391.670454404,298.336874711,48.3426,44.9909796933
 10/20  13:00:00,450.697369622,78.4843176981,1.07675257534,0.0,220.879908,145.652643033,321.933479464,243.689954587,24.1713,54.0722248772
 10/20  14:00:00,478.520201308,79.8954634349,27.2230210425,0.0,220.879908,145.652643033,249.235333341,189.339789135,24.1713,35.7242442067
 10/20  15:00:00,483.959935914,79.805949977,40.4694986124,0.0,220.879908,137.835547516,179.156443179,129.590746826,4.83426,44.731436353
 10/20  16:00:00,468.30360656,75.2645220125,34.4709231466,0.0,220.879908,133.019064,73.8959537358,33.5547387504,4.83426,35.5069549853
 10/20  17:00:00,360.48858907,73.2206664822,8.78753431229,0.0,220.879908,53.238744,153.572099111,113.232024174,4.83426,35.505814937
 10/20  18:00:00,366.107614108,72.7858719793,0.0,0.0,220.879908,53.238744,271.874258473,225.360566381,4.83426,41.679432092
 10/20  19:00:00,368.863947916,72.554767945,0.0,0.0,220.879908,53.238744,361.022676763,344.719429502,4.83426,11.4689872605
 10/20  20:00:00,368.826188516,72.4836700305,0.0,0.0,220.879908,53.238744,450.392395358,436.880023088,4.83426,8.67811226992
 10/20  21:00:00,117.554578452,0.0,0.0,0.0,43.513341876,52.539744,13.5118375146,0.0,4.83426,8.67757751457
 10/20  22:00:00,117.640527066,0.0,0.0,0.0,43.513341876,52.539744,13.4773279581,0.0,4.83426,8.64306795809
 10/20  23:00:00,118.665438142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.696715165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.704121501,0.0,0.0,0.0,43.513341876,52.539744,13.4460531422,0.0,4.83426,8.61179314216
 10/21  02:00:00,117.695064405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.680596923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.097805187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.059402258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.071000913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,108.970148622,0.0,0.0,0.0,43.513341876,52.539744,13.4459364113,0.0,4.83426,8.61167641134
 10/21  08:00:00,100.038784718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.115935478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.155126858,0.0,0.0,0.0,43.513341876,52.539744,22.2529917668,0.0,4.83426,17.4187317668
 10/21  11:00:00,101.029710588,0.0,0.0,0.0,43.513341876,52.539744,13.4874531134,0.0,4.83426,8.65319311335
 10/21  12:00:00,100.174512198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,100.280547635,0.0,0.0,0.0,43.513341876,52.539744,13.4805530408,0.0,4.83426,8.64629304078
 10/21  14:00:00,104.985008566,0.648095573182,3.96941545829,0.0,43.513341876,52.539744,13.4810589591,0.0,4.83426,8.64679895913
 10/21  15:00:00,111.888779497,1.37034525075,10.0946912635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,101.862789887,0.210533239013,1.54199426273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.039323746,0.0,0.0,0.0,43.513341876,52.539744,13.4460266642,0.0,4.83426,8.61176666425
 10/21  18:00:00,114.868129873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.213068047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.156599832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.916246795,0.0,0.0,0.0,43.513341876,52.539744,31.2388469133,0.0,4.83426,26.4045869133
 10/21  22:00:00,117.547807571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.510139046,0.0,0.0,0.0,43.513341876,52.539744,13.4460644975,0.0,4.83426,8.61180449751
 10/21  24:00:00,117.522450099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.507641078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.497915401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.49180362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,117.914288328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,117.880850734,0.0,0.0,0.0,43.513341876,52.539744,13.4459716065,0.0,4.83426,8.61171160651
 10/22  06:00:00,117.904775499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,108.827307536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,99.9396870908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.055088371,0.0,0.0,0.0,43.513341876,52.539744,13.4528735516,0.0,4.83426,8.61861355155
 10/22  10:00:00,100.124059672,0.0,0.0,0.0,43.513341876,52.539744,13.5538006027,0.0,4.83426,8.71954060269
 10/22  11:00:00,101.049213313,0.0,0.0,0.0,43.513341876,52.539744,13.4882443159,0.0,4.83426,8.65398431586
 10/22  12:00:00,100.237665248,0.0,0.0,0.0,43.513341876,52.539744,13.4864171876,0.0,4.83426,8.65215718761
 10/22  13:00:00,100.373156769,0.0,0.0,0.0,43.513341876,52.539744,13.4878403714,0.0,4.83426,8.6535803714
 10/22  14:00:00,100.437530058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.435338448,0.0,0.0,0.0,43.513341876,52.539744,13.4810378777,0.0,4.83426,8.64677787773
 10/22  16:00:00,123.20410233,0.645553158193,22.0938192805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.170462973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,114.972500184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.281434509,0.0,0.0,0.0,43.513341876,52.539744,13.4460661702,0.0,4.83426,8.61180617017
 10/22  20:00:00,118.259941342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.0795348,0.0,0.0,0.0,43.513341876,52.539744,31.2411354153,0.0,4.83426,26.4068754153
 10/22  22:00:00,117.731539557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.60702783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.723292138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.728598224,0.0,0.0,0.0,43.513341876,52.539744,13.4530398616,0.0,4.83426,8.61877986159
 10/23  02:00:00,117.720772538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.701738696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.122170374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.08590502,0.0,0.0,0.0,43.513341876,52.539744,13.4528909255,0.0,4.83426,8.61863092553
 10/23  06:00:00,191.504479899,72.4219988418,0.0,0.0,43.513341876,53.238744,945.634625271,940.780365271,4.83426,0.02
 10/23  07:00:00,360.075629135,72.4219988418,0.0,0.0,220.879908,53.238744,853.548342429,822.385681562,4.83426,26.3284008671
 10/23  08:00:00,443.512562265,72.4454161121,0.00231802955566,0.0,220.879908,145.652643033,634.362162083,571.589749525,36.25695,26.5154625585
 10/23  09:00:00,443.901657687,72.7756013442,0.00311435841506,0.0,220.879908,145.652643033,579.917721489,499.010611672,36.25695,44.6501598165
 10/23  10:00:00,450.682669306,73.5496719293,0.00203639155409,0.0,220.879908,151.653867033,508.101025215,423.985020861,48.3426,35.773404354
 10/23  11:00:00,453.033286303,74.9950002655,0.0,0.0,220.879908,151.653867033,389.755003296,287.560026894,48.3426,53.8523764028
 10/23  12:00:00,467.987075733,76.6723150272,14.0158960333,0.0,220.879908,151.653867033,284.931508621,191.57118562,48.3426,45.0177230012
 10/23  13:00:00,488.570538486,78.0531576203,38.8784817184,0.0,220.879908,145.652643033,257.594141118,179.322310947,24.1713,54.1005301712
 10/23  14:00:00,523.32926801,79.0712991649,72.2820401848,0.0,220.879908,145.652643033,200.320374478,132.533445612,24.1713,43.6156288663
 10/23  15:00:00,528.749712507,79.6577590104,84.9325380836,0.0,220.879908,137.835547516,137.28843462,95.5988099916,4.83426,36.8553646285
 10/23  16:00:00,487.075019185,76.3543780311,51.9608322839,0.0,220.879908,133.019064,73.7732753635,33.4162960156,4.83426,35.5227193479
 10/23  17:00:00,391.660155926,73.6307015668,39.1672619472,0.0,220.879908,53.238744,125.527700129,85.1735875458,4.83426,35.5198525828
 10/23  18:00:00,393.124723319,73.0068994785,23.4848530147,0.0,220.879908,53.238744,151.925160598,102.530851173,4.83426,44.5600494258
 10/23  19:00:00,370.564213121,72.7035200016,1.09192070748,0.0,220.879908,53.238744,162.094037987,148.5708546,4.83426,8.68892338638
 10/23  20:00:00,369.231632808,72.5185998477,0.0,0.0,220.879908,53.238744,307.422866273,293.910309612,4.83426,8.6782966611
 10/23  21:00:00,117.89704162,0.0,0.0,0.0,43.513341876,52.539744,13.5120866592,0.0,4.83426,8.67782665922
 10/23  22:00:00,117.713089443,0.0,0.0,0.0,43.513341876,52.539744,13.4777163908,0.0,4.83426,8.64345639085
 10/23  23:00:00,118.738223317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.83348931,0.0,0.0,0.0,43.513341876,52.539744,13.453039281,0.0,4.83426,8.61877928101
 10/24  01:00:00,117.85035244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.853619518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.857388906,0.0,0.0,0.0,43.513341876,52.539744,13.452923013,0.0,4.83426,8.618663013
 10/24  04:00:00,120.11371338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.780600955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,255.190918934,72.4219988418,62.2031367734,0.0,43.513341876,53.238744,393.126161824,388.271901824,4.83426,0.02
 10/24  07:00:00,413.826399563,72.4219988418,49.8127166902,0.0,220.879908,53.238744,328.476857328,297.313541114,4.83426,26.3290562132
 10/24  08:00:00,494.670038313,72.7324021517,49.7205873515,0.0,220.879908,145.652643033,225.04882601,162.27382485,36.25695,26.5180511598
 10/24  09:00:00,524.690340875,73.7681817797,78.1563943953,0.0,220.879908,145.652643033,192.198736368,111.282383647,36.25695,44.6594027207
 10/24  10:00:00,599.024326675,75.4213745458,144.011501272,0.0,220.879908,151.653867033,134.010388071,40.9480750953,48.3426,44.7197129755
 10/24  11:00:00,695.819378866,78.0909775757,236.147204324,0.0,220.879908,151.653867033,94.1851684356,0.950483798729,48.3426,44.8920846369
 10/24  12:00:00,772.357337239,79.9525791773,310.965817783,0.0,220.879908,151.653867033,102.354009617,0.0,48.3426,54.0114096167
 10/24  13:00:00,801.353275533,79.1428078633,346.572100312,0.0,220.879908,145.652643033,69.2840965445,0.00629679027949,24.1713,45.1064997543
 10/24  14:00:00,901.251121247,80.9590656787,443.95617132,0.0,220.879908,145.652643033,68.851150108,0.0,24.1713,44.679850108
 10/24  15:00:00,985.701123486,84.4100022353,532.460506955,0.0,220.879908,137.835547516,49.5904723723,0.0,4.83426,44.7562123723
 10/24  16:00:00,987.107930545,79.4020523885,544.161138749,0.0,220.879908,133.019064,40.3684114035,0.0107310576165,4.83426,35.5234203459
 10/24  17:00:00,777.511591244,75.0878410402,419.138718767,0.0,220.879908,53.238744,40.3538804439,0.0,4.83426,35.5196204439
 10/24  18:00:00,667.629638324,73.9602499799,293.32469147,0.0,220.879908,53.238744,40.4889163649,0.0,4.83426,35.6546563649
 10/24  19:00:00,583.416364979,73.4777642438,210.398543475,0.0,220.879908,53.238744,22.1918492526,0.0,4.83426,17.3575892526
 10/24  20:00:00,550.055267968,73.1577704363,177.739508544,0.0,220.879908,53.238744,22.1279333718,8.61561846997,4.83426,8.67805490178
 10/24  21:00:00,117.944696358,0.0,0.0,0.0,43.513341876,52.539744,13.5131722625,0.0,4.83426,8.67891226246
 10/24  22:00:00,117.994823916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.897463132,0.0,0.0,0.0,43.513341876,52.539744,13.4671277441,0.0,4.83426,8.63286774413
 10/24  24:00:00,117.972588488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.942113361,0.0,0.0,0.0,43.513341876,52.539744,13.4530114146,0.0,4.83426,8.61875141457
 10/25  02:00:00,117.887370695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.848975011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.315911119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.330188021,0.0,0.0,0.0,43.513341876,52.539744,13.4532278094,0.0,4.83426,8.61896780938
 10/25  06:00:00,199.060594916,72.4219988418,7.67214555737,0.0,43.513341876,53.238744,433.045701132,428.191441132,4.83426,0.02
 10/25  07:00:00,362.950520826,72.4219988418,0.0,0.0,220.879908,53.238744,530.023472089,498.857706995,4.83426,26.3315050942
 10/25  08:00:00,480.380293652,72.8888045041,35.745408686,0.0,220.879908,145.652643033,301.984903305,239.207767144,36.25695,26.5201861606
 10/25  09:00:00,596.941895044,73.7342839271,148.911835387,0.0,220.879908,145.652643033,120.21838441,39.2990175942,36.25695,44.662416816
 10/25  10:00:00,674.424674882,74.3016286422,218.674426544,0.0,220.879908,151.653867033,87.3103249656,0.0,48.3426,38.9677249656
 10/25  11:00:00,753.521644458,74.7715268583,295.458642144,0.0,220.879908,151.653867033,99.0253400512,0.0112527466364,48.3426,50.6714873046
 10/25  12:00:00,738.848909639,75.0750919308,281.676184444,0.0,220.879908,151.653867033,93.3691236445,0.0,48.3426,45.0265236445
 10/25  13:00:00,684.999866408,75.5879925634,234.003123826,0.0,220.879908,145.652643033,78.3180943883,0.020342147339,24.1713,54.126452241
 10/25  14:00:00,647.400164531,77.4540283665,195.930195239,0.0,220.879908,145.652643033,68.8529049472,0.0,24.1713,44.6816049472
 10/25  15:00:00,685.646371438,77.6360176953,242.182479386,0.0,220.879908,137.835547516,54.2989789828,4.70366961621,4.83426,44.7610493666
 10/25  16:00:00,605.960079829,74.8207184836,170.197646536,0.0,220.879908,133.019064,50.1134531634,9.75328276303,4.83426,35.5259104004
 10/25  17:00:00,461.855713493,72.9374031384,108.479263646,0.0,220.879908,53.238744,74.2077434625,33.8470529383,4.83426,35.5264305242
 10/25  18:00:00,425.785320347,72.6597393172,55.5921192449,0.0,220.879908,53.238744,106.242914786,65.7458004975,4.83426,35.6628542881
 10/25  19:00:00,401.865972262,72.5673604665,31.785989103,0.0,220.879908,53.238744,95.2678911491,81.746035499,4.83426,8.68759565007
 10/25  20:00:00,396.193980215,72.5244907526,26.2960997868,0.0,220.879908,53.238744,109.251797648,95.7391683242,4.83426,8.67836932381
 10/25  21:00:00,118.134233666,0.0,0.0,0.0,43.513341876,52.539744,22.1724062925,0.0,4.83426,17.3381462925
 10/25  22:00:00,117.856044485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.800049336,0.0,0.0,0.0,43.513341876,52.539744,13.4672685045,0.0,4.83426,8.63300850447
 10/25  24:00:00,117.87605778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.844293531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.805353657,0.0,0.0,0.0,43.513341876,52.539744,13.4530877797,0.0,4.83426,8.61882777971
 10/26  03:00:00,117.785125972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.20309142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.165291056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,191.371857846,72.4219988418,0.00262984941785,0.0,43.513341876,53.238744,834.565482857,821.112159097,4.83426,8.61906376021
 10/26  07:00:00,363.075064332,72.4219988418,0.0,0.0,220.879908,53.238744,815.402591572,793.005098261,4.83426,17.5632333112
 10/26  08:00:00,443.617774043,72.4485187022,0.00220822792693,0.0,220.879908,145.652643033,740.482459367,668.871949668,36.25695,35.353559699
 10/26  09:00:00,443.802160532,72.5983184581,0.00288635650195,0.0,220.879908,145.652643033,679.432432775,604.216085157,36.25695,38.9593976182
 10/26  10:00:00,449.985343354,72.7992801685,0.00211673241549,0.0,220.879908,151.653867033,613.070157782,523.226031527,48.3426,41.5015262552
 10/26  11:00:00,451.31001018,73.2096441572,0.0,0.0,220.879908,151.653867033,539.265171515,437.049759634,48.3426,53.8728118805
 10/26  12:00:00,451.933323798,74.7412368975,0.0,0.0,220.879908,151.653867033,494.254473949,400.87004722,48.3426,45.0418267287
 10/26  13:00:00,448.16636483,76.9255616008,0.0,0.0,220.879908,145.652643033,484.505775584,406.205955999,24.1713,54.1285195841
 10/26  14:00:00,449.848827245,78.6252252237,0.0,0.0,220.879908,145.652643033,419.279102437,350.41833904,24.1713,44.6894633966
 10/26  15:00:00,442.889749731,79.5470321432,0.0,0.0,220.879908,137.835547516,290.735654293,244.064581469,4.83426,41.836812824
 10/26  16:00:00,433.196288879,74.9154118226,0.0,0.0,220.879908,133.019064,129.737695561,86.4709839737,4.83426,38.4324515868
 10/26  17:00:00,367.118685015,73.1116749642,15.2013286943,0.0,220.879908,53.238744,142.197498192,101.834691726,4.83426,35.5285464663
 10/26  18:00:00,406.298412987,72.7951817254,36.3328984815,0.0,220.879908,53.238744,120.645792522,80.1454495305,4.83426,35.6660829912
 10/26  19:00:00,414.526455064,72.6182699746,44.1938753262,0.0,220.879908,53.238744,89.5582487078,76.0338737054,4.83426,8.69011500235
 10/26  20:00:00,418.761209345,72.5339131624,48.506891536,0.0,220.879908,53.238744,97.8015395218,84.288388542,4.83426,8.67889097972
 10/26  21:00:00,118.19784412,0.0,0.0,0.0,43.513341876,52.539744,22.1707952668,0.0,4.83426,17.3365352668
 10/26  22:00:00,117.937868485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.889706975,0.0,0.0,0.0,43.513341876,52.539744,13.467135193,0.0,4.83426,8.63287519299
 10/26  24:00:00,117.9991404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.995095436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.99313408,0.0,0.0,0.0,43.513341876,52.539744,13.4532556124,0.0,4.83426,8.61899561239
 10/27  03:00:00,117.985196741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.3737911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.966992049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,336.431880357,72.4219988418,142.147567386,0.0,43.513341876,53.238744,322.710572107,309.257386447,4.83426,8.61892565942
 10/27  07:00:00,432.409859245,72.4219988418,68.2988722254,0.0,220.879908,53.238744,338.074596858,315.676040968,4.83426,17.56429589
 10/27  08:00:00,448.685020687,72.8165635947,4.65116863449,0.0,220.879908,145.652643033,339.247217694,267.630890919,36.25695,35.3593767743
 10/27  09:00:00,450.740405208,74.030247773,5.42322404304,0.0,220.879908,145.652643033,322.15029929,244.862224009,36.25695,41.0311252819
 10/27  10:00:00,518.184387128,75.6808281552,64.3070475843,0.0,220.879908,151.653867033,275.090787137,187.310300025,48.3426,39.437887112
 10/27  11:00:00,713.640979354,78.4855001267,254.303420052,0.0,220.879908,151.653867033,189.30368874,87.078342723,48.3426,53.8827460172
 10/27  12:00:00,937.766185337,81.2321611358,474.954890252,0.0,220.879908,151.653867033,117.114574794,23.7242453496,48.3426,45.047729444
 10/27  13:00:00,938.933976885,83.3198435366,478.942088702,0.0,220.879908,145.652643033,79.5026932504,1.1885160447,24.1713,54.1428772057
 10/27  14:00:00,933.506306205,84.9165617772,471.214336507,0.0,220.879908,145.652643033,68.8645184029,0.0,24.1713,44.6932184029
 10/27  15:00:00,929.773264484,86.5015919519,474.144668312,0.0,220.879908,137.835547516,50.3097608012,0.701818131254,4.83426,44.77368267
 10/27  16:00:00,918.421096425,80.5131499515,475.315004352,0.0,220.879908,133.019064,49.0783711052,8.70838325387,4.83426,35.5357278513
 10/27  17:00:00,634.164272812,75.4361068451,277.470333977,0.0,220.879908,53.238744,77.8182410808,37.446922597,4.83426,35.5370584838
 10/27  18:00:00,480.481820438,74.1615408312,108.577878597,0.0,220.879908,53.238744,114.728592248,74.2188711378,4.83426,35.6754611097
 10/27  19:00:00,376.223227725,73.5120025774,6.19748447066,0.0,220.879908,53.238744,141.675198983,128.15096561,4.83426,8.68997337342
 10/27  20:00:00,369.494415881,73.0816015637,0.0,0.0,220.879908,53.238744,219.814867659,197.64162336,4.83426,17.3389842994
 10/27  21:00:00,117.746804501,0.0,0.0,0.0,43.513341876,52.539744,13.5131809225,0.0,4.83426,8.67892092245
 10/27  22:00:00,117.790934466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.717604174,0.0,0.0,0.0,43.513341876,52.539744,13.4672997581,0.0,4.83426,8.63303975815
 10/27  24:00:00,117.788013018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.749553767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.724062431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.707061266,0.0,0.0,0.0,43.513341876,52.539744,13.4463259067,0.0,4.83426,8.61206590667
 10/28  04:00:00,118.09453395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.044606196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.077287145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,111.98992066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.088479489,0.0,0.0,0.0,43.513341876,52.539744,13.4463402542,0.0,4.83426,8.61208025417
 10/28  09:00:00,100.183671382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.239533061,0.0,0.0,0.0,43.513341876,52.539744,22.2588965148,0.0,4.83426,17.4246365148
 10/28  11:00:00,101.140035517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.314161757,0.0,0.0,0.0,43.513341876,52.539744,13.4888473958,0.0,4.83426,8.65458739578
 10/28  13:00:00,143.843039658,1.99847762283,40.9403227903,0.0,43.513341876,52.539744,13.4822549207,0.0,4.83426,8.64799492067
 10/28  14:00:00,162.218552523,2.2821126277,58.7814729751,0.0,43.513341876,52.539744,13.482450849,0.0,4.83426,8.64819084902
 10/28  15:00:00,163.484534707,2.02321497527,60.3071198596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,162.036904936,1.95342623849,59.1543280365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,118.957245008,0.636250864091,17.8768265666,0.0,43.513341876,52.539744,13.446362809,0.0,4.83426,8.61210280897
 10/28  18:00:00,118.076779176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.447365274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.399297153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.186396252,0.0,0.0,0.0,43.513341876,52.539744,31.25354502,0.0,4.83426,26.41928502
 10/28  22:00:00,117.836978131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.710261564,0.0,0.0,0.0,43.513341876,52.539744,13.4462163637,0.0,4.83426,8.61195636375
 10/28  24:00:00,117.840518586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.849198321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.845905552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.829145749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.246809168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.167745317,0.0,0.0,0.0,43.513341876,52.539744,13.4462546955,0.0,4.83426,8.61199469555
 10/29  06:00:00,118.168168918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,112.049202087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.104639744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.191245317,0.0,0.0,0.0,43.513341876,52.539744,13.453220905,0.0,4.83426,8.61896090505
 10/29  10:00:00,100.269854004,0.0,0.0,0.0,43.513341876,52.539744,13.5576375621,0.0,4.83426,8.7233775621
 10/29  11:00:00,101.160451778,0.0,0.0,0.0,43.513341876,52.539744,13.4895842041,0.0,4.83426,8.65532420414
 10/29  12:00:00,100.349048015,0.0,0.0,0.0,43.513341876,52.539744,13.4890852361,0.0,4.83426,8.65482523607
 10/29  13:00:00,100.454892717,0.0,0.0,0.0,43.513341876,52.539744,13.4895036366,0.0,4.83426,8.65524363664
 10/29  14:00:00,100.491322151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,100.470898934,0.0,0.0,0.0,43.513341876,52.539744,13.48202179,0.0,4.83426,8.64776178999
 10/29  16:00:00,100.264337011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,100.228096627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,118.059431684,0.0,0.0,0.0,43.513341876,52.539744,13.4462147215,0.0,4.83426,8.61195472154
 10/29  19:00:00,118.44182206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.371290144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.150381121,0.0,0.0,0.0,43.513341876,52.539744,31.2531916691,0.0,4.83426,26.4189316691
 10/29  22:00:00,117.809694823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.689704024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.821319932,0.0,0.0,0.0,43.513341876,52.539744,13.4463778268,0.0,4.83426,8.61211782684
 10/30  01:00:00,117.790651394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.766195738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.742015512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.186319255,0.0,0.0,0.0,43.513341876,52.539744,13.4533915777,0.0,4.83426,8.61913157766
 10/30  05:00:00,118.17903204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,191.346671528,72.4219988418,0.0,0.0,43.513341876,53.238744,648.711516076,643.857256076,4.83426,0.02
 10/30  07:00:00,363.006270139,72.4219988418,0.0,0.0,220.879908,53.238744,579.931942195,548.755922359,4.83426,26.3417598354
 10/30  08:00:00,443.510143886,72.4219988418,0.00283200685123,0.0,220.879908,145.652643033,462.121650276,390.496031811,36.25695,35.368668465
 10/30  09:00:00,533.198541254,72.4278772495,88.421366303,0.0,220.879908,145.652643033,225.009068029,152.989756799,36.25695,35.7623612304
 10/30  10:00:00,722.221262733,72.5298173875,268.959048939,0.0,220.879908,151.653867033,93.3536173435,0.251037034055,48.3426,44.7599803094
 10/30  11:00:00,876.866007682,72.7959522068,421.036404893,0.0,220.879908,151.653867033,93.2667267797,0.0,48.3426,44.9241267797
 10/30  12:00:00,978.179348551,73.3970076434,522.447847469,0.0,220.879908,151.653867033,102.428417515,0.0,48.3426,54.085817515
 10/30  13:00:00,1060.99914375,74.0709117053,609.948143723,0.0,220.879908,145.652643033,78.3484885218,0.00948206482567,24.1713,54.167706457
 10/30  14:00:00,1067.52245571,74.5826958003,615.490080068,0.0,220.879908,145.652643033,68.8838007592,0.0,24.1713,44.7125007592
 10/30  15:00:00,1062.16408773,75.0260804716,617.074151479,0.0,220.879908,137.835547516,49.6299435302,0.0,4.83426,44.7956835302
 10/30  16:00:00,1015.61339492,73.018687658,577.482507034,0.0,220.879908,133.019064,40.3988557276,0.0123711294222,4.83426,35.5522245982
 10/30  17:00:00,723.572514942,72.5147574177,363.835837594,0.0,220.879908,53.238744,40.4100260852,0.0236608653163,4.83426,35.5521052199
 10/30  18:00:00,586.128736562,72.4859445602,213.534590979,0.0,220.879908,53.238744,40.5219299206,0.0,4.83426,35.6876699206
 10/30  19:00:00,550.423993929,72.4728541022,177.818907265,0.0,220.879908,53.238744,22.1966056364,0.0,4.83426,17.3623456364
 10/30  20:00:00,490.693670897,72.4552191506,118.972338846,0.0,220.879908,53.238744,53.2879854657,39.7733214415,4.83426,8.68040402423
 10/30  21:00:00,118.133069082,0.0,0.0,0.0,43.513341876,52.539744,13.51434344,0.0,4.83426,8.68008343995
 10/30  22:00:00,117.847063537,0.0,0.0,0.0,43.513341876,52.539744,13.4781510129,0.0,4.83426,8.64389101294
 10/30  23:00:00,118.791809302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.863323537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.822488974,0.0,0.0,0.0,43.513341876,52.539744,13.45355946,0.0,4.83426,8.61929945998
 10/31  02:00:00,117.782029252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.748868074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.842142317,0.0,0.0,0.0,43.513341876,52.539744,13.453574362,0.0,4.83426,8.61931436198
 10/31  05:00:00,119.496898416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.17533042,72.4219988418,0.00256604283568,0.0,43.513341876,53.238744,1007.91650118,1003.06224118,4.83426,0.02
 10/31  07:00:00,363.081012376,72.4219988418,0.0,0.0,220.879908,53.238744,853.431682517,822.249879104,4.83426,26.3475434129
 10/31  08:00:00,443.543868891,72.4219988418,0.00199784340103,0.0,220.879908,145.652643033,698.036881365,635.247012061,36.25695,26.5329193042
 10/31  09:00:00,443.594110658,72.4224990559,0.00246992524836,0.0,220.879908,145.652643033,680.963869603,600.004129647,36.25695,44.7027899557
 10/31  10:00:00,449.626086148,72.4601442741,0.00188448947857,0.0,220.879908,151.653867033,649.803580487,556.701887392,48.3426,44.7590930947
 10/31  11:00:00,450.691323143,72.600007791,0.0,0.0,220.879908,151.653867033,592.097636047,498.822776469,48.3426,44.9322595785
 10/31  12:00:00,449.946063531,72.7695193592,0.0,0.0,220.879908,151.653867033,605.930150955,503.499250925,48.3426,54.088300031
 10/31  13:00:00,444.159172813,72.9325227733,0.0,0.0,220.879908,145.652643033,618.09903904,539.751933957,24.1713,54.1758050836
 10/31  14:00:00,444.344886579,73.1469154805,0.0,0.0,220.879908,145.652643033,572.987545,504.095220555,24.1713,44.721024445
 10/31  15:00:00,436.638154269,73.3122126709,0.0,0.0,220.879908,137.835547516,481.433395731,431.79783496,4.83426,44.8013007717
 10/31  16:00:00,430.660428584,72.4266125587,0.0,0.0,220.879908,133.019064,315.023438227,274.634597732,4.83426,35.5545804951
 10/31  17:00:00,353.847951698,72.4219988418,0.0,0.0,220.879908,53.238744,381.899718218,341.508056209,4.83426,35.5574020092
 10/31  18:00:00,368.819487019,72.4219988418,0.0,0.0,220.879908,53.238744,452.552295059,412.029344075,4.83426,35.6886909843
 10/31  19:00:00,368.820681392,72.4219988418,0.0,0.0,220.879908,53.238744,500.333871068,478.137163884,4.83426,17.3624471841
 10/31  20:00:00,368.824105084,72.4219988418,0.0,0.0,220.879908,53.238744,509.982458421,496.46773991,4.83426,8.68045851139
 10/31  21:00:00,117.597363929,0.0,0.0,0.0,43.513341876,52.539744,13.5144218241,0.0,4.83426,8.68016182407
 10/31  22:00:00,117.692788043,0.0,0.0,0.0,43.513341876,52.539744,13.4788718721,0.0,4.83426,8.64461187208
 10/31  23:00:00,118.698140576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.790638914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.817291894,0.0,0.0,0.0,43.513341876,52.539744,13.4534743548,0.0,4.83426,8.61921435476
 11/01  02:00:00,117.834144222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.852126552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.328160093,0.0,0.0,0.0,43.513341876,52.539744,13.4535103368,0.0,4.83426,8.61925033683
 11/01  05:00:00,118.265029123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,191.321710001,72.4219988418,0.0,0.0,43.513341876,53.238744,537.84561922,532.99135922,4.83426,0.02
 11/01  07:00:00,365.955084236,72.4219988418,0.0,0.0,220.879908,53.238744,455.39510262,424.211361645,4.83426,26.3494809755
 11/01  08:00:00,443.448461286,72.4225309212,0.00207981403295,0.0,220.879908,145.652643033,354.505825489,291.713157112,36.25695,26.5357183769
 11/01  09:00:00,443.799517459,72.7069530373,0.00296506500927,0.0,220.879908,145.652643033,350.215685668,269.24931901,36.25695,44.7094166578
 11/01  10:00:00,450.833199257,73.7314624767,0.0017258914663,0.0,220.879908,151.653867033,391.476624457,298.366637503,48.3426,44.7673869541
 11/01  11:00:00,453.309545412,75.2988465711,0.0,0.0,220.879908,151.653867033,387.269758412,293.989080858,48.3426,44.9380775544
 11/01  12:00:00,454.455533827,77.3554622465,0.0,0.0,220.879908,151.653867033,387.779735501,285.336519215,48.3426,54.1006162866
 11/01  13:00:00,448.726549271,77.5776607532,0.0,0.0,220.879908,145.652643033,441.090262119,362.733299817,24.1713,54.1856623012
 11/01  14:00:00,447.092876829,75.9521101779,0.0,0.0,220.879908,145.652643033,469.345570452,400.448707792,24.1713,44.7255626598
 11/01  15:00:00,438.687044787,75.3918678144,0.0,0.0,220.879908,137.835547516,450.897112779,401.252478472,4.83426,44.8103743075
 11/01  16:00:00,431.309336452,73.1044005333,0.0,0.0,220.879908,133.019064,341.125465445,300.728432473,4.83426,35.5627729717
 11/01  17:00:00,353.915659049,72.5125629144,0.0,0.0,220.879908,53.238744,460.701545571,420.308281676,4.83426,35.5590038951
 11/01  18:00:00,368.848772837,72.450085729,0.0,0.0,220.879908,53.238744,561.786772215,512.340327995,4.83426,44.6121842192
 11/01  19:00:00,369.290755484,72.4232310087,0.0,0.0,220.879908,53.238744,618.878477465,605.352848014,4.83426,8.69136945031
 11/01  20:00:00,369.334162309,72.4219988418,0.0,0.0,220.879908,53.238744,715.126709179,701.6119832,4.83426,8.68046597923
 11/01  21:00:00,117.793421792,0.0,0.0,0.0,43.513341876,52.539744,13.5144519688,0.0,4.83426,8.68019196885
 11/01  22:00:00,117.568856224,0.0,0.0,0.0,43.513341876,52.539744,13.4786458607,0.0,4.83426,8.64438586074
 11/01  23:00:00,118.622155338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.618209129,0.0,0.0,0.0,43.513341876,52.539744,13.4536648326,0.0,4.83426,8.61940483257
 11/02  01:00:00,117.620030903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.615039839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.594813997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.006659342,0.0,0.0,0.0,43.513341876,52.539744,13.4537378577,0.0,4.83426,8.61947785772
 11/02  05:00:00,117.959134125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.823224328,72.4219988418,0.00134705075806,0.0,43.513341876,53.238744,1733.28314681,1728.42888681,4.83426,0.02
 11/02  07:00:00,367.839936939,72.4219988418,0.0,0.0,220.879908,53.238744,1561.16359305,1529.98049096,4.83426,26.348842093
 11/02  08:00:00,445.178519632,72.4219988418,0.00125100201204,0.0,220.879908,145.652643033,1326.23319315,1254.59681057,36.25695,35.3794325742
 11/02  09:00:00,444.561634787,72.4702661582,0.00187654293078,0.0,220.879908,145.652643033,1140.75893636,1068.72708799,36.25695,35.7748983716
 11/02  10:00:00,450.648344441,72.8597080232,0.00122000374842,0.0,220.879908,151.653867033,1054.0002704,960.881474353,48.3426,44.7761960431
 11/02  11:00:00,452.648040477,73.8077220994,0.0,0.0,220.879908,151.653867033,1025.14221475,922.866103614,48.3426,53.9335111336
 11/02  12:00:00,452.949787203,75.1171514623,0.0,0.0,220.879908,151.653867033,974.474423369,881.040821099,48.3426,45.0910022705
 11/02  13:00:00,448.027365564,76.1868697516,0.0,0.0,220.879908,145.652643033,962.308028279,883.929646191,24.1713,54.2070820877
 11/02  14:00:00,448.637539793,76.9155915297,0.0,0.0,220.879908,145.652643033,901.45400496,832.545967411,24.1713,44.7367375494
 11/02  15:00:00,441.083368098,77.3033229356,0.0,0.0,220.879908,137.835547516,803.877479044,754.228795547,4.83426,44.8144234975
 11/02  16:00:00,433.032485069,74.4729140315,0.0,0.0,220.879908,133.019064,649.624574524,609.225589587,4.83426,35.5647249371
 11/02  17:00:00,354.375875238,72.6907490247,0.0,0.0,220.879908,53.238744,752.645313799,712.250251092,4.83426,35.5608027065
 11/02  18:00:00,369.347318586,72.4642051966,0.0,0.0,220.879908,53.238744,911.864063086,862.406697031,4.83426,44.6231060551
 11/02  19:00:00,370.259920576,72.4228826499,0.0,0.0,220.879908,53.238744,1056.13602574,1042.61044901,4.83426,8.69131673629
 11/02  20:00:00,370.973504412,72.4219988418,0.0,0.0,220.879908,53.238744,1159.58351758,1146.0685319,4.83426,8.68072567432
 11/02  21:00:00,117.631240597,0.0,0.0,0.0,43.513341876,52.539744,20.310519516,0.0,4.83426,15.476259516
 11/02  22:00:00,117.430944655,0.0,0.0,0.0,43.513341876,52.539744,6.71083337036,0.0,4.83426,1.87657337036
 11/02  23:00:00,118.547019105,0.0,0.0,0.0,43.513341876,52.539744,13.4681482324,0.0,4.83426,8.63388823241
 11/02  24:00:00,117.506523048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.518853883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.513725087,0.0,0.0,0.0,43.513341876,52.539744,13.4535173478,0.0,4.83426,8.61925734777
 11/03  03:00:00,117.504307912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,123.887853704,4.26054878518,0.0,0.0,43.513341876,52.539744,5.70853877024,0.854278770237,4.83426,0.02
 11/03  05:00:00,127.124239595,7.83592497456,0.0,0.0,43.513341876,52.539744,7.07932476415,2.22506476415,4.83426,0.02
 11/03  06:00:00,195.771331753,72.4219988418,0.0,0.0,43.513341876,53.238744,2321.58178104,2308.12818831,4.83426,8.61933272279
 11/03  07:00:00,368.937014674,72.4219988418,0.0,0.0,220.879908,53.238744,2074.26481275,2051.85570188,4.83426,17.574850871
 11/03  08:00:00,446.206328054,72.4219988418,0.0,0.0,220.879908,145.652643033,1753.10617139,1681.46309892,36.25695,35.386122474
 11/03  09:00:00,446.136102751,72.4219988418,0.00166053564795,0.0,220.879908,145.652643033,1472.85190137,1391.87472634,36.25695,44.7202250283
 11/03  10:00:00,450.845483985,72.5128263078,0.00132360008994,0.0,220.879908,151.653867033,1196.57687812,1103.45035633,48.3426,44.783921788
 11/03  11:00:00,451.627933444,72.9370590082,0.0,0.0,220.879908,151.653867033,984.892253597,891.591769969,48.3426,44.9578836277
 11/03  12:00:00,451.261638067,73.9089810789,0.0,0.0,220.879908,151.653867033,794.6927547,692.241636276,48.3426,54.1085184243
 11/03  13:00:00,446.125704539,74.8908756047,0.0,0.0,220.879908,145.652643033,662.613158355,584.242612811,24.1713,54.1992455446
 11/03  14:00:00,446.576900999,75.410651997,0.0,0.0,220.879908,145.652643033,578.230847223,509.321709442,24.1713,44.7378377809
 11/03  15:00:00,438.8531412,75.6020870865,0.0,0.0,220.879908,137.835547516,433.873079733,384.218293934,4.83426,44.8205257983
 11/03  16:00:00,431.709850661,73.53636446,0.0,0.0,220.879908,133.019064,313.488437438,273.085444987,4.83426,35.5687324516
 11/03  17:00:00,353.904347113,72.4862387343,0.0,0.0,220.879908,53.238744,506.298780989,465.896748136,4.83426,35.5677728532
 11/03  18:00:00,369.141138803,72.4223204712,0.0,0.0,220.879908,53.238744,855.099252141,814.558437964,4.83426,35.7065541763
 11/03  19:00:00,369.628095178,72.4219988418,0.0,0.0,220.879908,53.238744,1061.53117372,1039.33230817,4.83426,17.3646055526
 11/03  20:00:00,370.344767195,72.4219988418,0.0,0.0,220.879908,53.238744,1166.59904726,1153.08385272,4.83426,8.68093453579
 11/03  21:00:00,117.327327373,0.0,0.0,0.0,43.513341876,52.539744,13.5149654554,0.0,4.83426,8.68070545544
 11/03  22:00:00,117.431396154,0.0,0.0,0.0,43.513341876,52.539744,13.4789598641,0.0,4.83426,8.6446998641
 11/03  23:00:00,118.538582194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.502602213,0.0,0.0,0.0,43.513341876,52.539744,13.4519382335,0.0,4.83426,8.61767823346
 11/04  01:00:00,117.51160117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.504977213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.4976764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.972145996,1.05098441573,0.0,0.0,43.513341876,52.539744,5.07808029114,0.223820291142,4.83426,0.02
 11/04  05:00:00,119.429495219,1.54166804699,0.0,0.0,43.513341876,52.539744,5.2479697837,0.393709783696,4.83426,0.02
 11/04  06:00:00,122.282527533,4.36821953306,0.0,0.0,43.513341876,52.539744,14.3820529577,0.935472422229,4.83426,8.61232053549
 11/04  07:00:00,116.20956564,1.4188123765,0.0,0.0,43.513341876,52.539744,5.15901472751,0.304754727505,4.83426,0.02
 11/04  08:00:00,101.925496382,2.07864414201,0.0,0.0,43.513341876,52.539744,5.29838788106,0.444127881062,4.83426,0.02
 11/04  09:00:00,101.581959531,1.68258413277,0.0,0.0,43.513341876,52.539744,5.22865230102,0.374392301024,4.83426,0.02
 11/04  10:00:00,101.010576813,1.05098441573,0.0,0.0,43.513341876,52.539744,22.4827806783,0.217840921199,4.83426,17.4306797571
 11/04  11:00:00,100.878476817,0.0,0.0,0.0,43.513341876,52.539744,13.4909396107,0.0,4.83426,8.65667961067
 11/04  12:00:00,100.012523585,0.0,0.0,0.0,43.513341876,52.539744,13.4906009357,0.0,4.83426,8.65634093574
 11/04  13:00:00,100.160555205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.215130823,0.0,0.0,0.0,43.513341876,52.539744,13.4830834151,0.0,4.83426,8.64882341507
 11/04  15:00:00,100.191464233,0.0,0.0,0.0,43.513341876,52.539744,13.4835237814,0.0,4.83426,8.64926378138
 11/04  16:00:00,99.9899509176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,102.974964822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.911298479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.365480681,0.0,0.0,0.0,43.513341876,52.539744,13.4465094737,0.0,4.83426,8.61224947374
 11/04  20:00:00,118.310642929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.104993807,0.0,0.0,0.0,43.513341876,52.539744,31.274431384,0.0,4.83426,26.440171384
 11/04  22:00:00,117.765807573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.593876286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.669787503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.621970821,0.0,0.0,0.0,43.513341876,52.539744,13.4466152888,0.0,4.83426,8.61235528879
 11/05  02:00:00,117.600877569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.547408902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.935254929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,117.891812252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,117.921518425,0.0,0.0,0.0,43.513341876,52.539744,13.4465723666,0.0,4.83426,8.61231236656
 11/05  07:00:00,114.801154839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,99.902488603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,99.9897837282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.010322105,0.0,0.0,0.0,43.513341876,52.539744,22.2642928879,0.0,4.83426,17.4300328879
 11/05  11:00:00,100.863071058,0.0,0.0,0.0,43.513341876,52.539744,13.4911090759,0.0,4.83426,8.65684907588
 11/05  12:00:00,99.9925245912,0.0,0.0,0.0,43.513341876,52.539744,13.4908267139,0.0,4.83426,8.65656671389
 11/05  13:00:00,100.098649239,0.0,0.0,0.0,43.513341876,52.539744,13.4904823592,0.0,4.83426,8.65622235924
 11/05  14:00:00,100.119958385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.090391398,0.0,0.0,0.0,43.513341876,52.539744,13.4836942422,0.0,4.83426,8.64943424224
 11/05  16:00:00,99.8897582957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,102.828176169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.698593188,0.0,0.0,0.0,43.513341876,52.539744,13.4465258213,0.0,4.83426,8.61226582133
 11/05  19:00:00,118.05859584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,117.987294836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.763393702,0.0,0.0,0.0,43.513341876,52.539744,31.278062351,0.0,4.83426,26.443802351
 11/05  22:00:00,121.090317565,3.6675632559,0.0,0.0,43.513341876,52.539744,5.80122066318,0.946960663182,4.83426,0.02
 11/05  23:00:00,122.183876243,3.77133698144,0.0,0.0,43.513341876,52.539744,6.19584917999,1.34158917999,4.83426,0.02
 11/05  24:00:00,122.224293148,4.80240677267,0.0,0.0,43.513341876,52.539744,15.646768459,2.20012363955,4.83426,8.61238481945
 11/06  01:00:00,121.653021999,4.22925731305,0.0,0.0,43.513341876,52.539744,7.81240600076,2.95814600076,4.83426,0.02
 11/06  02:00:00,126.482313921,9.05312223088,0.0,0.0,43.513341876,52.539744,11.1903833323,6.33612333233,4.83426,0.02
 11/06  03:00:00,124.752182642,7.3206867372,0.0,0.0,43.513341876,52.539744,13.2930806824,8.43882068238,4.83426,0.02
 11/06  04:00:00,125.718411911,8.28026487484,0.0,0.0,43.513341876,52.539744,24.4720118736,11.0180587491,4.83426,8.61969312451
 11/06  05:00:00,126.736886963,8.86640144928,0.0,0.0,43.513341876,52.539744,19.2059573028,14.3516973028,4.83426,0.02
 11/06  06:00:00,128.535766537,10.6761226786,0.0,0.0,43.513341876,52.539744,26.9205889708,22.0663289708,4.83426,0.02
 11/06  07:00:00,193.67128806,72.4219988418,0.0,0.0,43.513341876,53.238744,2507.82400697,2494.37025663,4.83426,8.61949034171
 11/06  08:00:00,354.410167071,72.4219988418,0.0,0.0,220.879908,53.238744,1934.50960748,1912.0966022,4.83426,17.5787452819
 11/06  09:00:00,445.003312994,72.4219988418,0.000943781013359,0.0,220.879908,145.652643033,1393.31732796,1321.66369177,36.25695,35.396686197
 11/06  10:00:00,443.936433994,72.4219988418,0.0024547985006,0.0,220.879908,145.652643033,1044.4200679,963.421681356,36.25695,44.7414365466
 11/06  11:00:00,449.589089873,72.4219988418,0.00153758430184,0.0,220.879908,151.653867033,792.229625053,699.083636811,48.3426,44.8033882425
 11/06  12:00:00,450.391227566,72.4219988418,0.0,0.0,220.879908,151.653867033,563.954236087,470.63241146,48.3426,44.9792246264
