Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  13:00:00,449.433457343,72.4249725833,0.0,0.0,220.879908,151.653867033,463.076461543,360.588383253,48.3426,54.1454782898
 11/06  14:00:00,443.60844815,72.5652213205,0.0,0.0,220.879908,145.652643033,428.987915726,350.580457395,24.1713,54.2361583312
 11/06  15:00:00,443.48340906,72.4540377971,0.0,0.0,220.879908,145.652643033,417.226482802,348.292214019,24.1713,44.7629687827
 11/06  16:00:00,435.612594047,72.4497313998,0.0,0.0,220.879908,137.835547516,347.085088158,297.405644026,4.83426,44.8451841325
 11/06  17:00:00,436.529373773,72.4219988418,0.0,0.0,220.879908,133.019064,348.396728991,307.97390646,4.83426,35.5885625306
 11/06  18:00:00,368.795908457,72.4219988418,0.0,0.0,220.879908,53.238744,621.171208819,580.755415014,4.83426,35.5815338055
 11/06  19:00:00,369.063792099,72.4219988418,0.0,0.0,220.879908,53.238744,880.198829035,830.712871038,4.83426,44.6516979971
 11/06  20:00:00,369.556909772,72.4219988418,0.0,0.0,220.879908,53.238744,884.684373076,871.156797036,4.83426,8.69331603994
 11/06  21:00:00,369.57175922,72.4219988418,0.0,0.0,220.879908,53.238744,900.663867647,887.148275822,4.83426,8.68133182525
 11/06  22:00:00,117.686390025,0.0,0.0,0.0,43.513341876,52.539744,22.1792091437,0.0,4.83426,17.3449491437
 11/06  23:00:00,117.45532543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  24:00:00,118.544100203,0.0,0.0,0.0,43.513341876,52.539744,13.468582519,0.0,4.83426,8.63432251895
 11/07  01:00:00,117.494703113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.509831107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.531145569,0.0,0.0,0.0,43.513341876,52.539744,13.4539875577,0.0,4.83426,8.61972755765
 11/07  04:00:00,117.513012288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.687972658,1.05098441573,0.0,0.0,43.513341876,52.539744,5.31537710538,0.461117105381,4.83426,0.02
 11/07  06:00:00,120.696691274,1.40131255431,0.0,0.0,43.513341876,52.539744,14.1812735318,0.727463879607,4.83426,8.61954965222
 11/07  07:00:00,190.833030248,72.4219988418,0.0,0.0,43.513341876,53.238744,1738.02278764,1733.16852764,4.83426,0.02
 11/07  08:00:00,351.728772483,72.4219988418,0.0,0.0,220.879908,53.238744,1291.35225201,1260.15820925,4.83426,26.3597827577
 11/07  09:00:00,443.594009252,72.4219988418,0.00164624784178,0.0,220.879908,145.652643033,858.744980401,795.932420462,36.25695,26.5556099398
 11/07  10:00:00,443.499329572,72.42373631,0.002430990991,0.0,220.879908,145.652643033,656.266779146,575.258476927,36.25695,44.7513522188
 11/07  11:00:00,449.670010324,72.6262313787,0.00156145565657,0.0,220.879908,151.653867033,511.158538605,418.006118731,48.3426,44.8098198735
 11/07  12:00:00,465.894942858,73.519935547,14.0857059665,0.0,220.879908,151.653867033,307.21342482,204.896095573,48.3426,53.9747292474
 11/07  13:00:00,526.027172731,74.4344984275,73.34010653,0.0,220.879908,151.653867033,177.779428312,84.3050471783,48.3426,45.1317811334
 11/07  14:00:00,593.640404793,75.0842518208,145.728460714,0.0,220.879908,145.652643033,103.428184337,24.9948886415,24.1713,54.2619956955
 11/07  15:00:00,634.565579318,75.3446168453,186.221254691,0.0,220.879908,145.652643033,74.6978151181,5.75582188322,24.1713,44.7706932349
 11/07  16:00:00,629.939313821,74.794708768,189.996315072,0.0,220.879908,137.835547516,59.2498633105,9.56946211313,4.83426,44.8461411973
 11/07  17:00:00,570.365588839,72.9026231619,131.838574939,0.0,220.879908,133.019064,67.0582794515,17.7412978114,4.83426,44.4827216401
 11/07  18:00:00,424.310584713,72.4530217004,54.8380624395,0.0,220.879908,53.238744,116.164238906,75.7423053467,4.83426,35.5876735597
 11/07  19:00:00,373.720546343,72.423885864,4.91304832174,0.0,220.879908,53.238744,190.244345053,149.684726619,4.83426,35.7253584339
 11/07  20:00:00,368.701881634,72.4219988418,0.0,0.0,220.879908,53.238744,228.957573938,206.7567365,4.83426,17.3665774382
 11/07  21:00:00,368.701970614,72.4219988418,0.0,0.0,220.879908,53.238744,303.356394691,289.840228972,4.83426,8.68190571858
 11/07  22:00:00,117.57450323,0.0,0.0,0.0,43.513341876,52.539744,13.5160239484,0.0,4.83426,8.68176394839
 11/07  23:00:00,117.645595007,0.0,0.0,0.0,43.513341876,52.539744,13.4796149478,0.0,4.83426,8.64535494776
 11/07  24:00:00,118.644396504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.67534036,0.0,0.0,0.0,43.513341876,52.539744,13.4539400792,0.0,4.83426,8.61968007918
 11/08  02:00:00,117.676464984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.649569487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.625938896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.027101616,0.0,0.0,0.0,43.513341876,52.539744,13.4541245351,0.0,4.83426,8.61986453511
 11/08  06:00:00,117.974718562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,192.280644334,72.4219988418,0.00121035910398,0.0,43.513341876,53.238744,1538.03492895,1533.18066895,4.83426,0.02
 11/08  08:00:00,351.740203907,72.4219988418,0.0,0.0,220.879908,53.238744,1290.7796475,1259.58307696,4.83426,26.3623105429
 11/08  09:00:00,444.015546212,72.4276926697,0.0016180421094,0.0,220.879908,145.652643033,1078.49536559,1006.83637493,36.25695,35.4020406642
 11/08  10:00:00,444.059186286,72.5648548768,0.00198376223403,0.0,220.879908,145.652643033,972.948680918,891.939071082,36.25695,44.7526598355
 11/08  11:00:00,450.484971651,73.1110165097,0.00149991173207,0.0,220.879908,151.653867033,866.015484952,772.855256879,48.3426,44.8176280727
 11/08  12:00:00,452.040492304,73.6966690022,0.0,0.0,220.879908,151.653867033,810.314330099,716.971054058,48.3426,45.0006760409
 11/08  13:00:00,451.930532597,74.5604840124,0.0,0.0,220.879908,151.653867033,785.550243577,683.047852861,48.3426,54.1597907163
 11/08  14:00:00,446.100457708,74.8186323345,0.0,0.0,220.879908,145.652643033,668.045453363,589.617779446,24.1713,54.2563739173
 11/08  15:00:00,445.890202733,74.6451817969,0.0,0.0,220.879908,145.652643033,637.924707127,568.978724882,24.1713,44.7746822452
 11/08  16:00:00,437.517568048,74.0559611907,0.0,0.0,220.879908,137.835547516,670.331981956,620.637626055,4.83426,44.8600959007
 11/08  17:00:00,436.996172536,72.6149269239,0.0,0.0,220.879908,133.019064,605.924578373,565.496384585,4.83426,35.5939337882
 11/08  18:00:00,368.973497307,72.4230016356,0.0,0.0,220.879908,53.238744,698.700034276,658.272605259,4.83426,35.5931690173
 11/08  19:00:00,368.983574813,72.4219988418,0.0,0.0,220.879908,53.238744,711.037493006,661.540961991,4.83426,44.6622710148
 11/08  20:00:00,369.357141981,72.4219988418,0.0,0.0,220.879908,53.238744,651.075604308,637.548265805,4.83426,8.69307850249
 11/08  21:00:00,369.266903805,72.4219988418,0.0,0.0,220.879908,53.238744,607.821415406,585.642052052,4.83426,17.3451033536
 11/08  22:00:00,117.832223007,0.0,0.0,0.0,43.513341876,52.539744,13.5166280995,0.0,4.83426,8.68236809951
 11/08  23:00:00,117.599063504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  24:00:00,118.631419739,0.0,0.0,0.0,43.513341876,52.539744,13.4685324009,0.0,4.83426,8.63427240086
 11/09  01:00:00,117.64839226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.629341703,0.0,0.0,0.0,43.513341876,52.539744,13.454023282,0.0,4.83426,8.61976328198
 11/09  03:00:00,117.611040897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.602226101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.036957919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.012217219,0.0,0.0,0.0,43.513341876,52.539744,13.4538872928,0.0,4.83426,8.61962729285
 11/09  07:00:00,191.858696272,72.4219988418,0.0,0.0,43.513341876,53.238744,1261.91096024,1257.05670024,4.83426,0.02
 11/09  08:00:00,351.423507221,72.4219988418,0.0,0.0,220.879908,53.238744,1136.54007221,1105.33829623,4.83426,26.3675159767
 11/09  09:00:00,443.811579962,72.4219988418,0.00182878355366,0.0,220.879908,145.652643033,996.135931872,933.319760576,36.25695,26.5592212962
 11/09  10:00:00,443.823788663,72.4219988418,0.00225042932183,0.0,220.879908,145.652643033,957.371705456,876.352448936,36.25695,44.7623065207
 11/09  11:00:00,449.653972676,72.4308520456,0.0017584309572,0.0,220.879908,151.653867033,776.15184094,682.989574862,48.3426,44.8196660783
 11/09  12:00:00,450.546357664,72.4732706011,0.0,0.0,220.879908,151.653867033,633.095021589,530.748741505,48.3426,54.0036800843
 11/09  13:00:00,449.733328052,72.6096517435,0.0,0.0,220.879908,151.653867033,609.413429617,506.911702458,48.3426,54.159127159
 11/09  14:00:00,444.16625077,72.9542678214,0.0,0.0,220.879908,145.652643033,682.438701373,604.01140294,24.1713,54.2559984332
 11/09  15:00:00,444.641418438,73.3514612927,0.0,0.0,220.879908,145.652643033,771.174848589,702.224462014,24.1713,44.7790865745
 11/09  16:00:00,436.708229128,73.1551701664,0.0,0.0,220.879908,137.835547516,815.719793095,766.020633269,4.83426,44.8648998256
 11/09  17:00:00,437.06857075,72.4250538239,0.0,0.0,220.879908,133.019064,818.797013927,778.365902057,4.83426,35.5968518694
 11/09  18:00:00,369.447584978,72.4219988418,0.0,0.0,220.879908,53.238744,973.146141604,932.713286717,4.83426,35.5985948869
 11/09  19:00:00,369.497850808,72.4219988418,0.0,0.0,220.879908,53.238744,977.944406241,928.44161572,4.83426,44.6685305206
 11/09  20:00:00,369.986844126,72.4219988418,0.0,0.0,220.879908,53.238744,974.524011268,960.995799421,4.83426,8.69395184674
 11/09  21:00:00,370.175730444,72.4219988418,0.0,0.0,220.879908,53.238744,1047.22812796,1033.71058945,4.83426,8.68327851583
 11/09  22:00:00,117.642532974,0.0,0.0,0.0,43.513341876,52.539744,22.1805741053,0.0,4.83426,17.3463141053
 11/09  23:00:00,117.439060307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.54387889,0.0,0.0,0.0,43.513341876,52.539744,13.4688716523,0.0,4.83426,8.63461165233
 11/10  01:00:00,117.506729272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.51626093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.510170691,0.0,0.0,0.0,43.513341876,52.539744,13.4541913786,0.0,4.83426,8.61993137858
 11/10  04:00:00,117.502782582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,120.67247282,1.05098441573,0.0,0.0,43.513341876,52.539744,5.1576043673,0.303344367298,4.83426,0.02
 11/10  06:00:00,121.311209151,2.0263357432,0.0,0.0,43.513341876,52.539744,14.1344072816,0.68021405288,4.83426,8.61993322873
 11/10  07:00:00,195.177447896,72.4219988418,0.0,0.0,43.513341876,53.238744,1900.1840975,1895.3298375,4.83426,0.02
 11/10  08:00:00,353.305498615,72.4219988418,0.0,0.0,220.879908,53.238744,1627.24749871,1596.04606639,4.83426,26.3671723195
 11/10  09:00:00,445.340573924,72.4219988418,0.0012742094159,0.0,220.879908,145.652643033,1390.56513431,1327.74538846,36.25695,26.5627958545
 11/10  10:00:00,444.992672379,72.4219988418,0.00168627225688,0.0,220.879908,145.652643033,1303.41334132,1222.38582293,36.25695,44.7705683983
 11/10  11:00:00,450.846368795,72.4219988418,0.00117292451122,0.0,220.879908,151.653867033,1282.79932404,1189.6266112,48.3426,44.8301128483
 11/10  12:00:00,451.717292886,72.4219988418,0.0,0.0,220.879908,151.653867033,1218.57654667,1116.22373179,48.3426,54.0102148778
 11/10  13:00:00,450.350150736,72.4219988418,0.0,0.0,220.879908,151.653867033,1123.8091348,1021.29930656,48.3426,54.1672282338
 11/10  14:00:00,444.171921111,72.4219988418,0.0,0.0,220.879908,145.652643033,1063.05460828,984.61816343,24.1713,54.2651448529
 11/10  15:00:00,444.241244881,72.4219988418,0.0,0.0,220.879908,145.652643033,1096.39176396,1027.43449577,24.1713,44.7859681903
 11/10  16:00:00,436.575611182,72.4219988418,0.0,0.0,220.879908,137.835547516,1092.64421846,1042.93705758,4.83426,44.8729008738
 11/10  17:00:00,438.177318588,72.4219988418,0.0,0.0,220.879908,133.019064,1109.31366444,1068.87565848,4.83426,35.6037459622
 11/10  18:00:00,371.33613738,72.4219988418,0.0,0.0,220.879908,53.238744,1283.05932331,1242.62220243,4.83426,35.6028608781
 11/10  19:00:00,371.504050005,72.4219988418,0.0,0.0,220.879908,53.238744,1324.88769359,1275.37590128,4.83426,44.6775323086
 11/10  20:00:00,371.486065607,72.4219988418,0.0,0.0,220.879908,53.238744,1330.47464978,1316.9456179,4.83426,8.6947718766
 11/10  21:00:00,371.491621054,72.4219988418,0.0,0.0,220.879908,53.238744,1365.82690823,1343.64731549,4.83426,17.3453327393
 11/10  22:00:00,117.296862201,0.0,0.0,0.0,43.513341876,52.539744,13.5168081484,0.0,4.83426,8.68254814844
 11/10  23:00:00,117.414512826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,119.579319831,1.05098441573,0.0,0.0,43.513341876,52.539744,13.6848166807,0.215809868604,4.83426,8.63474681206
 11/11  01:00:00,119.068888813,1.5764766236,0.0,0.0,43.513341876,52.539744,5.20962348015,0.355363480152,4.83426,0.02
 11/11  02:00:00,118.892183824,1.40131255431,0.0,0.0,43.513341876,52.539744,5.19211208266,0.337852082657,4.83426,0.02
 11/11  03:00:00,121.304848472,3.81415201838,0.0,0.0,43.513341876,52.539744,6.07904337769,1.22478337769,4.83426,0.02
 11/11  04:00:00,121.72766427,4.24154539508,0.0,0.0,43.513341876,52.539744,15.1697573679,1.72295167973,4.83426,8.61254568818
 11/11  05:00:00,122.703532341,4.79011869064,0.0,0.0,43.513341876,52.539744,7.56502860687,2.71076860687,4.83426,0.02
 11/11  06:00:00,125.727365454,7.84821305659,0.0,0.0,43.513341876,52.539744,9.13602333958,4.28176333958,4.83426,0.02
 11/11  07:00:00,127.345951453,9.42726282687,0.0,0.0,43.513341876,52.539744,13.1937948876,8.33953488761,4.83426,0.02
 11/11  08:00:00,104.095586129,4.24154539508,0.0,0.0,43.513341876,52.539744,9.0863969047,4.2321369047,4.83426,0.02
 11/11  09:00:00,104.666588786,4.79011869064,0.0,0.0,43.513341876,52.539744,17.8185998298,4.36434773796,4.83426,8.61999209185
 11/11  10:00:00,104.151971044,4.24154539508,0.0,0.0,43.513341876,52.539744,7.68272084005,2.82846084005,4.83426,0.02
 11/11  11:00:00,104.067391712,4.16205842631,0.0,0.0,43.513341876,52.539744,7.17569358966,2.32143358966,4.83426,0.02
 11/11  12:00:00,102.007174667,1.16745462584,0.0,0.0,43.513341876,52.539744,13.8815758717,0.427308594985,4.83426,8.62000727672
 11/11  13:00:00,99.8979995019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,99.9693133468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,99.9975062279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,99.9624412664,0.0,0.0,0.0,43.513341876,52.539744,13.446839669,0.0,4.83426,8.61257966898
 11/11  17:00:00,105.686312401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.586873647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.571988413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,119.047688718,1.05098441573,0.0,0.0,43.513341876,52.539744,5.26780518953,0.413545189534,4.83426,0.02
 11/11  21:00:00,120.793477879,2.82713834618,0.0,0.0,43.513341876,52.539744,14.4897191332,1.04291398277,4.83426,8.61254515045
 11/11  22:00:00,122.550766795,4.80240677267,0.0,0.0,43.513341876,52.539744,9.41107091154,4.55681091154,4.83426,0.02
 11/11  23:00:00,121.670906091,4.22925731305,0.0,0.0,43.513341876,52.539744,11.5889103532,6.73465035323,4.83426,0.02
 11/11  24:00:00,126.03411277,7.58469325441,0.0,0.0,43.513341876,52.539744,19.8108664355,14.9566064355,4.83426,0.02
 11/12  01:00:00,126.31757353,8.86640144928,0.0,0.0,43.513341876,52.539744,19.83674073,14.98248073,4.83426,0.02
 11/12  02:00:00,134.884654694,17.4106559448,0.0,0.0,43.513341876,52.539744,31.6928338731,26.8385738731,4.83426,0.02
 11/12  03:00:00,134.365152495,16.8985992462,0.0,0.0,43.513341876,52.539744,44.6519612737,31.2050842196,4.83426,8.61261705405
 11/12  04:00:00,149.081580044,31.5785083571,0.0,0.0,43.513341876,52.539744,54.5431107447,49.6888507447,4.83426,0.02
 11/12  05:00:00,133.884603223,15.9720902033,0.0,0.0,43.513341876,52.539744,51.8802186645,47.0259586645,4.83426,0.02
 11/12  06:00:00,151.685536959,33.7444419855,0.0,0.0,43.513341876,52.539744,83.5570261211,78.7027661211,4.83426,0.02
 11/12  07:00:00,147.588546378,29.6485346373,0.0,0.0,43.513341876,52.539744,76.8403877974,71.9861277974,4.83426,0.02
 11/12  08:00:00,117.370968565,17.4726684901,0.0,0.0,43.513341876,52.539744,85.6453414057,72.1984570015,4.83426,8.61262440425
 11/12  09:00:00,111.505399056,11.6431692251,0.0,0.0,43.513341876,52.539744,50.7551556943,45.9008956943,4.83426,0.02
 11/12  10:00:00,107.683248555,7.76797153751,0.0,0.0,43.513341876,52.539744,59.2939543739,54.4396943739,4.83426,0.02
 11/12  11:00:00,106.559705616,6.70056128375,0.0,0.0,43.513341876,52.539744,56.9852754529,34.7114415462,4.83426,17.4395739067
 11/12  12:00:00,105.595135844,4.80240677267,0.0,0.0,43.513341876,52.539744,48.41370058,34.9211157031,4.83426,8.6583248769
 11/12  13:00:00,103.994815536,4.22925731305,0.0,0.0,43.513341876,52.539744,34.9135038329,21.4216308436,4.83426,8.65761298926
 11/12  14:00:00,104.635837638,4.80240677267,0.0,0.0,43.513341876,52.539744,33.3564633079,19.8640915201,4.83426,8.65811178775
 11/12  15:00:00,104.07252277,4.22925731305,0.0,0.0,43.513341876,52.539744,19.9547961993,15.1005361993,4.83426,0.02
 11/12  16:00:00,104.619947752,4.80240677267,0.0,0.0,43.513341876,52.539744,31.0790209327,17.5941156509,4.83426,8.65064528187
 11/12  17:00:00,109.817608875,4.22925731305,0.0,0.0,43.513341876,52.539744,22.9045574081,18.0502974081,4.83426,0.02
 11/12  18:00:00,122.350504211,4.80240677267,0.0,0.0,43.513341876,52.539744,30.8556963198,26.0014363198,4.83426,0.02
 11/12  19:00:00,121.772587694,4.22925731305,0.0,0.0,43.513341876,52.539744,39.2453425112,25.7984347889,4.83426,8.6126477223
 11/12  20:00:00,122.792495635,4.80240677267,0.0,0.0,43.513341876,52.539744,44.4549864017,39.6007264017,4.83426,0.02
 11/12  21:00:00,126.437421754,8.47997277126,0.0,0.0,43.513341876,52.539744,45.6706180288,40.8163580288,4.83426,0.02
 11/12  22:00:00,133.683443639,15.8649412327,0.0,0.0,43.513341876,52.539744,111.721026382,80.4249865813,4.83426,26.4617798007
 11/12  23:00:00,134.365095813,16.8985992462,0.0,0.0,43.513341876,52.539744,80.4357584314,75.5814984314,4.83426,0.02
 11/12  24:00:00,145.471758268,26.9611470058,0.0,0.0,43.513341876,52.539744,114.927717456,110.073457456,4.83426,0.02
 11/13  01:00:00,139.439184452,21.9482088463,0.0,0.0,43.513341876,52.539744,107.307595029,93.853180008,4.83426,8.62015502051
 11/13  02:00:00,151.476303771,33.9229344213,0.0,0.0,43.513341876,52.539744,137.701754855,132.847494855,4.83426,0.02
 11/13  03:00:00,146.04240415,28.5359879583,0.0,0.0,43.513341876,52.539744,110.254025243,105.399765243,4.83426,0.02
 11/13  04:00:00,139.541142581,21.973549951,0.0,0.0,43.513341876,52.539744,154.507257285,141.052890708,4.83426,8.6201065772
 11/13  05:00:00,146.238549562,28.2954829771,0.0,0.0,43.513341876,52.539744,114.269084124,109.414824124,4.83426,0.02
 11/13  06:00:00,149.818555092,31.8322641701,0.0,0.0,43.513341876,52.539744,154.741357666,149.887097666,4.83426,0.02
 11/13  07:00:00,197.119750263,72.4219988418,0.0,0.0,43.513341876,53.238744,2771.12675563,2757.67244677,4.83426,8.62004886539
 11/13  08:00:00,355.404184353,72.4219988418,0.0,0.0,220.879908,53.238744,2058.81536339,2036.39175441,4.83426,17.589348976
 11/13  09:00:00,446.437221586,72.4219988418,0.0,0.0,220.879908,145.652643033,1710.98808118,1639.30458619,36.25695,35.4265449885
 11/13  10:00:00,445.863920869,72.4219988418,0.00183486879541,0.0,220.879908,145.652643033,1522.57167253,1441.52544283,36.25695,44.7892796994
 11/13  11:00:00,451.093498238,72.4219988418,0.00123820411573,0.0,220.879908,151.653867033,1393.99356995,1300.80001387,48.3426,44.8509560823
 11/13  12:00:00,451.719537727,72.4219988418,0.0,0.0,220.879908,151.653867033,1283.09571137,1180.71902857,48.3426,54.0340828022
 11/13  13:00:00,450.421547518,72.4219988418,0.0,0.0,220.879908,151.653867033,1192.7781311,1090.24039035,48.3426,54.1951407496
 11/13  14:00:00,444.317536633,72.4219988418,0.0,0.0,220.879908,145.652643033,1153.14870415,1074.68077749,24.1713,54.2966266611
 11/13  15:00:00,444.273108868,72.4219988418,0.0,0.0,220.879908,145.652643033,1134.5366358,1065.55588378,24.1713,44.8094520152
 11/13  16:00:00,436.385262067,72.4219988418,0.0,0.0,220.879908,137.835547516,1054.17634213,1004.44820225,4.83426,44.8938798801
 11/13  17:00:00,437.447669058,72.4219988418,0.0,0.0,220.879908,133.019064,988.505028994,948.052454504,4.83426,35.61831449
 11/13  18:00:00,369.859418679,72.4219988418,0.0,0.0,220.879908,53.238744,1161.81850646,1112.47025997,4.83426,44.5139864933
 11/13  19:00:00,369.992909872,72.4219988418,0.0,0.0,220.879908,53.238744,1192.07911064,1151.48680193,4.83426,35.7580487097
 11/13  20:00:00,370.476285428,72.4219988418,0.0,0.0,220.879908,53.238744,1192.94810911,1170.74349892,4.83426,17.370350192
 11/13  21:00:00,370.355327637,72.4219988418,0.0,0.0,220.879908,53.238744,1162.22522945,1148.70658192,4.83426,8.68438752402
 11/13  22:00:00,117.614168555,0.0,0.0,0.0,43.513341876,52.539744,13.5186923686,0.0,4.83426,8.68443236857
 11/13  23:00:00,118.470393659,1.05098441573,0.0,0.0,43.513341876,52.539744,13.8921764159,0.411954810555,4.83426,8.64596160535
 11/13  24:00:00,119.921928098,1.40131255431,0.0,0.0,43.513341876,52.539744,5.76904801664,0.914788016636,4.83426,0.02
 11/14  01:00:00,119.233925606,1.75164069289,0.0,0.0,43.513341876,52.539744,14.7670331804,1.31446636755,4.83426,8.6183068128
 11/14  02:00:00,118.874936579,1.40131255431,0.0,0.0,43.513341876,52.539744,6.18076983881,1.32650983881,4.83426,0.02
 11/14  03:00:00,119.219826639,1.75164069289,0.0,0.0,43.513341876,52.539744,6.67806037797,1.82380037797,4.83426,0.02
 11/14  04:00:00,120.974675169,3.50688473619,0.0,0.0,43.513341876,52.539744,7.89456984908,3.04030984908,4.83426,0.02
 11/14  05:00:00,124.179823304,4.58722238661,0.0,0.0,43.513341876,52.539744,17.6572008648,4.20273407587,4.83426,8.62020678893
 11/14  06:00:00,123.483805621,4.22925731305,0.0,0.0,43.513341876,52.539744,10.2945817758,5.44032177578,4.83426,0.02
 11/14  07:00:00,196.501122441,72.4219988418,0.0,0.0,43.513341876,53.238744,2258.92247359,2254.06821359,4.83426,0.02
 11/14  08:00:00,354.155832086,72.4219988418,0.0,0.0,220.879908,53.238744,1907.29143683,1876.08061027,4.83426,26.3765665546
 11/14  09:00:00,445.992267811,72.4219988418,0.0,0.0,220.879908,145.652643033,1530.73275983,1459.0481482,36.25695,35.4276616281
 11/14  10:00:00,444.877891086,72.4219988418,0.00184873464662,0.0,220.879908,145.652643033,1300.3176422,1219.26654383,36.25695,44.7941483705
 11/14  11:00:00,450.477024543,72.4219988418,0.00127106887692,0.0,220.879908,151.653867033,1224.39146095,1131.18773989,48.3426,44.8611210617
 11/14  12:00:00,451.263910654,72.4219988418,0.0,0.0,220.879908,151.653867033,1128.3224191,1025.94353514,48.3426,54.0362839583
 11/14  13:00:00,450.088308686,72.4219988418,0.0,0.0,220.879908,151.653867033,1053.56366168,956.2574645,48.3426,48.963597176
 11/14  14:00:00,444.197349263,72.4219988418,0.0,0.0,220.879908,145.652643033,1103.25554336,1019.5345952,24.1713,59.5496481584
 11/14  15:00:00,444.450543301,72.4219988418,0.0,0.0,220.879908,145.652643033,1173.72217323,1104.73339812,24.1713,44.8174751114
 11/14  16:00:00,436.790857811,72.4219988418,0.0,0.0,220.879908,137.835547516,1140.37887093,1090.64335402,4.83426,44.9012569136
 11/14  17:00:00,441.039983681,72.4219988418,0.0,0.0,220.879908,133.019064,1083.71391797,1043.25396877,4.83426,35.6256892024
 11/14  18:00:00,370.884256011,72.4219988418,0.0,0.0,220.879908,53.238744,1263.58927534,1219.54706512,4.83426,39.2079502154
 11/14  19:00:00,371.488391679,72.4219988418,0.0,0.0,220.879908,53.238744,1326.17131548,1280.23728488,4.83426,41.0997706069
 11/14  20:00:00,371.534158297,72.4219988418,0.0,0.0,220.879908,53.238744,1335.63935371,1313.43332611,4.83426,17.3717675961
 11/14  21:00:00,371.536644904,72.4219988418,0.0,0.0,220.879908,53.238744,1350.06223646,1336.54368696,4.83426,8.68428950443
 11/14  22:00:00,117.310862472,0.0,0.0,0.0,43.513341876,52.539744,13.518624862,0.0,4.83426,8.68436486198
 11/14  23:00:00,119.006199624,1.5764766236,0.0,0.0,43.513341876,52.539744,13.8204615648,0.339623487165,4.83426,8.6465780776
 11/14  24:00:00,119.939673857,1.40131255431,0.0,0.0,43.513341876,52.539744,5.29787469688,0.443614696883,4.83426,0.02
 11/15  01:00:00,119.246275331,1.75164069289,0.0,0.0,43.513341876,52.539744,14.2834497006,0.82919950933,4.83426,8.61999019122
 11/15  02:00:00,118.887222803,1.40131255431,0.0,0.0,43.513341876,52.539744,5.66666478566,0.812404785664,4.83426,0.02
 11/15  03:00:00,121.854970315,4.36539632821,0.0,0.0,43.513341876,52.539744,7.09350542742,2.23924542742,4.83426,0.02
 11/15  04:00:00,121.712012304,4.22925731305,0.0,0.0,43.513341876,52.539744,7.36122809229,2.50696809229,4.83426,0.02
 11/15  05:00:00,122.714511293,4.80240677267,0.0,0.0,43.513341876,52.539744,17.4095874123,3.95598879487,4.83426,8.61933861739
 11/15  06:00:00,122.107197563,4.22925731305,0.0,0.0,43.513341876,52.539744,9.24848138171,4.39422138171,4.83426,0.02
 11/15  07:00:00,195.846132022,72.4219988418,0.0,0.0,43.513341876,53.238744,2260.07612143,2255.22186143,4.83426,0.02
 11/15  08:00:00,357.151061315,72.4219988418,0.0,0.0,220.879908,53.238744,1917.52407734,1886.31168704,4.83426,26.3781303043
 11/15  09:00:00,446.251242852,72.4219988418,0.0,0.0,220.879908,145.652643033,1613.4125266,1541.72527369,36.25695,35.4303029141
 11/15  10:00:00,445.660259454,72.4219988418,0.0019089638345,0.0,220.879908,145.652643033,1408.46016122,1327.40252627,36.25695,44.8006849524
 11/15  11:00:00,451.018896346,72.4219988418,0.00120165805771,0.0,220.879908,151.653867033,1338.20074657,1244.9895884,48.3426,44.8685581747
 11/15  12:00:00,452.37670692,72.4219988418,0.0,0.0,220.879908,151.653867033,1358.6723515,1256.28320917,48.3426,54.0465423205
 11/15  13:00:00,451.753812227,72.4219988418,0.0,0.0,220.879908,151.653867033,1375.72888926,1273.17671794,48.3426,54.2095713183
 11/15  14:00:00,445.658349526,72.4219988418,0.0,0.0,220.879908,145.652643033,1329.93448956,1251.45001879,24.1713,54.3131707703
 11/15  15:00:00,445.773941465,72.4219988418,0.0,0.0,220.879908,145.652643033,1343.28125945,1274.28847046,24.1713,44.8214889885
 11/15  16:00:00,438.37756562,72.4219988418,0.0,0.0,220.879908,137.835547516,1341.11106548,1291.36497915,4.83426,44.9118263282
 11/15  17:00:00,442.314746065,72.4219988418,0.0,0.0,220.879908,133.019064,1280.60194457,1240.13907638,4.83426,35.6286081854
 11/15  18:00:00,371.541474627,72.4219988418,0.0,0.0,220.879908,53.238744,1433.83583469,1384.47340819,4.83426,44.5281665002
 11/15  19:00:00,371.563758226,72.4219988418,0.0,0.0,220.879908,53.238744,1479.08891352,1438.48357675,4.83426,35.7710767653
 11/15  20:00:00,371.981522032,72.4219988418,0.0,0.0,220.879908,53.238744,1524.37270076,1502.16684089,4.83426,17.371599867
 11/15  21:00:00,371.967396902,72.4219988418,0.0,0.0,220.879908,53.238744,1573.22509971,1559.70645781,4.83426,8.68438189527
 11/15  22:00:00,118.906837047,1.31373051967,0.0,0.0,43.513341876,52.539744,14.0823092649,0.5646070562,4.83426,8.6834422087
 11/15  23:00:00,119.176265493,1.75164069289,0.0,0.0,43.513341876,52.539744,14.6626435277,1.18282483578,4.83426,8.64555869194
 11/15  24:00:00,120.305757082,1.76504448774,0.0,0.0,43.513341876,52.539744,6.61993841917,1.76567841917,4.83426,0.02
 11/16  01:00:00,122.523109601,5.01759115874,0.0,0.0,43.513341876,52.539744,17.6990953664,4.24453928949,4.83426,8.62029607692
 11/16  02:00:00,121.521852506,4.01407292699,0.0,0.0,43.513341876,52.539744,11.5742433289,6.71998332888,4.83426,0.02
 11/16  03:00:00,127.166995294,9.65473529496,0.0,0.0,43.513341876,52.539744,16.991402478,12.137142478,4.83426,0.02
 11/16  04:00:00,125.010619896,7.49193102916,0.0,0.0,43.513341876,52.539744,29.949161101,16.494522978,4.83426,8.62037812292
 11/16  05:00:00,129.152362837,11.200450007,0.0,0.0,43.513341876,52.539744,26.6510618447,21.7968018447,4.83426,0.02
 11/16  06:00:00,128.128924586,10.1969317753,0.0,0.0,43.513341876,52.539744,37.499197136,32.644937136,4.83426,0.02
 11/16  07:00:00,196.532486437,72.4219988418,0.0,0.0,43.513341876,53.238744,2574.59475324,2569.74049324,4.83426,0.02
 11/16  08:00:00,357.401683754,72.4219988418,0.0,0.0,220.879908,53.238744,2067.00363212,2035.78490185,4.83426,26.3844702677
 11/16  09:00:00,446.299527226,72.4219988418,0.0,0.0,220.879908,145.652643033,1798.47592024,1726.7805657,36.25695,35.4384045388
 11/16  10:00:00,446.284832259,72.4219988418,0.0,0.0,220.879908,145.652643033,1633.54498212,1552.47879764,36.25695,44.8092344807
 11/16  11:00:00,452.261832786,72.4219988418,0.00101493350892,0.0,220.879908,151.653867033,1531.25088116,1438.04053543,48.3426,44.8677457285
 11/16  12:00:00,453.285298682,72.4219988418,0.0,0.0,220.879908,151.653867033,1438.44235246,1336.0342387,48.3426,54.0655137648
 11/16  13:00:00,451.811593783,72.4219988418,0.0,0.0,220.879908,151.653867033,1337.45593021,1234.88242819,48.3426,54.2309020215
 11/16  14:00:00,445.099032326,72.4219988418,0.0,0.0,220.879908,145.652643033,1249.70743732,1171.19935411,24.1713,54.3367832173
 11/16  15:00:00,444.690571112,72.4220237507,0.0,0.0,220.879908,145.652643033,1176.44759197,1107.44775308,24.1713,44.8285388839
 11/16  16:00:00,436.844166739,72.4219988418,0.0,0.0,220.879908,137.835547516,1127.9316589,1078.18507079,4.83426,44.9123281141
 11/16  17:00:00,441.268278822,72.4219988418,0.0,0.0,220.879908,133.019064,1119.10847539,1069.7385355,4.83426,44.5356798841
 11/16  18:00:00,371.348704573,72.4219988418,0.0,0.0,220.879908,53.238744,1295.67298369,1255.20840479,4.83426,35.6303188943
 11/16  19:00:00,371.547130417,72.4219988418,0.0,0.0,220.879908,53.238744,1364.8184619,1315.27080072,4.83426,44.7134011788
 11/16  20:00:00,371.963241333,72.4219988418,0.0,0.0,220.879908,53.238744,1396.61678796,1383.08575282,4.83426,8.69677513315
 11/16  21:00:00,371.942399674,72.4219988418,0.0,0.0,220.879908,53.238744,1442.20040858,1428.68175581,4.83426,8.68439276339
 11/16  22:00:00,118.77893122,1.16776046193,0.0,0.0,43.513341876,52.539744,22.4804837409,0.295593883865,4.83426,17.350629857
 11/16  23:00:00,119.189298455,1.75164069289,0.0,0.0,43.513341876,52.539744,5.64739703026,0.793137030258,4.83426,0.02
 11/16  24:00:00,119.94212486,1.40131255431,0.0,0.0,43.513341876,52.539744,14.5315758165,1.06378032414,4.83426,8.63353549236
 11/17  01:00:00,120.740063495,3.24243249093,0.0,0.0,43.513341876,52.539744,6.84346865288,1.98920865288,4.83426,0.02
 11/17  02:00:00,121.510175479,4.01407292699,0.0,0.0,43.513341876,52.539744,8.21844383376,3.36418383376,4.83426,0.02
 11/17  03:00:00,122.5154039,5.01759115874,0.0,0.0,43.513341876,52.539744,18.7945591643,5.33988416637,4.83426,8.62041499796
 11/17  04:00:00,124.607444565,7.10550235114,0.0,0.0,43.513341876,52.539744,14.8783344562,10.0240744562,4.83426,0.02
 11/17  05:00:00,129.597610272,9.96387823738,0.0,0.0,43.513341876,52.539744,18.8415043914,13.9872443914,4.83426,0.02
 11/17  06:00:00,127.645319127,8.3420741208,0.0,0.0,43.513341876,52.539744,34.5666642967,21.113400121,4.83426,8.61900417567
 11/17  07:00:00,197.071207776,72.4219988418,0.0,0.0,43.513341876,53.238744,2551.93228807,2547.07802807,4.83426,0.02
 11/17  08:00:00,357.368736546,72.4219988418,0.0,0.0,220.879908,53.238744,2113.9548288,2082.73671414,4.83426,26.3838546642
 11/17  09:00:00,446.280902125,72.4219988418,0.0,0.0,220.879908,145.652643033,1792.73637664,1729.8941671,36.25695,26.5852595353
 11/17  10:00:00,446.268601821,72.4219988418,0.0,0.0,220.879908,145.652643033,1659.74671748,1573.35712267,36.25695,50.1326448062
 11/17  11:00:00,452.252836732,72.4219988418,0.0,0.0,220.879908,151.653867033,1593.45877019,1496.58763147,48.3426,48.5285387155
 11/17  12:00:00,453.270052822,72.4219988418,0.0,0.0,220.879908,151.653867033,1501.42051704,1408.01545943,48.3426,45.0624576115
 11/17  13:00:00,452.233450692,72.4219988418,0.0,0.0,220.879908,151.653867033,1444.67512567,1342.07058914,48.3426,54.2619365335
 11/17  14:00:00,446.261494882,72.4219988418,0.0,0.0,220.879908,145.652643033,1412.20854704,1333.67015706,24.1713,54.3670899801
 11/17  15:00:00,446.246509299,72.4219988418,0.0,0.0,220.879908,145.652643033,1431.91936082,1353.94710955,24.1713,53.8009512731
 11/17  16:00:00,438.38247367,72.4219988418,0.0,0.0,220.879908,137.835547516,1409.70584372,1359.94680649,4.83426,44.9247772359
 11/17  17:00:00,442.327780845,72.4219988418,0.0,0.0,220.879908,133.019064,1360.59189649,1320.11756242,4.83426,35.6400740681
 11/17  18:00:00,371.5645864,72.4219988418,0.0,0.0,220.879908,53.238744,1530.17217013,1480.80108511,4.83426,44.536825014
 11/17  19:00:00,371.586692782,72.4219988418,0.0,0.0,220.879908,53.238744,1565.2023286,1524.58811931,4.83426,35.7799492909
 11/17  20:00:00,371.562605595,72.4219988418,0.0,0.0,220.879908,53.238744,1557.82148486,1535.61501113,4.83426,17.3722137254
 11/17  21:00:00,371.568333761,72.4219988418,0.0,0.0,220.879908,53.238744,1580.57184976,1567.05290545,4.83426,8.68468430873
 11/17  22:00:00,118.684807824,1.40131255431,0.0,0.0,43.513341876,52.539744,14.4585567848,0.938764423854,4.83426,8.68553236094
 11/17  23:00:00,119.180905102,1.75164069289,0.0,0.0,43.513341876,52.539744,14.9826112852,1.50125590403,4.83426,8.64709538121
 11/17  24:00:00,119.945854412,1.40131255431,0.0,0.0,43.513341876,52.539744,6.64263462269,1.78837462269,4.83426,0.02
 11/18  01:00:00,121.649123491,4.1492166795,0.0,0.0,43.513341876,52.539744,16.9381398677,3.49106535851,4.83426,8.61281450921
 11/18  02:00:00,122.165999743,4.66726302016,0.0,0.0,43.513341876,52.539744,10.0538302611,5.19957026106,4.83426,0.02
 11/18  03:00:00,121.857291337,4.36440106557,0.0,0.0,43.513341876,52.539744,10.9330931546,6.07883315464,4.83426,0.02
 11/18  04:00:00,122.166367291,4.66726302016,0.0,0.0,43.513341876,52.539744,14.2604670683,9.40620706827,4.83426,0.02
 11/18  05:00:00,125.766216859,7.84225916774,0.0,0.0,43.513341876,52.539744,17.6117193511,12.7574593511,4.83426,0.02
 11/18  06:00:00,126.905593503,8.99526421397,0.0,0.0,43.513341876,52.539744,33.4275982318,19.980475676,4.83426,8.61286255584
 11/18  07:00:00,127.869759479,9.92897402904,0.0,0.0,43.513341876,52.539744,32.0785720364,27.2243120364,4.83426,0.02
 11/18  08:00:00,112.551740068,9.6908358344,0.0,0.0,43.513341876,52.539744,29.6315133648,24.7772533648,4.83426,0.02
 11/18  09:00:00,109.252934749,9.38797387981,0.0,0.0,43.513341876,52.539744,30.7208864364,25.8666264364,4.83426,0.02
 11/18  10:00:00,108.036678703,8.14512112233,0.0,0.0,43.513341876,52.539744,33.9597557364,29.1054957364,4.83426,0.02
 11/18  11:00:00,104.222087859,4.36440106557,0.0,0.0,43.513341876,52.539744,40.913183431,18.6327997965,4.83426,17.4461236345
 11/18  12:00:00,105.456927265,4.66726302016,0.0,0.0,43.513341876,52.539744,29.4833517528,15.9902602727,4.83426,8.65883148015
 11/18  13:00:00,104.148847311,4.36440106557,0.0,0.0,43.513341876,52.539744,28.425231508,14.9313543213,4.83426,8.65961718667
 11/18  14:00:00,104.513405724,4.66726302016,0.0,0.0,43.513341876,52.539744,26.4415842203,12.9556344655,4.83426,8.65168975476
 11/18  15:00:00,104.22622862,4.36440106557,0.0,0.0,43.513341876,52.539744,16.3410932386,11.4868332386,4.83426,0.02
 11/18  16:00:00,103.843260285,4.01407292699,0.0,0.0,43.513341876,52.539744,23.4424789444,9.95745804221,4.83426,8.65076090223
 11/18  17:00:00,112.958735901,4.36440106557,0.0,0.0,43.513341876,52.539744,18.2008033624,13.3465433624,4.83426,0.02
 11/18  18:00:00,122.235569115,4.66726302016,0.0,0.0,43.513341876,52.539744,35.5989141428,22.1518479826,4.83426,8.61280616019
 11/18  19:00:00,125.413726384,7.84225916774,0.0,0.0,43.513341876,52.539744,34.3886449638,29.5343849638,4.83426,0.02
 11/18  20:00:00,127.325246827,9.30440715638,0.0,0.0,43.513341876,52.539744,50.0637531112,45.2094931112,4.83426,0.02
 11/18  21:00:00,129.463122916,11.4728491725,0.0,0.0,43.513341876,52.539744,54.134149626,49.279889626,4.83426,0.02
 11/18  22:00:00,135.880760434,18.0178231678,0.0,0.0,43.513341876,52.539744,128.383903466,97.0707085823,4.83426,26.4789348841
 11/18  23:00:00,138.800871187,21.2874940625,0.0,0.0,43.513341876,52.539744,105.300513828,91.853370578,4.83426,8.61288324985
 11/18  24:00:00,149.470653721,30.8974892812,0.0,0.0,43.513341876,52.539744,141.160397108,136.306137108,4.83426,0.02
 11/19  01:00:00,147.690068457,30.1576866933,0.0,0.0,43.513341876,52.539744,111.654867043,106.800607043,4.83426,0.02
 11/19  02:00:00,150.709074247,33.1150374389,0.0,0.0,43.513341876,52.539744,149.795822775,144.941562775,4.83426,0.02
 11/19  03:00:00,135.00107765,17.4669110318,0.0,0.0,43.513341876,52.539744,111.000249596,106.145989596,4.83426,0.02
 11/19  04:00:00,154.541177541,36.9356204696,0.0,0.0,43.513341876,52.539744,164.815539462,151.368405005,4.83426,8.61287445761
 11/19  05:00:00,149.621867963,31.6404690758,0.0,0.0,43.513341876,52.539744,123.845083451,118.990823451,4.83426,0.02
 11/19  06:00:00,153.233986126,35.2057076901,0.0,0.0,43.513341876,52.539744,164.224301219,159.370041219,4.83426,0.02
 11/19  07:00:00,142.764753801,24.7941950349,0.0,0.0,43.513341876,52.539744,113.107725577,108.253465577,4.83426,0.02
 11/19  08:00:00,125.158369223,22.2621894627,0.0,0.0,43.513341876,52.539744,102.432870904,97.5786109036,4.83426,0.02
 11/19  09:00:00,104.253707159,4.36440106557,0.0,0.0,43.513341876,52.539744,61.6601903894,48.2053946601,4.83426,8.62053572932
 11/19  10:00:00,104.646461871,4.66726302016,0.0,0.0,43.513341876,52.539744,43.0201314253,38.1658714253,4.83426,0.02
 11/19  11:00:00,104.341840456,4.36440106557,0.0,0.0,43.513341876,52.539744,47.7645900224,25.4853960495,4.83426,17.4449339729
 11/19  12:00:00,105.335379999,4.49209895087,0.0,0.0,43.513341876,52.539744,32.716779989,19.2228902484,4.83426,8.65962974056
 11/19  13:00:00,103.727242217,3.79634289593,0.0,0.0,43.513341876,52.539744,23.5944611787,10.1004216661,4.83426,8.65977951259
 11/19  14:00:00,102.313518783,2.30989841809,0.0,0.0,43.513341876,52.539744,9.11798731839,4.26372731839,4.83426,0.02
 11/19  15:00:00,100.01735764,0.0,0.0,0.0,43.513341876,52.539744,13.4862059359,0.0,4.83426,8.6519459359
 11/19  16:00:00,99.9772576,0.0,0.0,0.0,43.513341876,52.539744,13.4857178071,0.0,4.83426,8.65145780708
 11/19  17:00:00,108.703179485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,118.646917423,1.05098441573,0.0,0.0,43.513341876,52.539744,5.75836032253,0.904100322529,4.83426,0.02
 11/19  19:00:00,120.798782649,3.26783987962,0.0,0.0,43.513341876,52.539744,10.6504681775,5.79620817749,4.83426,0.02
 11/19  20:00:00,121.893620688,3.9423447983,0.0,0.0,43.513341876,52.539744,23.6631397628,10.2160368815,4.83426,8.61284288136
 11/19  21:00:00,122.948589884,5.01759115874,0.0,0.0,43.513341876,52.539744,21.594252059,16.739992059,4.83426,0.02
 11/19  22:00:00,121.758335603,4.01407292699,0.0,0.0,43.513341876,52.539744,56.0421477041,24.724875898,4.83426,26.4830118061
 11/19  23:00:00,122.44065959,5.01759115874,0.0,0.0,43.513341876,52.539744,40.9574507941,36.1031907941,4.83426,0.02
 11/19  24:00:00,122.426563457,4.01407292699,0.0,0.0,43.513341876,52.539744,50.7259384914,37.2787773699,4.83426,8.61290112145
 11/20  01:00:00,133.276160385,15.8329952217,0.0,0.0,43.513341876,52.539744,59.520481294,54.666221294,4.83426,0.02
 11/20  02:00:00,124.934138741,7.49193102916,0.0,0.0,43.513341876,52.539744,58.7675903662,53.9133303662,4.83426,0.02
 11/20  03:00:00,134.533564147,17.0686472071,0.0,0.0,43.513341876,52.539744,76.1991910234,71.3449310234,4.83426,0.02
 11/20  04:00:00,130.746567322,13.2846820622,0.0,0.0,43.513341876,52.539744,85.2992301977,71.8443707855,4.83426,8.62059941212
 11/20  05:00:00,131.581150197,13.6717539777,0.0,0.0,43.513341876,52.539744,89.1225507301,84.2682907301,4.83426,0.02
 11/20  06:00:00,133.996304886,16.128061305,0.0,0.0,43.513341876,52.539744,83.4052492833,78.5509892833,4.83426,0.02
 11/20  07:00:00,196.483895605,72.4219988418,0.0,0.0,43.513341876,53.238744,2628.82272017,2615.36849673,4.83426,8.61996344376
 11/20  08:00:00,357.40257246,72.4219988418,0.0,0.0,220.879908,53.238744,1869.96599196,1838.74450074,4.83426,26.3872312165
 11/20  09:00:00,444.81110236,72.4219988418,0.00252244813253,0.0,220.879908,145.652643033,1371.87742704,1309.02728565,36.25695,26.5931913954
 11/20  10:00:00,444.191637405,72.4219988418,0.00232400671673,0.0,220.879908,145.652643033,1174.37980012,1093.28618815,36.25695,44.836661974
 11/20  11:00:00,449.968532733,72.4219988418,0.00143373249447,0.0,220.879908,151.653867033,1081.14698904,978.926195258,48.3426,53.8781937841
 11/20  12:00:00,450.726933013,72.4313991585,0.0,0.0,220.879908,151.653867033,881.03346385,787.605771454,48.3426,45.0850923959
 11/20  13:00:00,449.738761649,72.5745899489,0.0,0.0,220.879908,151.653867033,720.281337397,617.643046348,48.3426,54.295691049
 11/20  14:00:00,444.040070251,72.8814576673,0.0,0.0,220.879908,145.652643033,668.412107442,580.797915933,24.1713,63.4428915091
 11/20  15:00:00,444.019107648,72.8824072447,0.0,0.0,220.879908,145.652643033,649.515443881,580.484492421,24.1713,44.85965146
 11/20  16:00:00,435.893085493,72.6324175096,0.0,0.0,220.879908,137.835547516,580.103896132,530.323702433,4.83426,44.9459336991
 11/20  17:00:00,439.694028481,72.4219988418,0.0,0.0,220.879908,133.019064,612.602637772,565.766770947,4.83426,42.0016068256
 11/20  18:00:00,369.159508429,72.4219988418,0.0,0.0,220.879908,53.238744,918.378135615,875.336327383,4.83426,38.2075482319
 11/20  19:00:00,369.442371593,72.4219988418,0.0,0.0,220.879908,53.238744,1048.44993455,998.877202529,4.83426,44.7384720234
 11/20  20:00:00,370.035201611,72.4219988418,0.0,0.0,220.879908,53.238744,1060.74139964,1047.20917035,4.83426,8.69796929401
 11/20  21:00:00,370.443606886,72.4219988418,0.0,0.0,220.879908,53.238744,1173.90232783,1160.3825566,4.83426,8.68551122483
 11/20  22:00:00,117.611306346,0.0,0.0,0.0,43.513341876,52.539744,22.1866491639,0.0,4.83426,17.3523891639
 11/20  23:00:00,117.759508854,0.350328138578,0.0,0.0,43.513341876,52.539744,4.99996267519,0.145702675192,4.83426,0.02
 11/20  24:00:00,120.263839586,1.75164069289,0.0,0.0,43.513341876,52.539744,14.0031124828,0.53278958197,4.83426,8.63606290079
 11/21  01:00:00,118.877051633,1.40131255431,0.0,0.0,43.513341876,52.539744,5.59516366818,0.740903668177,4.83426,0.02
 11/21  02:00:00,121.041368624,3.56520907003,0.0,0.0,43.513341876,52.539744,6.67420289606,1.81994289606,4.83426,0.02
 11/21  03:00:00,121.926972126,4.45207863409,0.0,0.0,43.513341876,52.539744,16.5095418962,3.05464354341,4.83426,8.62063835279
 11/21  04:00:00,122.056069687,4.57958545163,0.0,0.0,43.513341876,52.539744,9.91846107118,5.06420107118,4.83426,0.02
 11/21  05:00:00,128.316299777,8.7027940923,0.0,0.0,43.513341876,52.539744,15.9593667772,11.1051067772,4.83426,0.02
 11/21  06:00:00,127.56391237,8.28930076061,0.0,0.0,43.513341876,52.539744,27.2722651271,13.8173116724,4.83426,8.62069345475
 11/21  07:00:00,197.032160439,72.4219988418,0.0,0.0,43.513341876,53.238744,2711.25994457,2706.40568457,4.83426,0.02
 11/21  08:00:00,357.441717241,72.4219988418,0.0,0.0,220.879908,53.238744,2382.64150989,2351.41230015,4.83426,26.3949497455
 11/21  09:00:00,446.320053235,72.4219988418,0.0,0.0,220.879908,145.652643033,2070.52650348,1998.81296362,36.25695,35.4565898565
 11/21  10:00:00,446.286023092,72.4219988418,0.0,0.0,220.879908,145.652643033,1826.51040264,1745.40646407,36.25695,44.8469885753
 11/21  11:00:00,452.259134511,72.4219988418,0.0,0.0,220.879908,151.653867033,1679.32082808,1586.06632681,48.3426,44.9119012675
 11/21  12:00:00,453.2991759,72.4455395437,0.0,0.0,220.879908,151.653867033,1507.14551921,1404.69939864,48.3426,54.1035205685
 11/21  13:00:00,452.210441361,72.4403929054,0.0,0.0,220.879908,151.653867033,1387.39573116,1284.77808501,48.3426,54.275046148
 11/21  14:00:00,446.10326439,72.6838157954,0.0,0.0,220.879908,145.652643033,1320.392864,1241.83429586,24.1713,54.387268142
 11/21  15:00:00,445.567561375,72.7068112951,0.0,0.0,220.879908,145.652643033,1247.99947747,1178.9625915,24.1713,44.8655859783
 11/21  16:00:00,436.99929666,72.5123541131,0.0,0.0,220.879908,137.835547516,1122.0147117,1064.36314835,4.83426,52.8173033508
 11/21  17:00:00,440.719547348,72.4219988418,0.0,0.0,220.879908,133.019064,997.065159655,955.473800242,4.83426,36.7570994137
 11/21  18:00:00,369.81073358,72.4219988418,0.0,0.0,220.879908,53.238744,1060.83716418,1020.34686129,4.83426,35.6560428944
 11/21  19:00:00,369.762953915,72.4219988418,0.0,0.0,220.879908,53.238744,1077.16937664,1027.58526751,4.83426,44.7498491276
 11/21  20:00:00,369.831989745,72.4219988418,0.0,0.0,220.879908,53.238744,1088.51554152,1066.30529045,4.83426,17.3759910707
 11/21  21:00:00,369.940925955,72.4219988418,0.0,0.0,220.879908,53.238744,1120.6721243,1107.15150685,4.83426,8.68635745495
 11/21  22:00:00,117.313658548,0.0,0.0,0.0,43.513341876,52.539744,13.5207939043,0.0,4.83426,8.68653390433
 11/21  23:00:00,118.482002771,1.05098441573,0.0,0.0,43.513341876,52.539744,13.7793515959,0.297432503374,4.83426,8.64765909248
 11/21  24:00:00,119.771707375,1.22614848502,0.0,0.0,43.513341876,52.539744,5.28263064176,0.428370641757,4.83426,0.02
 11/22  01:00:00,119.094098059,1.5764766236,0.0,0.0,43.513341876,52.539744,14.0145502697,0.559649478174,4.83426,8.62064079157
 11/22  02:00:00,118.915332797,1.40131255431,0.0,0.0,43.513341876,52.539744,5.53073962555,0.676479625545,4.83426,0.02
 11/22  03:00:00,119.24724539,1.75164069289,0.0,0.0,43.513341876,52.539744,5.85561268919,1.00135268919,4.83426,0.02
 11/22  04:00:00,118.881692913,1.40131255431,0.0,0.0,43.513341876,52.539744,14.6046559834,1.14973501787,4.83426,8.62066096554
 11/22  05:00:00,122.021436676,4.11335261516,0.0,0.0,43.513341876,52.539744,7.38593282155,2.53167282155,4.83426,0.02
 11/22  06:00:00,122.544594954,4.66726302016,0.0,0.0,43.513341876,52.539744,8.33298490855,3.47872490855,4.83426,0.02
 11/22  07:00:00,195.396374019,72.4219988418,0.0,0.0,43.513341876,53.238744,2233.52592201,2228.67166201,4.83426,0.02
 11/22  08:00:00,357.05243897,72.4219988418,0.0,0.0,220.879908,53.238744,1962.93885052,1931.70738669,4.83426,26.3972038272
 11/22  09:00:00,446.226920182,72.4219988418,0.0,0.0,220.879908,145.652643033,1634.55071256,1562.83223001,36.25695,35.4615325494
 11/22  10:00:00,445.798152235,72.4219988418,0.00182756717431,0.0,220.879908,145.652643033,1413.20455287,1332.09916809,36.25695,44.8484347804
 11/22  11:00:00,451.053443762,72.4219988418,0.00122389831039,0.0,220.879908,151.653867033,1332.37134334,1231.31298991,48.3426,52.7157534302
 11/22  12:00:00,452.0604095,72.4219988418,0.0,0.0,220.879908,151.653867033,1298.57014231,1203.93465196,48.3426,46.2928903442
 11/22  13:00:00,450.676798636,72.4219988418,0.0,0.0,220.879908,151.653867033,1216.13245705,1113.47938326,48.3426,54.3104737874
 11/22  14:00:00,444.529780006,72.4219988418,0.0,0.0,220.879908,145.652643033,1203.0270005,1115.37823156,24.1713,63.4774689374
 11/22  15:00:00,444.660476291,72.4219988418,0.0,0.0,220.879908,145.652643033,1224.03520575,1154.98973231,24.1713,44.8741734429
 11/22  16:00:00,436.964407676,72.4219988418,0.0,0.0,220.879908,137.835547516,1184.1677232,1134.37182428,4.83426,44.961638927
 11/22  17:00:00,441.497184461,72.4219988418,0.0,0.0,220.879908,133.019064,1173.20919361,1123.80411044,4.83426,44.5708231765
 11/22  18:00:00,371.399869501,72.4219988418,0.0,0.0,220.879908,53.238744,1316.36549375,1275.87334977,4.83426,35.6578839814
 11/22  19:00:00,371.24804865,72.4219988418,0.0,0.0,220.879908,53.238744,1303.99303218,1254.40367612,4.83426,44.7550960546
 11/22  20:00:00,371.632037424,72.4219988418,0.0,0.0,220.879908,53.238744,1287.16999627,1273.63795337,4.83426,8.69778289614
 11/22  21:00:00,371.890171899,72.4219988418,0.0,0.0,220.879908,53.238744,1329.88161887,1315.67343089,4.83426,9.37392797431
