Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  22:00:00,118.649175836,1.05098441573,0.0,0.0,43.513341876,52.539744,21.6977356716,0.197320877905,4.83426,16.6661547937
 11/22  23:00:00,118.649280978,1.22614848502,0.0,0.0,43.513341876,52.539744,5.1811444811,0.326884481104,4.83426,0.02
 11/22  24:00:00,120.291393539,1.75164069289,0.0,0.0,43.513341876,52.539744,14.1155710012,0.645574827374,4.83426,8.63573617382
 11/23  01:00:00,118.891777961,1.40131255431,0.0,0.0,43.513341876,52.539744,5.61351566632,0.759255666325,4.83426,0.02
 11/23  02:00:00,119.236396598,1.75164069289,0.0,0.0,43.513341876,52.539744,5.93374116828,1.07948116828,4.83426,0.02
 11/23  03:00:00,121.938228254,4.45207863409,0.0,0.0,43.513341876,52.539744,15.8497720635,2.40248301692,4.83426,8.61302904655
 11/23  04:00:00,121.845689557,4.36440106557,0.0,0.0,43.513341876,52.539744,8.05441934361,3.20015934361,4.83426,0.02
 11/23  05:00:00,122.580636639,4.66726302016,0.0,0.0,43.513341876,52.539744,10.2970920682,5.4428320682,4.83426,0.02
 11/23  06:00:00,126.50297622,8.61511652377,0.0,0.0,43.513341876,52.539744,14.4580097682,9.60374976821,4.83426,0.02
 11/23  07:00:00,126.081324699,8.14512112233,0.0,0.0,43.513341876,52.539744,21.5480290558,16.6937690558,4.83426,0.02
 11/23  08:00:00,114.830407532,9.00154520179,0.0,0.0,43.513341876,52.539744,25.5104066614,12.0630850701,4.83426,8.61306159131
 11/23  09:00:00,104.530272595,4.66726302016,0.0,0.0,43.513341876,52.539744,18.5665870574,13.7123270574,4.83426,0.02
 11/23  10:00:00,104.24113052,4.36440106557,0.0,0.0,43.513341876,52.539744,15.3122189936,10.4579589936,4.83426,0.02
 11/23  11:00:00,104.514543523,4.66726302016,0.0,0.0,43.513341876,52.539744,16.0305273456,11.1762673456,4.83426,0.02
 11/23  12:00:00,105.148464075,4.36440106557,0.0,0.0,43.513341876,52.539744,23.1163223465,9.66128941876,4.83426,8.62077292779
 11/23  13:00:00,104.448080693,4.66726302016,0.0,0.0,43.513341876,52.539744,13.8900933227,9.03583332265,4.83426,0.02
 11/23  14:00:00,104.209903109,4.36440106557,0.0,0.0,43.513341876,52.539744,12.0455894523,7.19132945234,4.83426,0.02
 11/23  15:00:00,104.310622576,4.4495329891,0.0,0.0,43.513341876,52.539744,19.9689127003,6.52159352788,4.83426,8.61305917247
 11/23  16:00:00,104.085620881,4.25680887253,0.0,0.0,43.513341876,52.539744,11.0522515488,6.19799154884,4.83426,0.02
 11/23  17:00:00,112.392067583,3.79634289593,0.0,0.0,43.513341876,52.539744,13.6756268948,8.82136689482,4.83426,0.02
 11/23  18:00:00,122.586431203,5.01759115874,0.0,0.0,43.513341876,52.539744,21.5192215965,16.6649615965,4.83426,0.02
 11/23  19:00:00,127.002655809,9.42407441925,0.0,0.0,43.513341876,52.539744,33.5110192286,28.6567592286,4.83426,0.02
 11/23  20:00:00,129.84777392,11.8187358919,0.0,0.0,43.513341876,52.539744,54.5130372756,41.0657832849,4.83426,8.61299399071
 11/23  21:00:00,133.714691569,15.6948932719,0.0,0.0,43.513341876,52.539744,63.0109715849,58.1567115849,4.83426,0.02
 11/23  22:00:00,154.65596607,36.791687814,0.0,0.0,43.513341876,52.539744,109.486310953,104.632050953,4.83426,0.02
 11/23  23:00:00,150.639316198,33.0178452447,0.0,0.0,43.513341876,52.539744,146.679824218,141.825564218,4.83426,0.02
 11/23  24:00:00,151.949183901,33.3451130869,0.0,0.0,43.513341876,52.539744,143.595328928,138.741068928,4.83426,0.02
 11/24  01:00:00,152.185333473,34.4962106832,0.0,0.0,43.513341876,52.539744,191.026637815,177.571560671,4.83426,8.6208171431
 11/24  02:00:00,155.93397985,38.2744701964,0.0,0.0,43.513341876,52.539744,168.012899594,163.158639594,4.83426,0.02
 11/24  03:00:00,160.357189813,42.6316375387,0.0,0.0,43.513341876,52.539744,199.64879406,194.79453406,4.83426,0.02
 11/24  04:00:00,161.995458856,44.3126013848,0.0,0.0,43.513341876,52.539744,183.733175737,170.278038106,4.83426,8.62087763066
 11/24  05:00:00,164.132313217,44.2346724117,0.0,0.0,43.513341876,52.539744,215.388165638,210.533905638,4.83426,0.02
 11/24  06:00:00,156.932310147,37.4150349866,0.0,0.0,43.513341876,52.539744,197.818528497,192.964268497,4.83426,0.02
 11/24  07:00:00,198.028122961,72.4219988418,0.0,0.0,43.513341876,53.238744,3276.14077827,3271.28651827,4.83426,0.02
 11/24  08:00:00,362.571617783,72.4219988418,0.0,0.0,220.879908,53.238744,2750.10577309,2718.86871177,4.83426,26.4028013293
 11/24  09:00:00,446.833623011,72.4219988418,0.0,0.0,220.879908,145.652643033,2276.11559898,2204.39249243,36.25695,35.4661565493
 11/24  10:00:00,446.521020842,72.4219988418,0.0,0.0,220.879908,145.652643033,2013.35291568,1932.23446222,36.25695,44.8615034565
 11/24  11:00:00,452.404297156,72.4219988418,0.0,0.0,220.879908,151.653867033,1823.71965955,1721.46777928,48.3426,53.9092802671
 11/24  12:00:00,453.371086979,72.4219988418,0.0,0.0,220.879908,151.653867033,1608.10962206,1514.65553554,48.3426,45.111486524
 11/24  13:00:00,452.021217838,72.4219988418,0.0,0.0,220.879908,151.653867033,1469.04395201,1357.32062953,48.3426,63.380722482
 11/24  14:00:00,445.798937613,72.4219988418,0.0,0.0,220.879908,145.652643033,1427.14305516,1348.56348256,24.1713,54.4082726062
 11/24  15:00:00,445.820760521,72.4219988418,0.0,0.0,220.879908,145.652643033,1400.4699338,1331.41171283,24.1713,44.8869209744
 11/24  16:00:00,437.872059446,72.4219988418,0.0,0.0,220.879908,137.835547516,1313.53552923,1263.73796554,4.83426,44.9633036849
 11/24  17:00:00,441.827311294,72.4219988418,0.0,0.0,220.879908,133.019064,1227.61938989,1178.20006224,4.83426,44.5850676471
 11/24  18:00:00,371.062926556,72.4219988418,0.0,0.0,220.879908,53.238744,1338.21069091,1297.70865746,4.83426,35.667773452
 11/24  19:00:00,370.78738519,72.4219988418,0.0,0.0,220.879908,53.238744,1319.13325121,1269.52807067,4.83426,44.7709205395
 11/24  20:00:00,370.572334974,72.4219988418,0.0,0.0,220.879908,53.238744,1282.63876128,1260.42691105,4.83426,17.3775902207
 11/24  21:00:00,370.611784329,72.4219988418,0.0,0.0,220.879908,53.238744,1291.7717762,1278.25099299,4.83426,8.68652320627
 11/24  22:00:00,118.694646432,1.40131255431,0.0,0.0,43.513341876,52.539744,14.6897894391,1.16798037346,4.83426,8.68754906564
 11/24  23:00:00,119.171152647,1.75164069289,0.0,0.0,43.513341876,52.539744,15.3442607583,1.86190608127,4.83426,8.64809467701
 11/24  24:00:00,119.929198747,1.40131255431,0.0,0.0,43.513341876,52.539744,7.17647785539,2.32221785539,4.83426,0.02
 11/25  01:00:00,121.741045231,4.25680887253,0.0,0.0,43.513341876,52.539744,18.3597539302,4.91240442262,4.83426,8.61308950755
 11/25  02:00:00,122.152198461,4.66726302016,0.0,0.0,43.513341876,52.539744,12.5370893794,7.68282937936,4.83426,0.02
 11/25  03:00:00,121.852265543,4.36440106557,0.0,0.0,43.513341876,52.539744,15.7636598579,10.9093998579,4.83426,0.02
 11/25  04:00:00,125.888195773,8.37697832914,0.0,0.0,43.513341876,52.539744,27.2876585588,22.4333985588,4.83426,0.02
 11/25  05:00:00,127.879719709,9.92897402904,0.0,0.0,43.513341876,52.539744,39.4561745917,34.6019145917,4.83426,0.02
 11/25  06:00:00,135.976633828,18.0178231678,0.0,0.0,43.513341876,52.539744,68.4172501814,54.9698749478,4.83426,8.61311523359
 11/25  07:00:00,142.632975234,24.6138162991,0.0,0.0,43.513341876,52.539744,84.4799821529,79.6257221529,4.83426,0.02
 11/25  08:00:00,123.529410532,17.6305640324,0.0,0.0,43.513341876,52.539744,68.8183859616,63.9641259616,4.83426,0.02
 11/25  09:00:00,115.474290435,15.5509606163,0.0,0.0,43.513341876,52.539744,75.5140623501,70.6598023501,4.83426,0.02
 11/25  10:00:00,117.992682799,18.0178231678,0.0,0.0,43.513341876,52.539744,95.236861547,86.1254930124,4.83426,4.27710853461
 11/25  11:00:00,114.35458561,14.4384139373,0.0,0.0,43.513341876,52.539744,82.6521087895,64.680704075,4.83426,13.1371447145
 11/25  12:00:00,108.956355061,8.12708857913,0.0,0.0,43.513341876,52.539744,65.597682452,52.1023714917,4.83426,8.66105096027
 11/25  13:00:00,106.648639369,6.83570503626,0.0,0.0,43.513341876,52.539744,58.0200041843,44.5247724178,4.83426,8.66097176647
 11/25  14:00:00,115.45148524,15.5590330344,0.0,0.0,43.513341876,52.539744,68.8555222751,55.3681955381,4.83426,8.65306673697
 11/25  15:00:00,108.131350478,8.22868784576,0.0,0.0,43.513341876,52.539744,64.8610866925,51.373651503,4.83426,8.65317518953
 11/25  16:00:00,113.52222048,13.6291891051,0.0,0.0,43.513341876,52.539744,69.5826787007,64.7284187007,4.83426,0.02
 11/25  17:00:00,125.593927146,13.9459927118,0.0,0.0,43.513341876,52.539744,86.7762402833,73.3288524253,4.83426,8.61312785801
 11/25  18:00:00,134.664663819,17.027921903,0.0,0.0,43.513341876,52.539744,89.4315616485,84.5773016485,4.83426,0.02
 11/25  19:00:00,135.915498176,18.2707746605,0.0,0.0,43.513341876,52.539744,100.965165035,96.1109050353,4.83426,0.02
 11/25  20:00:00,132.57897377,14.4950652792,0.0,0.0,43.513341876,52.539744,108.942250982,104.087990982,4.83426,0.02
 11/25  21:00:00,133.980746175,15.9230358884,0.0,0.0,43.513341876,52.539744,113.799237782,108.944977782,4.83426,0.02
 11/25  22:00:00,136.687320906,18.7582945747,0.0,0.0,43.513341876,52.539744,187.169226453,147.00907872,4.83426,35.3258877323
 11/25  23:00:00,154.215000564,36.632758515,0.0,0.0,43.513341876,52.539744,146.856480477,142.002220477,4.83426,0.02
 11/25  24:00:00,148.171255077,29.5922795502,0.0,0.0,43.513341876,52.539744,143.174751009,138.320491009,4.83426,0.02
 11/26  01:00:00,140.654963494,23.0737137557,0.0,0.0,43.513341876,52.539744,141.679758181,136.825498181,4.83426,0.02
 11/26  02:00:00,144.954740796,27.3747313925,0.0,0.0,43.513341876,52.539744,143.639477159,130.192055764,4.83426,8.61316139548
 11/26  03:00:00,151.488764453,33.9209495631,0.0,0.0,43.513341876,52.539744,132.127278079,127.273018079,4.83426,0.02
 11/26  04:00:00,141.502816165,23.9281566654,0.0,0.0,43.513341876,52.539744,132.97614647,128.12188647,4.83426,0.02
 11/26  05:00:00,142.550168125,24.5564961382,0.0,0.0,43.513341876,52.539744,129.690632195,124.836372195,4.83426,0.02
 11/26  06:00:00,151.058441058,33.1037196385,0.0,0.0,43.513341876,52.539744,123.877121242,119.022861242,4.83426,0.02
 11/26  07:00:00,137.107595734,19.1291056344,0.0,0.0,43.513341876,52.539744,131.743985522,118.29655394,4.83426,8.61317158241
 11/26  08:00:00,133.971868421,28.1152027994,0.0,0.0,43.513341876,52.539744,96.8435827904,91.9893227904,4.83426,0.02
 11/26  09:00:00,104.223428931,4.36440106557,0.0,0.0,43.513341876,52.539744,66.7287363742,61.8744763742,4.83426,0.02
 11/26  10:00:00,104.563101786,4.66726302016,0.0,0.0,43.513341876,52.539744,48.1556358826,43.3013758826,4.83426,0.02
 11/26  11:00:00,104.260035958,4.36440106557,0.0,0.0,43.513341876,52.539744,55.4586518958,33.1731402651,4.83426,17.4512516307
 11/26  12:00:00,105.464543496,4.66726302016,0.0,0.0,43.513341876,52.539744,40.0482498089,26.5539118711,4.83426,8.66007793782
 11/26  13:00:00,104.201334828,4.36440106557,0.0,0.0,43.513341876,52.539744,32.8102889603,19.3149447341,4.83426,8.6610842262
 11/26  14:00:00,104.222065433,4.31693488158,0.0,0.0,43.513341876,52.539744,27.3284535087,13.8333142304,4.83426,8.66087927824
 11/26  15:00:00,101.22293619,1.31373051967,0.0,0.0,43.513341876,52.539744,16.1802811412,2.69345334476,4.83426,8.65256779648
 11/26  16:00:00,101.274982002,1.40131255431,0.0,0.0,43.513341876,52.539744,6.89924201059,2.04498201059,4.83426,0.02
 11/26  17:00:00,112.833748283,1.22614848502,0.0,0.0,43.513341876,52.539744,15.7234579214,2.27606968341,4.83426,8.61312823802
 11/26  18:00:00,120.665152769,3.0781265715,0.0,0.0,43.513341876,52.539744,12.8510296728,7.99676967276,4.83426,0.02
 11/26  19:00:00,120.955056238,3.36088283382,0.0,0.0,43.513341876,52.539744,14.4085126764,9.55425267636,4.83426,0.02
 11/26  20:00:00,122.703004757,4.66726302016,0.0,0.0,43.513341876,52.539744,20.1764106468,15.3221506468,4.83426,0.02
 11/26  21:00:00,122.366220541,4.36440106557,0.0,0.0,43.513341876,52.539744,21.6109937513,16.7567337513,4.83426,0.02
 11/26  22:00:00,122.483580899,4.66726302016,0.0,0.0,43.513341876,52.539744,65.8470015185,25.685949215,4.83426,35.3267923035
 11/26  23:00:00,121.852159874,4.36440106557,0.0,0.0,43.513341876,52.539744,31.7381137906,26.8838537906,4.83426,0.02
 11/26  24:00:00,123.114149656,4.66726302016,0.0,0.0,43.513341876,52.539744,36.0950022188,31.2407422188,4.83426,0.02
 11/27  01:00:00,121.860706582,4.36440106557,0.0,0.0,43.513341876,52.539744,37.8773261343,33.0230661343,4.83426,0.02
 11/27  02:00:00,122.159421252,4.66726302016,0.0,0.0,43.513341876,52.539744,54.7947327901,41.3394163674,4.83426,8.62105642271
 11/27  03:00:00,121.862887411,4.36440106557,0.0,0.0,43.513341876,52.539744,45.9897844162,41.1355244162,4.83426,0.02
 11/27  04:00:00,122.17400198,4.66726302016,0.0,0.0,43.513341876,52.539744,51.3621190557,46.5078590557,4.83426,0.02
 11/27  05:00:00,126.394179112,8.48630696443,0.0,0.0,43.513341876,52.539744,63.3219570432,49.8666692448,4.83426,8.62102779839
 11/27  06:00:00,126.707882926,8.83931306629,0.0,0.0,43.513341876,52.539744,66.1843932534,61.3301332534,4.83426,0.02
 11/27  07:00:00,195.242323323,72.4219988418,0.00200854550892,0.0,43.513341876,53.238744,2505.55794494,2500.70368494,4.83426,0.02
 11/27  08:00:00,359.225022197,72.4219988418,0.0,0.0,220.879908,53.238744,1710.42750218,1679.18532521,4.83426,26.4079169738
 11/27  09:00:00,444.473916799,72.4219988418,0.00246223072893,0.0,220.879908,145.652643033,1334.96740415,1263.22946854,36.25695,35.4809856053
 11/27  10:00:00,444.166272169,72.4219988418,0.00230748088619,0.0,220.879908,145.652643033,1169.05322863,1087.91223924,36.25695,44.8840393917
 11/27  11:00:00,450.024068402,72.4219988418,0.00143102669819,0.0,220.879908,151.653867033,1104.49424624,1002.21714222,48.3426,53.9345040253
 11/27  12:00:00,450.812514856,72.4602733847,0.0,0.0,220.879908,151.653867033,913.677807899,814.689174629,48.3426,50.6460332697
 11/27  13:00:00,450.008045862,72.7897518482,0.0,0.0,220.879908,151.653867033,774.196368447,668.007581881,48.3426,57.8461865658
 11/27  14:00:00,444.416784865,73.1503659075,0.0,0.0,220.879908,145.652643033,784.285550824,705.666650062,24.1713,54.4476007622
 11/27  15:00:00,444.326330295,73.0311443807,0.0,0.0,220.879908,145.652643033,828.201411043,759.125995815,24.1713,44.9041152279
 11/27  16:00:00,436.271877156,72.758400767,0.0,0.0,220.879908,137.835547516,850.983193134,792.162303715,4.83426,53.9866294192
 11/27  17:00:00,442.904960706,72.4219988418,0.0,0.0,220.879908,133.019064,779.15802148,738.641942909,4.83426,35.6818185703
 11/27  18:00:00,369.18060472,72.4219988418,0.0,0.0,220.879908,53.238744,901.713739507,852.282830538,4.83426,44.5966489696
 11/27  19:00:00,369.327206359,72.4219988418,0.0,0.0,220.879908,53.238744,974.307083791,924.684144639,4.83426,44.7886791518
 11/27  20:00:00,369.930204727,72.4219988418,0.0,0.0,220.879908,53.238744,1023.70685271,1010.17243311,4.83426,8.70015960028
 11/27  21:00:00,370.07655758,72.4219988418,0.0,0.0,220.879908,53.238744,1077.58694251,1064.06511789,4.83426,8.687564613
 11/27  22:00:00,117.64299614,0.0,0.0,0.0,43.513341876,52.539744,22.1909648866,0.0,4.83426,17.3567048866
 11/27  23:00:00,117.431368253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  24:00:00,118.865882277,0.350328138578,0.0,0.0,43.513341876,52.539744,13.6231450469,0.152396373512,4.83426,8.63648867343
 11/28  01:00:00,118.881621028,1.40131255431,0.0,0.0,43.513341876,52.539744,5.35179562278,0.49753562278,4.83426,0.02
 11/28  02:00:00,118.878655944,1.40131255431,0.0,0.0,43.513341876,52.539744,14.0414720356,0.586142479434,4.83426,8.62106955615
 11/28  03:00:00,119.224276947,1.75164069289,0.0,0.0,43.513341876,52.539744,6.00844285311,1.15418285311,4.83426,0.02
 11/28  04:00:00,120.614979895,3.14569844776,0.0,0.0,43.513341876,52.539744,6.65446927143,1.80020927143,4.83426,0.02
 11/28  05:00:00,124.322926774,4.72658261664,0.0,0.0,43.513341876,52.539744,8.43910772801,3.58484772801,4.83426,0.02
 11/28  06:00:00,123.485939661,4.22925731305,0.0,0.0,43.513341876,52.539744,18.026835291,4.57148639105,4.83426,8.62108889997
 11/28  07:00:00,196.364369649,72.4219988418,0.0,0.0,43.513341876,53.238744,2374.65516914,2369.80090914,4.83426,0.02
 11/28  08:00:00,360.087956031,72.4219988418,0.0,0.0,220.879908,53.238744,1999.32699861,1968.0869336,4.83426,26.4058050081
 11/28  09:00:00,446.236987689,72.4219988418,0.0,0.0,220.879908,145.652643033,1734.45459504,1662.71539799,36.25695,35.482247047
 11/28  10:00:00,446.254114386,72.4219988418,0.0,0.0,220.879908,145.652643033,1558.94406293,1477.79746857,36.25695,44.8896443552
 11/28  11:00:00,451.664493773,72.5342894972,0.00126658573606,0.0,220.879908,151.653867033,1332.19817177,1232.64903427,48.3426,51.2065374968
 11/28  12:00:00,452.700310887,73.202835568,0.0,0.0,220.879908,151.653867033,1192.39162545,1096.14402327,48.3426,47.9050021785
 11/28  13:00:00,452.52419634,74.1321947054,0.0,0.0,220.879908,151.653867033,1164.20368633,1052.48987085,48.3426,63.3712154878
 11/28  14:00:00,446.908293959,74.5462846808,0.0,0.0,220.879908,145.652643033,1137.79166097,1059.10748186,24.1713,54.5128791153
 11/28  15:00:00,446.513994551,74.2427335498,0.0,0.0,220.879908,145.652643033,1116.86882253,1047.78512633,24.1713,44.912396199
 11/28  16:00:00,438.030369705,73.6949302394,0.0,0.0,220.879908,137.835547516,1057.41833568,998.593032722,4.83426,53.9910429587
 11/28  17:00:00,443.695207048,72.4705375235,0.0,0.0,220.879908,133.019064,969.954072017,929.427751212,4.83426,35.6920608053
 11/28  18:00:00,370.076961596,72.4219988418,0.0,0.0,220.879908,53.238744,1108.86328243,1059.42043104,4.83426,44.6085913937
 11/28  19:00:00,370.217418304,72.4219988418,0.0,0.0,220.879908,53.238744,1137.92758705,1088.30007624,4.83426,44.793250808
 11/28  20:00:00,370.327956296,72.4219988418,0.0,0.0,220.879908,53.238744,1133.33480407,1119.80043334,4.83426,8.7001107314
 11/28  21:00:00,370.971506288,72.4219988418,0.0,0.0,220.879908,53.238744,1235.32692115,1221.80515236,4.83426,8.68750879454
 11/28  22:00:00,117.326412833,0.0,0.0,0.0,43.513341876,52.539744,22.1912046505,0.0,4.83426,17.3569446505
 11/28  23:00:00,117.783520983,0.350328138578,0.0,0.0,43.513341876,52.539744,4.94784765953,0.0935876595324,4.83426,0.02
 11/28  24:00:00,120.111643014,1.5764766236,0.0,0.0,43.513341876,52.539744,13.7609158269,0.289691599294,4.83426,8.63696422763
 11/29  01:00:00,118.899723631,1.40131255431,0.0,0.0,43.513341876,52.539744,5.21601805353,0.361758053528,4.83426,0.02
 11/29  02:00:00,119.243332104,1.75164069289,0.0,0.0,43.513341876,52.539744,5.46727947725,0.61301947725,4.83426,0.02
 11/29  03:00:00,121.287599003,3.79888854092,0.0,0.0,43.513341876,52.539744,14.8019574577,1.34657550264,4.83426,8.62112195506
 11/29  04:00:00,122.505062094,5.01759115874,0.0,0.0,43.513341876,52.539744,7.26805925571,2.41379925571,4.83426,0.02
 11/29  05:00:00,124.250667246,6.3326449951,0.0,0.0,43.513341876,52.539744,10.5155711152,5.66131111521,4.83426,0.02
 11/29  06:00:00,127.935880622,10.041163973,0.0,0.0,43.513341876,52.539744,21.6424554696,8.18709579162,4.83426,8.62109967793
 11/29  07:00:00,195.750670088,72.4219988418,0.0,0.0,43.513341876,53.238744,2416.11045978,2411.25619978,4.83426,0.02
 11/29  08:00:00,360.116780934,72.4219988418,0.0,0.0,220.879908,53.238744,2042.54211693,2011.30032986,4.83426,26.4075270718
 11/29  09:00:00,446.244785099,72.4219988418,0.0,0.0,220.879908,145.652643033,1734.6552182,1662.91238157,36.25695,35.4858866243
 11/29  10:00:00,446.255932965,72.4219988418,0.0,0.0,220.879908,145.652643033,1529.16329055,1448.00991114,36.25695,44.8964294157
 11/29  11:00:00,451.172406083,72.4673460884,0.0011907009304,0.0,220.879908,151.653867033,1289.98840313,1187.70099737,48.3426,53.9448057613
 11/29  12:00:00,451.727327113,72.5221570893,0.0,0.0,220.879908,151.653867033,1179.04318433,1085.53587193,48.3426,45.1647124001
 11/29  13:00:00,450.593811501,72.5184648599,0.0,0.0,220.879908,151.653867033,1169.52965807,1057.75421385,48.3426,63.4328442261
 11/29  14:00:00,444.633244475,72.6975957613,0.0,0.0,220.879908,145.652643033,1099.61636297,1020.98057915,24.1713,54.4644838215
 11/29  15:00:00,444.436217654,72.5756281404,0.0,0.0,220.879908,145.652643033,1078.68092738,1009.59300706,24.1713,44.9166203287
 11/29  16:00:00,436.593513099,72.542609535,0.0,0.0,220.879908,137.835547516,1041.67220472,982.833749644,4.83426,54.0041950738
 11/29  17:00:00,443.606345532,72.4219988418,0.0,0.0,220.879908,133.019064,987.585978839,947.058239803,4.83426,35.6934790362
 11/29  18:00:00,370.804945098,72.4219988418,0.0,0.0,220.879908,53.238744,1252.32004293,1202.87158322,4.83426,44.6141997095
 11/29  19:00:00,371.529343038,72.4219988418,0.0,0.0,220.879908,53.238744,1339.91506414,1290.28130775,4.83426,44.7994963939
 11/29  20:00:00,371.931379351,72.4219988418,0.0,0.0,220.879908,53.238744,1319.58832704,1306.05408393,4.83426,8.69998311049
 11/29  21:00:00,371.854923898,72.4219988418,0.0,0.0,220.879908,53.238744,1292.32183851,1270.13067545,4.83426,17.3569030623
 11/29  22:00:00,117.631883396,0.0,0.0,0.0,43.513341876,52.539744,13.5224913647,0.0,4.83426,8.68823136475
 11/29  23:00:00,118.663092059,1.22614848502,0.0,0.0,43.513341876,52.539744,8.95052704603,0.265066478023,4.83426,3.85120056801
 11/29  24:00:00,120.294099773,1.75164069289,0.0,0.0,43.513341876,52.539744,10.0498464427,0.406360805826,4.83426,4.8092256369
 11/30  01:00:00,118.898943428,1.40131255431,0.0,0.0,43.513341876,52.539744,5.46512379726,0.610863797259,4.83426,0.02
 11/30  02:00:00,120.921470471,3.42739922235,0.0,0.0,43.513341876,52.539744,14.8550841556,1.39965818588,4.83426,8.62116596977
 11/30  03:00:00,121.7177392,4.224606166,0.0,0.0,43.513341876,52.539744,7.54147910726,2.68721910726,4.83426,0.02
 11/30  04:00:00,123.848148567,6.3527726318,0.0,0.0,43.513341876,52.539744,11.419871596,6.56561159603,4.83426,0.02
 11/30  05:00:00,128.028828336,10.0983220719,0.0,0.0,43.513341876,52.539744,23.2813553039,9.82586855201,4.83426,8.62122675187
 11/30  06:00:00,128.276500945,10.3716308832,0.0,0.0,43.513341876,52.539744,18.8512652693,13.9970052693,4.83426,0.02
 11/30  07:00:00,196.388345504,72.4219988418,0.0,0.0,43.513341876,53.238744,2749.70523787,2744.85097787,4.83426,0.02
 11/30  08:00:00,360.398811766,72.4219988418,0.0,0.0,220.879908,53.238744,2357.00596605,2325.75796839,4.83426,26.4137376561
 11/30  09:00:00,446.28614207,72.4219988418,0.0,0.0,220.879908,145.652643033,1880.3046921,1808.55448648,36.25695,35.4932556239
 11/30  10:00:00,445.533830326,72.4219988418,0.0018637004477,0.0,220.879908,145.652643033,1390.90771006,1309.74878051,36.25695,44.9019795568
 11/30  11:00:00,450.373823372,72.4532885904,0.001516122383,0.0,220.879908,151.653867033,1155.14518967,1052.84049669,48.3426,53.9620929825
 11/30  12:00:00,451.733326882,72.7825580034,0.0,0.0,220.879908,151.653867033,1123.92596442,1021.40245236,48.3426,54.1809120644
 11/30  13:00:00,451.556434378,73.530515839,0.0,0.0,220.879908,151.653867033,1111.09472234,1008.38750075,48.3426,54.3646215883
 11/30  14:00:00,446.279403672,73.9270779119,0.0,0.0,220.879908,145.652643033,1180.14136797,1101.48000072,24.1713,54.4900672534
 11/30  15:00:00,446.066048929,73.6779365757,0.0,0.0,220.879908,145.652643033,1172.51115287,1094.43317828,24.1713,53.9066745849
 11/30  16:00:00,437.886934147,73.2101212296,0.0,0.0,220.879908,137.835547516,1141.94741296,1092.09034742,4.83426,45.0228055436
 11/30  17:00:00,443.961506097,72.4294740068,0.0,0.0,220.879908,133.019064,1034.35639179,984.90074822,4.83426,44.6213835714
 11/30  18:00:00,370.074895039,72.4219988418,0.0,0.0,220.879908,53.238744,1094.21805292,1053.6817132,4.83426,35.7020797258
 11/30  19:00:00,369.910200939,72.4219988418,0.0,0.0,220.879908,53.238744,1079.44717586,1029.8051679,4.83426,44.8077479689
 11/30  20:00:00,370.108686882,72.4219988418,0.0,0.0,220.879908,53.238744,1016.72826184,994.511700459,4.83426,17.3823013808
 11/30  21:00:00,370.02573658,72.4219988418,0.0,0.0,220.879908,53.238744,1017.12107168,1003.59882248,4.83426,8.68798919514
 11/30  22:00:00,117.672202752,0.0,0.0,0.0,43.513341876,52.539744,13.523417132,0.0,4.83426,8.689157132
 11/30  23:00:00,117.790979977,0.350328138578,0.0,0.0,43.513341876,52.539744,13.649213173,0.166194985712,4.83426,8.64875818729
 11/30  24:00:00,120.115910982,1.5764766236,0.0,0.0,43.513341876,52.539744,5.38159678722,0.527336787217,4.83426,0.02
 12/01  01:00:00,118.901778457,1.40131255431,0.0,0.0,43.513341876,52.539744,14.1479248386,0.692372621056,4.83426,8.6212922175
 12/01  02:00:00,119.244651363,1.75164069289,0.0,0.0,43.513341876,52.539744,6.09059759205,1.23633759205,4.83426,0.02
 12/01  03:00:00,120.958389802,3.46947028949,0.0,0.0,43.513341876,52.539744,7.30520519881,2.45094519881,4.83426,0.02
 12/01  04:00:00,122.507668221,5.01759115874,0.0,0.0,43.513341876,52.539744,18.3250726821,4.8695580628,4.83426,8.62125461927
 12/01  05:00:00,126.724385273,7.10550235114,0.0,0.0,43.513341876,52.539744,14.9659446007,10.1116846007,4.83426,0.02
 12/01  06:00:00,129.86589745,10.5821641222,0.0,0.0,43.513341876,52.539744,17.5837594034,12.7294994034,4.83426,0.02
 12/01  07:00:00,196.740904208,72.4219988418,0.0,0.0,43.513341876,53.238744,2745.69799819,2732.24253283,4.83426,8.62120535453
 12/01  08:00:00,363.286461446,72.4219988418,0.0,0.0,220.879908,53.238744,2377.82878915,2346.58189553,4.83426,26.4126336165
 12/01  09:00:00,446.294578452,72.4219988418,0.0,0.0,220.879908,145.652643033,2066.58231886,1994.83263305,36.25695,35.4927358117
 12/01  10:00:00,446.291467889,72.4219988418,0.0,0.0,220.879908,145.652643033,1912.31050081,1831.13656983,36.25695,44.916980977
 12/01  11:00:00,452.268922988,72.4219988418,0.0,0.0,220.879908,151.653867033,1817.74626082,1724.42380554,48.3426,44.9798552808
 12/01  12:00:00,453.299108487,72.4219988418,0.0,0.0,220.879908,151.653867033,1754.12860069,1651.57443525,48.3426,54.2115654377
 12/01  13:00:00,452.256338742,72.4219988418,0.0,0.0,220.879908,151.653867033,1742.2478696,1639.5051558,48.3426,54.4001138068
 12/01  14:00:00,446.279068416,72.4219988418,0.0,0.0,220.879908,145.652643033,1748.31566128,1660.57231555,24.1713,63.5720457275
 12/01  15:00:00,446.243764178,72.4219988418,0.0,0.0,220.879908,145.652643033,1720.38637557,1651.28293585,24.1713,44.9321397284
 12/01  16:00:00,438.37980885,72.4219988418,0.0,0.0,220.879908,137.835547516,1686.36045051,1627.50713408,4.83426,54.0190564261
 12/01  17:00:00,445.351426094,72.4219988418,0.0,0.0,220.879908,133.019064,1659.44405157,1618.90396858,4.83426,35.7058229835
 12/01  18:00:00,371.615841657,72.4219988418,0.0,0.0,220.879908,53.238744,1839.77581338,1790.32043771,4.83426,44.6211156733
 12/01  19:00:00,371.640549477,72.4219988418,0.0,0.0,220.879908,53.238744,1869.12464469,1819.47613589,4.83426,44.8142488068
 12/01  20:00:00,371.639891145,72.4219988418,0.0,0.0,220.879908,53.238744,1892.88946992,1879.35461581,4.83426,8.7005941115
 12/01  21:00:00,371.660333302,72.4219988418,0.0,0.0,220.879908,53.238744,1956.7074355,1934.51507325,4.83426,17.3581022521
 12/01  22:00:00,118.819497679,1.54144380974,0.0,0.0,43.513341876,52.539744,15.949058337,2.42653093453,4.83426,8.68826740246
 12/01  23:00:00,119.42727317,2.01146577027,0.0,0.0,43.513341876,52.539744,16.9055615533,3.42298981928,4.83426,8.64831173406
 12/01  24:00:00,123.581929128,5.01759115874,0.0,0.0,43.513341876,52.539744,12.655014214,7.80075421401,4.83426,0.02
 12/02  01:00:00,123.454611885,5.94621631708,0.0,0.0,43.513341876,52.539744,15.2183084733,10.3640484733,4.83426,0.02
 12/02  02:00:00,128.738136348,11.200450007,0.0,0.0,43.513341876,52.539744,26.5687718179,21.7145118179,4.83426,0.02
 12/02  03:00:00,130.879610411,13.3476143919,0.0,0.0,43.513341876,52.539744,43.4398107533,29.9921927805,4.83426,8.61335797277
 12/02  04:00:00,135.767153488,18.1830334546,0.0,0.0,43.513341876,52.539744,56.2103775859,51.3561175859,4.83426,0.02
 12/02  05:00:00,146.701647889,28.6985844759,0.0,0.0,43.513341876,52.539744,68.902626971,64.048366971,4.83426,0.02
 12/02  06:00:00,145.220076417,27.1867294079,0.0,0.0,43.513341876,52.539744,94.4318023073,89.5775423073,4.83426,0.02
 12/02  07:00:00,152.302426059,34.2424548702,0.0,0.0,43.513341876,52.539744,108.85824828,104.00398828,4.83426,0.02
 12/02  08:00:00,129.118199988,20.1600766312,0.0,0.0,43.513341876,52.539744,110.926721793,97.479075897,4.83426,8.61338589628
 12/02  09:00:00,116.939077575,16.9925578025,0.0,0.0,43.513341876,52.539744,83.1960097177,78.3417497177,4.83426,0.02
 12/02  10:00:00,119.850272527,19.8509336888,0.0,0.0,43.513341876,52.539744,96.8777463661,92.0234863661,4.83426,0.02
 12/02  11:00:00,115.508845817,15.5708681812,0.0,0.0,43.513341876,52.539744,96.5525388324,74.2606596074,4.83426,17.4576192249
 12/02  12:00:00,114.92344599,14.0401501126,0.0,0.0,43.513341876,52.539744,90.1672312469,76.6705603324,4.83426,8.66241091448
 12/02  13:00:00,108.77564838,8.95668086838,0.0,0.0,43.513341876,52.539744,60.9180623261,47.4215689665,4.83426,8.66223335958
 12/02  14:00:00,107.374711329,7.48889512943,0.0,0.0,43.513341876,52.539744,59.7935822877,46.3049080446,4.83426,8.65441424302
 12/02  15:00:00,112.541998886,12.6659362852,0.0,0.0,43.513341876,52.539744,40.3621092747,35.5078492747,4.83426,0.02
 12/02  16:00:00,109.127005814,9.26830661694,0.0,0.0,43.513341876,52.539744,55.610218474,42.123361322,4.83426,8.65259715204
 12/02  17:00:00,128.59865106,16.9930176947,0.0,0.0,43.513341876,52.539744,50.0744007407,45.2201407407,4.83426,0.02
 12/02  18:00:00,133.201256672,15.5858648246,0.0,0.0,43.513341876,52.539744,83.4857128363,70.0381599194,4.83426,8.61329291691
 12/02  19:00:00,133.19252614,15.5727077498,0.0,0.0,43.513341876,52.539744,84.9893243261,80.1350643261,4.83426,0.02
 12/02  20:00:00,135.719080073,17.6258403308,0.0,0.0,43.513341876,52.539744,112.338651859,107.484391859,4.83426,0.02
 12/02  21:00:00,152.471591618,34.3943894148,0.0,0.0,43.513341876,52.539744,126.613452355,121.759192355,4.83426,0.02
 12/02  22:00:00,149.549143054,31.5500595057,0.0,0.0,43.513341876,52.539744,226.885688394,186.701912017,4.83426,35.3495163768
 12/02  23:00:00,160.897456701,43.23333177,0.0,0.0,43.513341876,52.539744,194.187203062,189.332943062,4.83426,0.02
 12/02  24:00:00,156.993539162,38.2872892499,0.0,0.0,43.513341876,52.539744,206.922001555,202.067741555,4.83426,0.02
 12/03  01:00:00,160.929743695,43.23333177,0.0,0.0,43.513341876,52.539744,200.967284927,196.113024927,4.83426,0.02
 12/03  02:00:00,156.853096181,39.1110572401,0.0,0.0,43.513341876,52.539744,210.950153865,206.095893865,4.83426,0.02
 12/03  03:00:00,162.894634131,45.1658738391,0.0,0.0,43.513341876,52.539744,218.941896583,205.494220016,4.83426,8.61341656698
 12/03  04:00:00,157.712799404,39.9348252303,0.0,0.0,43.513341876,52.539744,221.530370136,216.676110136,4.83426,0.02
 12/03  05:00:00,164.46329027,46.2746479179,0.0,0.0,43.513341876,52.539744,219.495472177,214.641212177,4.83426,0.02
 12/03  06:00:00,159.248324737,41.0435993092,0.0,0.0,43.513341876,52.539744,228.082438736,223.228178736,4.83426,0.02
 12/03  07:00:00,165.595147325,47.3834219968,0.0,0.0,43.513341876,52.539744,225.624679914,220.770419914,4.83426,0.02
 12/03  08:00:00,141.812393522,32.7434188556,0.0,0.0,43.513341876,52.539744,200.055010457,186.60733234,4.83426,8.61341811655
 12/03  09:00:00,134.428943336,34.3631391391,0.0,0.0,43.513341876,52.539744,181.044215974,176.189955974,4.83426,0.02
 12/03  10:00:00,128.980490998,28.8783347174,0.0,0.0,43.513341876,52.539744,176.338498771,171.484238771,4.83426,0.02
 12/03  11:00:00,136.924323509,36.8656933855,0.0,0.0,43.513341876,52.539744,187.498254018,165.207482988,4.83426,17.4565110299
 12/03  12:00:00,119.600850774,18.6143619191,0.0,0.0,43.513341876,52.539744,166.568890778,153.072031156,4.83426,8.66259962146
 12/03  13:00:00,135.25441884,35.2939087881,0.0,0.0,43.513341876,52.539744,162.786209557,149.289335409,4.83426,8.66261414794
 12/03  14:00:00,122.182681912,22.1276883075,0.0,0.0,43.513341876,52.539744,169.047131519,155.550607253,4.83426,8.66226426599
 12/03  15:00:00,132.261597341,32.2213423645,0.0,0.0,43.513341876,52.539744,158.638524036,145.149693137,4.83426,8.65457089934
 12/03  16:00:00,126.301471401,26.2555279805,0.0,0.0,43.513341876,52.539744,171.090909475,157.602433987,4.83426,8.65421548806
 12/03  17:00:00,135.987697247,24.2061679996,0.0,0.0,43.513341876,52.539744,161.921060336,157.066800336,4.83426,0.02
 12/03  18:00:00,148.885536541,31.0958828751,0.0,0.0,43.513341876,52.539744,175.461989661,170.607729661,4.83426,0.02
 12/03  19:00:00,151.721252223,33.9446297281,0.0,0.0,43.513341876,52.539744,176.293099347,171.438839347,4.83426,0.02
 12/03  20:00:00,149.305688052,31.0646325995,0.0,0.0,43.513341876,52.539744,187.353381386,182.499121386,4.83426,0.02
 12/03  21:00:00,145.371013343,27.1717327644,0.0,0.0,43.513341876,52.539744,192.140077077,178.692374715,4.83426,8.61344236192
 12/03  22:00:00,160.574468697,42.4373794767,0.0,0.0,43.513341876,52.539744,272.485224525,241.130062554,4.83426,26.5209019709
 12/03  23:00:00,166.8734349,49.046583115,0.0,0.0,43.513341876,52.539744,258.076399838,253.222139838,4.83426,0.02
 12/03  24:00:00,163.953066805,45.0333210659,0.0,0.0,43.513341876,52.539744,322.573848617,317.719588617,4.83426,0.02
 12/04  01:00:00,173.697776288,55.7486495802,0.0,0.0,43.513341876,52.539744,342.225663908,328.769951543,4.83426,8.62145236472
 12/04  02:00:00,165.502454107,47.4720023969,0.0,0.0,43.513341876,52.539744,354.63438148,349.78012148,4.83426,0.02
 12/04  03:00:00,171.485655957,53.5028602842,0.0,0.0,43.513341876,52.539744,309.078452266,304.224192266,4.83426,0.02
 12/04  04:00:00,163.046744018,45.0156703544,0.0,0.0,43.513341876,52.539744,328.28215297,314.826421352,4.83426,8.62147161813
 12/04  05:00:00,173.927708487,55.4679259182,0.0,0.0,43.513341876,52.539744,342.459279821,337.605019821,4.83426,0.02
 12/04  06:00:00,166.007841718,47.4720023969,0.0,0.0,43.513341876,52.539744,380.843648306,375.989388306,4.83426,0.02
 12/04  07:00:00,197.516228649,72.4219988418,0.0,0.0,43.513341876,53.238744,3673.36945252,3659.91385896,4.83426,8.62133355494
 12/04  08:00:00,366.105844086,72.4219988418,0.0,0.0,220.879908,53.238744,3384.25829502,3353.00561089,4.83426,26.4184241363
 12/04  09:00:00,448.269197028,72.4219988418,0.0,0.0,220.879908,145.652643033,3010.2022263,2938.44236358,36.25695,35.5029127201
 12/04  10:00:00,447.263143232,72.4219988418,0.0,0.0,220.879908,145.652643033,2738.48794308,2657.29262988,36.25695,44.9383632059
 12/04  11:00:00,452.968577813,72.4219988418,0.0,0.0,220.879908,151.653867033,2621.90154269,2528.56198048,48.3426,44.9969622117
 12/04  12:00:00,453.761876882,72.4219988418,0.0,0.0,220.879908,151.653867033,2442.67879585,2340.09091698,48.3426,54.2452788747
 12/04  13:00:00,452.520131202,72.4219988418,0.0,0.0,220.879908,151.653867033,2276.46968049,2164.63357467,48.3426,63.4935058257
 12/04  14:00:00,446.438722164,72.4219988418,0.0,0.0,220.879908,145.652643033,2170.59902273,2091.90956091,24.1713,54.5181618164
 12/04  15:00:00,446.39002675,72.4219988418,0.0,0.0,220.879908,145.652643033,2132.26931071,2061.89646926,24.1713,46.20154145
 12/04  16:00:00,438.525908285,72.4219988418,0.0,0.0,220.879908,137.835547516,2095.90734918,2038.27208047,4.83426,52.8010087043
 12/04  17:00:00,445.624081544,72.4219988418,0.0,0.0,220.879908,133.019064,2160.21826701,2110.73982085,4.83426,44.6441861586
 12/04  18:00:00,372.01820625,72.4219988418,0.0,0.0,220.879908,53.238744,2404.07972127,2363.52931711,4.83426,35.7161441581
 12/04  19:00:00,372.100117122,72.4219988418,0.0,0.0,220.879908,53.238744,2513.08633934,2463.4208516,4.83426,44.8312277405
 12/04  20:00:00,372.532218235,72.4219988418,0.0,0.0,220.879908,53.238744,2533.27900413,2511.06143815,4.83426,17.3833059782
 12/04  21:00:00,372.542146616,72.4219988418,0.0,0.0,220.879908,53.238744,2584.03643143,2570.51200268,4.83426,8.69016874854
 12/04  22:00:00,121.056467838,3.44044169833,0.0,0.0,43.513341876,52.539744,32.5552123069,19.030519607,4.83426,8.69043269989
 12/04  23:00:00,124.599864037,7.10550235114,0.0,0.0,43.513341876,52.539744,49.1209139791,35.637749084,4.83426,8.64890489508
 12/04  24:00:00,135.887352278,17.1315795367,0.0,0.0,43.513341876,52.539744,96.9866542181,83.514761564,4.83426,8.63763265402
 12/05  01:00:00,152.87280979,35.1736562975,0.0,0.0,43.513341876,52.539744,117.966462043,113.112202043,4.83426,0.02
 12/05  02:00:00,157.008048344,39.200059455,0.0,0.0,43.513341876,52.539744,164.860501241,160.006241241,4.83426,0.02
 12/05  03:00:00,154.942071145,37.1506994741,0.0,0.0,43.513341876,52.539744,186.13933753,172.683561621,4.83426,8.62151590808
 12/05  04:00:00,165.832856638,47.9499995953,0.0,0.0,43.513341876,52.539744,210.851554921,205.997294921,4.83426,0.02
 12/05  05:00:00,160.471329002,40.4770217107,0.0,0.0,43.513341876,52.539744,219.95944015,215.10518015,4.83426,0.02
 12/05  06:00:00,169.884116109,50.167547753,0.0,0.0,43.513341876,52.539744,241.891443335,228.435615661,4.83426,8.6215676735
 12/05  07:00:00,198.172195656,72.4219988418,0.0,0.0,43.513341876,53.238744,3581.0670535,3576.2127935,4.83426,0.02
 12/05  08:00:00,365.799753578,72.4219988418,0.0,0.0,220.879908,53.238744,3172.76247634,3141.50155181,4.83426,26.4266645264
 12/05  09:00:00,447.131422975,72.4219988418,0.0,0.0,220.879908,145.652643033,2845.48199216,2773.71724393,36.25695,35.5077982355
 12/05  10:00:00,446.789361633,72.4219988418,0.0,0.0,220.879908,145.652643033,2723.42022306,2642.22631371,36.25695,44.9369593428
 12/05  11:00:00,452.612289338,72.4219988418,0.0,0.0,220.879908,151.653867033,2630.90851408,2528.56740253,48.3426,53.9985115528
 12/05  12:00:00,453.525528461,72.4219988418,0.0,0.0,220.879908,151.653867033,2478.86395787,2376.29697782,48.3426,54.2243800535
 12/05  13:00:00,452.413773454,72.4219988418,0.0,0.0,220.879908,151.653867033,2360.07299261,2257.31495004,48.3426,54.4154425705
 12/05  14:00:00,446.406448103,72.4219988418,0.0,0.0,220.879908,145.652643033,2305.59868355,2223.4072734,24.1713,58.0201101431
 12/05  15:00:00,446.376710117,72.4219988418,0.0,0.0,220.879908,145.652643033,2283.00447615,2208.31741748,24.1713,50.5157586649
 12/05  16:00:00,438.534496748,72.4219988418,0.0,0.0,220.879908,137.835547516,2287.48175361,2237.5686325,4.83426,45.0788611112
 12/05  17:00:00,445.624540185,72.4219988418,0.0,0.0,220.879908,133.019064,2363.10314977,2313.65835553,4.83426,44.610534247
 12/05  18:00:00,371.99410689,72.4219988418,0.0,0.0,220.879908,53.238744,2592.43023917,2542.9498637,4.83426,44.6461154703
 12/05  19:00:00,372.065600063,72.4219988418,0.0,0.0,220.879908,53.238744,2659.70860562,2610.03183514,4.83426,44.8425104821
 12/05  20:00:00,372.100815187,72.4219988418,0.0,0.0,220.879908,53.238744,2689.39316879,2675.85717835,4.83426,8.70173044268
 12/05  21:00:00,372.181717564,72.4219988418,0.0,0.0,220.879908,53.238744,2800.17900172,2777.98441827,4.83426,17.3603234507
 12/05  22:00:00,120.52667181,3.20568528257,0.0,0.0,43.513341876,52.539744,34.6105210294,21.0864334655,4.83426,8.68982756389
 12/05  23:00:00,125.602821006,8.06783538672,0.0,0.0,43.513341876,52.539744,57.040276995,43.5561550244,4.83426,8.64986197063
 12/05  24:00:00,140.891436241,22.0984429993,0.0,0.0,43.513341876,52.539744,103.311788348,98.4575283484,4.83426,0.02
 12/06  01:00:00,158.837303912,41.0672794742,0.0,0.0,43.513341876,52.539744,134.357674286,129.503414286,4.83426,0.02
 12/06  02:00:00,157.56230013,39.7185757704,0.0,0.0,43.513341876,52.539744,191.786163376,178.330340185,4.83426,8.62156319149
 12/06  03:00:00,165.496134356,47.5996714567,0.0,0.0,43.513341876,52.539744,206.940740323,202.086480323,4.83426,0.02
 12/06  04:00:00,162.116214579,44.1536720858,0.0,0.0,43.513341876,52.539744,250.133766499,245.279506499,4.83426,0.02
 12/06  05:00:00,169.391506395,50.9259936933,0.0,0.0,43.513341876,52.539744,281.591640652,268.135762503,4.83426,8.62161814879
 12/06  06:00:00,162.619635593,44.1536720858,0.0,0.0,43.513341876,52.539744,294.396414437,289.542154437,4.83426,0.02
 12/06  07:00:00,197.731828258,72.4219988418,0.0,0.0,43.513341876,53.238744,3960.4394522,3955.5851922,4.83426,0.02
 12/06  08:00:00,366.166242814,72.4219988418,0.0,0.0,220.879908,53.238744,3596.96823819,3565.70475652,4.83426,26.4292216658
 12/06  09:00:00,447.698036075,72.4219988418,0.0,0.0,220.879908,145.652643033,3249.69573376,3177.92578656,36.25695,35.5129971991
 12/06  10:00:00,447.040906811,72.4219988418,0.0,0.0,220.879908,145.652643033,3028.65960598,2938.47174328,36.25695,53.9309126962
 12/06  11:00:00,452.770552336,72.4219988418,0.0,0.0,220.879908,151.653867033,2845.97488188,2752.61600924,48.3426,45.0162726463
 12/06  12:00:00,453.661722434,72.4219988418,0.0,0.0,220.879908,151.653867033,2685.85765105,2583.25937883,48.3426,54.2556722214
 12/06  13:00:00,452.538924876,72.4219988418,0.0,0.0,220.879908,151.653867033,2609.93410775,2502.91124499,48.3426,58.6802627566
 12/06  14:00:00,446.520263609,72.4219988418,0.0,0.0,220.879908,145.652643033,2544.23129986,2460.67359623,24.1713,59.3864036232
 12/06  15:00:00,446.483228215,72.4219988418,0.0,0.0,220.879908,145.652643033,2485.79313303,2416.66124675,24.1713,44.9605862778
 12/06  16:00:00,438.60825408,72.4219988418,0.0,0.0,220.879908,137.835547516,2416.23174182,2357.32448268,4.83426,54.0729991369
 12/06  17:00:00,445.677091213,72.4219988418,0.0,0.0,220.879908,133.019064,2366.93865565,2317.44813686,4.83426,44.656258793
 12/06  18:00:00,372.020656188,72.4219988418,0.0,0.0,220.879908,53.238744,2504.17528851,2463.61450931,4.83426,35.7265191957
 12/06  19:00:00,372.061407024,72.4219988418,0.0,0.0,220.879908,53.238744,2537.25483081,2487.57413194,4.83426,44.8464388685
 12/06  20:00:00,372.45625952,72.4219988418,0.0,0.0,220.879908,53.238744,2480.21943244,2457.99933771,4.83426,17.3858347342
 12/06  21:00:00,372.424455223,72.4219988418,0.0,0.0,220.879908,53.238744,2452.6202961,2439.09613898,4.83426,8.68989712044
 12/06  22:00:00,120.799172979,3.17916566106,0.0,0.0,43.513341876,52.539744,29.1248262437,15.6014078152,4.83426,8.68915842852
 12/06  23:00:00,121.489090584,4.01407292699,0.0,0.0,43.513341876,52.539744,35.8548893555,22.3705833304,4.83426,8.65004602514
 12/06  24:00:00,129.908967464,11.200450007,0.0,0.0,43.513341876,52.539744,69.3077833044,55.8372238355,4.83426,8.63629946887
 12/07  01:00:00,135.744537696,18.1051044815,0.0,0.0,43.513341876,52.539744,74.3933417095,69.5390817095,4.83426,0.02
 12/07  02:00:00,157.993716341,40.251513373,0.0,0.0,43.513341876,52.539744,133.03620126,128.18194126,4.83426,0.02
 12/07  03:00:00,149.65662495,31.9046542219,0.0,0.0,43.513341876,52.539744,156.310693646,142.854762346,4.83426,8.62167130011
 12/07  04:00:00,168.474143511,50.6044883862,0.0,0.0,43.513341876,52.539744,208.893052121,204.038792121,4.83426,0.02
 12/07  05:00:00,158.343058023,40.0400810774,0.0,0.0,43.513341876,52.539744,215.23245017,210.37819017,4.83426,0.02
 12/07  06:00:00,171.2103159,52.8220365439,0.0,0.0,43.513341876,52.539744,273.89805487,260.442125189,4.83426,8.62166968052
 12/07  07:00:00,197.629320043,72.4219988418,0.0,0.0,43.513341876,53.238744,3909.53960263,3904.68534263,4.83426,0.02
 12/07  08:00:00,365.995763676,72.4219988418,0.0,0.0,220.879908,53.238744,3419.71360323,3388.45421912,4.83426,26.4251241105
 12/07  09:00:00,447.327789822,72.4219988418,0.0,0.0,220.879908,145.652643033,2911.22346488,2839.44744195,36.25695,35.5190729316
 12/07  10:00:00,446.902682115,72.4219988418,0.0,0.0,220.879908,145.652643033,2722.06334025,2640.86147007,36.25695,44.9449201838
 12/07  11:00:00,452.7535956,72.4219988418,0.0,0.0,220.879908,151.653867033,2577.15385488,2474.78752915,48.3426,54.0237257339
 12/07  12:00:00,453.674820254,72.4219988418,0.0,0.0,220.879908,151.653867033,2390.35811838,2287.76251109,48.3426,54.2530072904
 12/07  13:00:00,452.502321706,72.4219988418,0.0,0.0,220.879908,151.653867033,2216.71385252,2113.92224062,48.3426,54.449011904
 12/07  14:00:00,446.425570202,72.4219988418,0.0,0.0,220.879908,145.652643033,2072.51068259,1984.69167629,24.1713,63.6477063034
 12/07  15:00:00,446.338331802,72.4219988418,0.0,0.0,220.879908,145.652643033,1931.94551124,1862.80204295,24.1713,44.9721682854
 12/07  16:00:00,438.458115694,72.4219988418,0.0,0.0,220.879908,137.835547516,1849.13378902,1790.22682294,4.83426,54.0727060829
 12/07  17:00:00,445.475249897,72.4219988418,0.0,0.0,220.879908,133.019064,1817.50397369,1768.0089317,4.83426,44.6607819902
 12/07  18:00:00,371.806918895,72.4219988418,0.0,0.0,220.879908,53.238744,2067.76376222,2027.19774384,4.83426,35.7317583854
 12/07  19:00:00,371.902405418,72.4219988418,0.0,0.0,220.879908,53.238744,2280.25660506,2230.56836758,4.83426,44.8539774796
 12/07  20:00:00,372.366857691,72.4219988418,0.0,0.0,220.879908,53.238744,2376.37617715,2354.15749652,4.83426,17.3844206339
 12/07  21:00:00,372.395584714,72.4219988418,0.0,0.0,220.879908,53.238744,2460.28560029,2446.76064139,4.83426,8.69069889861
 12/07  22:00:00,120.576488494,2.9599962716,0.0,0.0,43.513341876,52.539744,28.0766577298,14.551082696,4.83426,8.69131503377
 12/07  23:00:00,123.040312939,5.55978763906,0.0,0.0,43.513341876,52.539744,39.0237668665,25.5410572939,4.83426,8.64844957255
 12/07  24:00:00,135.441431786,16.7002510722,0.0,0.0,43.513341876,52.539744,82.1210068826,68.6487533072,4.83426,8.63799357546
 12/08  01:00:00,146.359101646,28.6985844759,0.0,0.0,43.513341876,52.539744,92.7895829525,87.9353229525,4.83426,0.02
 12/08  02:00:00,156.72940714,38.8889834811,0.0,0.0,43.513341876,52.539744,166.869013188,162.014753188,4.83426,0.02
 12/08  03:00:00,155.853617311,38.0762887327,0.0,0.0,43.513341876,52.539744,174.473386717,161.017393646,4.83426,8.62173307074
 12/08  04:00:00,167.217284538,49.2419584944,0.0,0.0,43.513341876,52.539744,240.284895105,235.430635105,4.83426,0.02
 12/08  05:00:00,164.722541761,44.7289332058,0.0,0.0,43.513341876,52.539744,216.991329457,212.137069457,4.83426,0.02
 12/08  06:00:00,170.197862354,50.3507325732,0.0,0.0,43.513341876,52.539744,288.820651836,275.364717411,4.83426,8.6216744254
 12/08  07:00:00,198.222722284,72.4219988418,0.0,0.0,43.513341876,53.238744,3608.76796094,3603.91370094,4.83426,0.02
 12/08  08:00:00,365.815004883,72.4219988418,0.0,0.0,220.879908,53.238744,3102.61719406,3071.34920405,4.83426,26.4337300114
 12/08  09:00:00,447.020555432,72.4219988418,0.0,0.0,220.879908,145.652643033,2658.45914747,2586.68138054,36.25695,35.5208169325
 12/08  10:00:00,446.739099982,72.4219988418,0.0,0.0,220.879908,145.652643033,2526.11729596,2444.90672463,36.25695,44.9536213301
 12/08  11:00:00,452.502450043,72.4219988418,0.0,0.0,220.879908,151.653867033,2325.54955854,2223.17841276,48.3426,54.0285457824
 12/08  12:00:00,453.412821382,72.4219988418,0.0,0.0,220.879908,151.653867033,2064.29133447,1961.68939829,48.3426,54.259336179
 12/08  13:00:00,452.304558441,72.4219988418,0.0,0.0,220.879908,151.653867033,1871.92774946,1769.12867934,48.3426,54.4564701147
 12/08  14:00:00,446.299654958,72.4219988418,0.0,0.0,220.879908,145.652643033,1791.84269307,1704.01298389,24.1713,63.6584091747
 12/08  15:00:00,446.271995595,72.4219988418,0.0,0.0,220.879908,145.652643033,1757.65497684,1688.50505648,24.1713,44.9786203583
 12/08  16:00:00,438.40094418,72.4219988418,0.0,0.0,220.879908,137.835547516,1685.12113318,1626.20532897,4.83426,54.0815442139
 12/08  17:00:00,445.383932584,72.4219988418,0.0,0.0,220.879908,133.019064,1648.73492043,1599.23309362,4.83426,44.6675668184
 12/08  18:00:00,371.666528832,72.4219988418,0.0,0.0,220.879908,53.238744,1847.07419406,1806.50213289,4.83426,35.7378011778
 12/08  19:00:00,371.744104856,72.4219988418,0.0,0.0,220.879908,53.238744,2039.85939297,1990.16883863,4.83426,44.8562943339
 12/08  20:00:00,371.795429901,72.4219988418,0.0,0.0,220.879908,53.238744,2214.46352739,2192.24328844,4.83426,17.3859789505
 12/08  21:00:00,371.833240054,72.4219988418,0.0,0.0,220.879908,53.238744,2294.95407981,2281.42832668,4.83426,8.69149313167
 12/08  22:00:00,118.88685635,1.61150943746,0.0,0.0,43.513341876,52.539744,19.513799729,5.98800798911,4.83426,8.69153173985
 12/08  23:00:00,121.435739307,4.01407292699,0.0,0.0,43.513341876,52.539744,22.524254902,9.04006043216,4.83426,8.64993446988
 12/08  24:00:00,123.63653304,5.01759115874,0.0,0.0,43.513341876,52.539744,36.9125944465,23.4402925453,4.83426,8.6380419012
 12/09  01:00:00,125.264852157,7.72378823597,0.0,0.0,43.513341876,52.539744,29.2857420159,24.4314820159,4.83426,0.02
