Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  02:00:00,136.468397215,18.8624121005,0.0,0.0,43.513341876,52.539744,58.8540746421,53.9998146421,4.83426,0.02
 12/09  03:00:00,132.735449515,15.1395397167,0.0,0.0,43.513341876,52.539744,67.5181411435,62.6638811435,4.83426,0.02
 12/09  04:00:00,152.628574585,34.9481479599,0.0,0.0,43.513341876,52.539744,122.85756919,109.409726927,4.83426,8.61358226298
 12/09  05:00:00,154.566106625,36.4600030279,0.0,0.0,43.513341876,52.539744,125.882900647,121.028640647,4.83426,0.02
 12/09  06:00:00,166.053586018,47.8926794344,0.0,0.0,43.513341876,52.539744,172.363507485,167.509247485,4.83426,0.02
 12/09  07:00:00,153.787572966,35.604984762,0.0,0.0,43.513341876,52.539744,175.92609676,171.07183676,4.83426,0.02
 12/09  08:00:00,143.784920163,34.7076429787,0.0,0.0,43.513341876,52.539744,168.375719539,163.521459539,4.83426,0.02
 12/09  09:00:00,133.670292064,33.6279415855,0.0,0.0,43.513341876,52.539744,134.883757113,121.435851787,4.83426,8.61364532564
 12/09  10:00:00,116.451175304,16.3855894239,0.0,0.0,43.513341876,52.539744,113.858609572,109.004349572,4.83426,0.02
 12/09  11:00:00,110.737098633,10.7486061932,0.0,0.0,43.513341876,52.539744,106.918927225,84.6189611912,4.83426,17.4657060341
 12/09  12:00:00,118.911684521,17.9942364657,0.0,0.0,43.513341876,52.539744,100.366808523,86.8686594135,4.83426,8.66388910972
 12/09  13:00:00,111.290361577,11.4279848391,0.0,0.0,43.513341876,52.539744,76.0823332264,62.585569598,4.83426,8.66250362838
 12/09  14:00:00,110.891735175,10.9487206884,0.0,0.0,43.513341876,52.539744,73.8897364376,69.0354764376,4.83426,0.02
 12/09  15:00:00,112.947591334,13.0366318808,0.0,0.0,43.513341876,52.539744,64.1875482144,50.6983530509,4.83426,8.65493516349
 12/09  16:00:00,115.10651479,15.2156291212,0.0,0.0,43.513341876,52.539744,69.8146749704,56.3249561869,4.83426,8.65545878345
 12/09  17:00:00,126.858272885,15.2006324777,0.0,0.0,43.513341876,52.539744,77.5170620261,72.6628020261,4.83426,0.02
 12/09  18:00:00,153.366663429,35.6829137351,0.0,0.0,43.513341876,52.539744,106.76829499,101.91403499,4.83426,0.02
 12/09  19:00:00,135.779165261,18.1051044815,0.0,0.0,43.513341876,52.539744,114.812853145,101.364938026,4.83426,8.61365511882
 12/09  20:00:00,151.983996778,33.839373881,0.0,0.0,43.513341876,52.539744,130.337225375,125.482965375,4.83426,0.02
 12/09  21:00:00,134.71692339,16.6223220991,0.0,0.0,43.513341876,52.539744,121.161602145,116.307342145,4.83426,0.02
 12/09  22:00:00,154.918532714,36.9185657205,0.0,0.0,43.513341876,52.539744,213.744369371,173.537339988,4.83426,35.3727693839
 12/09  23:00:00,160.458800261,42.7963911367,0.0,0.0,43.513341876,52.539744,181.715548171,176.861288171,4.83426,0.02
 12/09  24:00:00,162.156058503,43.4443322871,0.0,0.0,43.513341876,52.539744,203.397410219,198.543150219,4.83426,0.02
 12/10  01:00:00,154.670159717,36.9675146539,0.0,0.0,43.513341876,52.539744,193.483554685,188.629294685,4.83426,0.02
 12/10  02:00:00,163.540462886,45.7887583513,0.0,0.0,43.513341876,52.539744,215.335720021,210.481460021,4.83426,0.02
 12/10  03:00:00,155.810645815,38.0762887327,0.0,0.0,43.513341876,52.539744,212.837294388,199.389357905,4.83426,8.61367648366
 12/10  04:00:00,163.674117785,45.9156362578,0.0,0.0,43.513341876,52.539744,209.599714905,204.745454905,4.83426,0.02
 12/10  05:00:00,153.884195427,35.7318626685,0.0,0.0,43.513341876,52.539744,193.575746863,188.721486863,4.83426,0.02
 12/10  06:00:00,163.946917982,45.7887583513,0.0,0.0,43.513341876,52.539744,208.484999376,203.630739376,4.83426,0.02
 12/10  07:00:00,154.007030213,35.858740575,0.0,0.0,43.513341876,52.539744,191.122084826,186.267824826,4.83426,0.02
 12/10  08:00:00,142.018398056,30.0121654344,0.0,0.0,43.513341876,52.539744,178.050305298,164.602384935,4.83426,8.61366036284
 12/10  09:00:00,136.726735586,36.7137588409,0.0,0.0,43.513341876,52.539744,155.777392325,150.923132325,4.83426,0.02
 12/10  10:00:00,121.18500159,21.1485982195,0.0,0.0,43.513341876,52.539744,147.672269951,142.818009951,4.83426,0.02
 12/10  11:00:00,116.970196447,16.9925578025,0.0,0.0,43.513341876,52.539744,147.259756029,124.96043706,4.83426,17.4650589692
 12/10  12:00:00,119.786417416,18.8624121005,0.0,0.0,43.513341876,52.539744,140.589450699,127.092899575,4.83426,8.66229112395
 12/10  13:00:00,113.458597257,13.5938250046,0.0,0.0,43.513341876,52.539744,115.752776974,102.254481546,4.83426,8.66403542742
 12/10  14:00:00,115.691026397,15.7566292704,0.0,0.0,43.513341876,52.539744,109.899735159,96.4014005012,4.83426,8.66407465807
 12/10  15:00:00,113.505255436,13.5938250046,0.0,0.0,43.513341876,52.539744,85.4127154044,71.9232713228,4.83426,8.65518408162
 12/10  16:00:00,110.463978403,10.5803245536,0.0,0.0,43.513341876,52.539744,84.0314710975,70.5415740739,4.83426,8.65563702358
 12/10  17:00:00,120.263767841,8.65121706322,0.0,0.0,43.513341876,52.539744,69.0771580633,64.2228980633,4.83426,0.02
 12/10  18:00:00,125.718376759,8.10902058289,0.0,0.0,43.513341876,52.539744,81.4051124421,76.5508524421,4.83426,0.02
 12/10  19:00:00,132.002689027,14.4175929948,0.0,0.0,43.513341876,52.539744,72.0019397581,67.1476797581,4.83426,0.02
 12/10  20:00:00,127.171210259,9.1394970576,0.0,0.0,43.513341876,52.539744,84.3435131853,79.4892531853,4.83426,0.02
 12/10  21:00:00,127.935021263,9.96415478417,0.0,0.0,43.513341876,52.539744,86.2622139866,72.814283366,4.83426,8.61367062057
 12/10  22:00:00,134.912071057,17.0704867757,0.0,0.0,43.513341876,52.539744,151.965621241,120.59484466,4.83426,26.5365165813
 12/10  23:00:00,150.508363724,33.0058831005,0.0,0.0,43.513341876,52.539744,125.938668158,121.084408158,4.83426,0.02
 12/10  24:00:00,136.828825265,18.306138761,0.0,0.0,43.513341876,52.539744,148.976827242,135.529259677,4.83426,8.61330756556
 12/11  01:00:00,149.672626144,32.1413866029,0.0,0.0,43.513341876,52.539744,143.479992596,138.625732596,4.83426,0.02
 12/11  02:00:00,154.366567571,36.791687814,0.0,0.0,43.513341876,52.539744,167.56306834,162.70880834,4.83426,0.02
 12/11  03:00:00,146.281518584,28.6985844759,0.0,0.0,43.513341876,52.539744,178.466712912,165.010541102,4.83426,8.62191181012
 12/11  04:00:00,151.098334002,33.4653655774,0.0,0.0,43.513341876,52.539744,190.404239533,185.549979533,4.83426,0.02
 12/11  05:00:00,150.816457889,32.7596724878,0.0,0.0,43.513341876,52.539744,184.111419619,179.257159619,4.83426,0.02
 12/11  06:00:00,158.451875571,40.3717658635,0.0,0.0,43.513341876,52.539744,214.162872589,200.706817477,4.83426,8.62179511263
 12/11  07:00:00,197.285758788,72.4219988418,0.0,0.0,43.513341876,53.238744,3162.28116107,3157.42690107,4.83426,0.02
 12/11  08:00:00,368.429529164,72.4219988418,0.0,0.0,220.879908,53.238744,2691.80824573,2660.53416256,4.83426,26.4398231725
 12/11  09:00:00,446.886657591,72.4219988418,0.0,0.0,220.879908,145.652643033,2314.30469493,2242.51530151,36.25695,35.5324434161
 12/11  10:00:00,446.570785222,72.4219988418,0.0,0.0,220.879908,145.652643033,2157.46622951,2076.23731727,36.25695,44.9719622437
 12/11  11:00:00,452.408292688,72.4219988418,0.0,0.0,220.879908,151.653867033,2051.80443689,1949.40481855,48.3426,54.0570183432
 12/11  12:00:00,453.356440178,72.4219988418,0.0,0.0,220.879908,151.653867033,1880.61482979,1777.97980063,48.3426,54.2924291641
 12/11  13:00:00,452.28353267,72.4219988418,0.0,0.0,220.879908,151.653867033,1839.73510634,1736.89711471,48.3426,54.4953916296
 12/11  14:00:00,446.298822871,72.4219988418,0.0,0.0,220.879908,145.652643033,1859.65248559,1771.79827404,24.1713,63.6829115477
 12/11  15:00:00,446.253927087,72.4219988418,0.0,0.0,220.879908,145.652643033,1787.84566466,1709.68443666,24.1713,53.9899280025
 12/11  16:00:00,438.393991283,72.4219988418,0.0,0.0,220.879908,137.835547516,1744.02443354,1694.08883604,4.83426,45.1013375039
 12/11  17:00:00,445.433969278,72.4219988418,0.0,0.0,220.879908,133.019064,1874.04884622,1824.52525649,4.83426,44.6893297218
 12/11  18:00:00,371.767247884,72.4219988418,0.0,0.0,220.879908,53.238744,2162.78287561,2113.27044456,4.83426,44.6781710441
 12/11  19:00:00,371.830157654,72.4219988418,0.0,0.0,220.879908,53.238744,2270.28839782,2220.57254665,4.83426,44.8815911705
 12/11  20:00:00,372.305389701,72.4219988418,0.0,0.0,220.879908,53.238744,2373.51960702,2359.98130124,4.83426,8.70404578521
 12/11  21:00:00,372.3344014,72.4219988418,0.0,0.0,220.879908,53.238744,2477.42035557,2455.22270966,4.83426,17.36338591
 12/11  22:00:00,120.191121205,2.61357670932,0.0,0.0,43.513341876,52.539744,22.0026367356,8.47598111583,4.83426,8.69239561976
 12/11  23:00:00,121.44215796,4.01407292699,0.0,0.0,43.513341876,52.539744,27.1017971744,13.6170301845,4.83426,8.65050698995
 12/11  24:00:00,126.735396772,8.10902058289,0.0,0.0,43.513341876,52.539744,38.1670679516,33.3128079516,4.83426,0.02
 12/12  01:00:00,129.284954427,11.7408069187,0.0,0.0,43.513341876,52.539744,47.4021897862,33.946178632,4.83426,8.62175115425
 12/12  02:00:00,135.00864088,17.3796297181,0.0,0.0,43.513341876,52.539744,75.0147786388,70.1605186388,4.83426,0.02
 12/12  03:00:00,136.172957291,18.5993652757,0.0,0.0,43.513341876,52.539744,67.8883934575,63.0341334575,4.83426,0.02
 12/12  04:00:00,155.340348731,37.6599569117,0.0,0.0,43.513341876,52.539744,129.248040724,115.791862105,4.83426,8.62191861904
 12/12  05:00:00,153.353198153,33.6279415855,0.0,0.0,43.513341876,52.539744,94.3475125197,89.4932525197,4.83426,0.02
 12/12  06:00:00,158.261675111,38.7687309906,0.0,0.0,43.513341876,52.539744,149.781969766,144.927709766,4.83426,0.02
 12/12  07:00:00,197.926722934,72.4219988418,0.0,0.0,43.513341876,53.238744,3054.97376053,3041.5177935,4.83426,8.62170702974
 12/12  08:00:00,367.320961559,72.4219988418,0.0,0.0,220.879908,53.238744,2485.92912731,2454.659587,4.83426,26.4352803066
 12/12  09:00:00,446.559490535,72.4219988418,0.0,0.0,220.879908,145.652643033,2168.46331929,2096.67051752,36.25695,35.5358517683
 12/12  10:00:00,446.522047902,72.4219988418,0.0,0.0,220.879908,145.652643033,2085.60284715,2004.36001011,36.25695,44.985887042
 12/12  11:00:00,452.448757344,72.4219988418,0.0,0.0,220.879908,151.653867033,1983.74179626,1881.34494319,48.3426,54.0542530649
 12/12  12:00:00,453.419416553,72.4219988418,0.0,0.0,220.879908,151.653867033,1810.78151126,1708.14884965,48.3426,54.2900616113
 12/12  13:00:00,452.344631481,72.4219988418,0.0,0.0,220.879908,151.653867033,1707.35169191,1604.51632772,48.3426,54.4927641909
 12/12  14:00:00,446.343859613,72.4219988418,0.0,0.0,220.879908,145.652643033,1625.43105471,1537.55372356,24.1713,63.706031147
 12/12  15:00:00,446.308458011,72.4219988418,0.0,0.0,220.879908,145.652643033,1554.31398775,1485.14269743,24.1713,44.9999903199
 12/12  16:00:00,438.427511718,72.4219988418,0.0,0.0,220.879908,137.835547516,1440.36066662,1381.40429476,4.83426,54.1221118609
 12/12  17:00:00,445.376364856,72.4219988418,0.0,0.0,220.879908,133.019064,1350.37371743,1300.84519442,4.83426,44.694263014
 12/12  18:00:00,371.630481643,72.4219988418,0.0,0.0,220.879908,53.238744,1500.38459681,1450.86572983,4.83426,44.684606984
 12/12  19:00:00,371.636952306,72.4219988418,0.0,0.0,220.879908,53.238744,1511.86472979,1462.14129545,4.83426,44.8891743348
 12/12  20:00:00,371.604843879,72.4219988418,0.0,0.0,220.879908,53.238744,1477.25048456,1463.71122489,4.83426,8.70499967845
 12/12  21:00:00,371.611930685,72.4219988418,0.0,0.0,220.879908,53.238744,1532.11784922,1509.9198734,4.83426,17.363715817
 12/12  22:00:00,118.836056622,1.54144380974,0.0,0.0,43.513341876,52.539744,15.2886338537,1.76174778831,4.83426,8.69262606539
 12/12  23:00:00,118.827628858,1.40131255431,0.0,0.0,43.513341876,52.539744,15.5316768849,2.04648651063,4.83426,8.65093037426
 12/12  24:00:00,120.296834837,1.75164069289,0.0,0.0,43.513341876,52.539744,8.86665963239,4.01239963239,4.83426,0.02
 12/13  01:00:00,121.506675021,4.01407292699,0.0,0.0,43.513341876,52.539744,9.70859040719,4.85433040719,4.83426,0.02
 12/13  02:00:00,122.519786477,5.01759115874,0.0,0.0,43.513341876,52.539744,22.1717856831,8.71556132218,4.83426,8.62196436088
 12/13  03:00:00,121.502638967,4.01407292699,0.0,0.0,43.513341876,52.539744,13.286407943,8.43214794301,4.83426,0.02
 12/13  04:00:00,122.526331734,5.01759115874,0.0,0.0,43.513341876,52.539744,20.3807538029,15.5264938029,4.83426,0.02
 12/13  05:00:00,126.187128485,8.2647883852,0.0,0.0,43.513341876,52.539744,30.3899089759,16.9349519111,4.83426,8.62069706482
 12/13  06:00:00,126.415052457,8.49544926091,0.0,0.0,43.513341876,52.539744,32.9242392025,28.0699792025,4.83426,0.02
 12/13  07:00:00,196.413479476,72.4219988418,0.0,0.0,43.513341876,53.238744,2430.04690061,2425.19264061,4.83426,0.02
 12/13  08:00:00,366.304762112,72.4219988418,0.0,0.0,220.879908,53.238744,1945.6185146,1905.53366467,4.83426,35.250589938
 12/13  09:00:00,446.322785931,72.4219988418,0.0,0.0,220.879908,145.652643033,1691.65600231,1619.86392958,36.25695,35.5351227262
 12/13  10:00:00,446.322492426,72.4219988418,0.0,0.0,220.879908,145.652643033,1586.6331143,1505.37905114,36.25695,44.9971131524
 12/13  11:00:00,452.316107411,72.4219988418,0.00116366300496,0.0,220.879908,151.653867033,1547.6139856,1445.21270427,48.3426,54.058681331
 12/13  12:00:00,453.332951793,72.4219988418,0.0,0.0,220.879908,151.653867033,1492.82967659,1390.19159346,48.3426,54.2954831321
 12/13  13:00:00,452.294550994,72.4219988418,0.0,0.0,220.879908,151.653867033,1474.64771736,1371.80587716,48.3426,54.4992402041
 12/13  14:00:00,446.31490671,72.4219988418,0.0,0.0,220.879908,145.652643033,1472.02889538,1384.14177576,24.1713,63.7158196185
 12/13  15:00:00,446.292358736,72.4219988418,0.0,0.0,220.879908,145.652643033,1441.88935674,1372.70984204,24.1713,45.0082146995
 12/13  16:00:00,438.417313433,72.4219988418,0.0,0.0,220.879908,137.835547516,1372.14131516,1313.17688114,4.83426,54.1301740208
 12/13  17:00:00,445.34923418,72.4219988418,0.0,0.0,220.879908,133.019064,1273.39516294,1223.86224095,4.83426,44.6986619917
 12/13  18:00:00,371.589984965,72.4219988418,0.0,0.0,220.879908,53.238744,1391.91527113,1342.38980327,4.83426,44.6912078598
 12/13  19:00:00,371.595191421,72.4219988418,0.0,0.0,220.879908,53.238744,1406.20597267,1356.47460979,4.83426,44.8971028766
 12/13  20:00:00,371.994129071,72.4219988418,0.0,0.0,220.879908,53.238744,1374.66496961,1361.12656735,4.83426,8.70414226038
 12/13  21:00:00,371.96470887,72.4219988418,0.0,0.0,220.879908,53.238744,1392.08119997,1369.88340606,4.83426,17.3635339108
 12/13  22:00:00,118.894210543,1.28453650812,0.0,0.0,43.513341876,52.539744,14.2572831331,0.730203300732,4.83426,8.69281983238
 12/13  23:00:00,119.18665228,1.75164069289,0.0,0.0,43.513341876,52.539744,14.7233925526,1.23869291534,4.83426,8.65043963726
 12/13  24:00:00,119.938599688,1.40131255431,0.0,0.0,43.513341876,52.539744,6.24843258323,1.39417258323,4.83426,0.02
 12/14  01:00:00,119.240205171,1.75164069289,0.0,0.0,43.513341876,52.539744,15.2734973006,1.81730493756,4.83426,8.62193236299
 12/14  02:00:00,120.737881428,3.25329064079,0.0,0.0,43.513341876,52.539744,7.51935597287,2.66509597287,4.83426,0.02
 12/14  03:00:00,121.192324566,3.7112109724,0.0,0.0,43.513341876,52.539744,8.31621830602,3.46195830602,4.83426,0.02
 12/14  04:00:00,122.148057191,4.66726302016,0.0,0.0,43.513341876,52.539744,18.4260303434,4.96975554056,4.83426,8.62201480285
 12/14  05:00:00,122.273587137,4.36440106557,0.0,0.0,43.513341876,52.539744,11.7481468498,6.89388684982,4.83426,0.02
 12/14  06:00:00,122.556968054,4.66726302016,0.0,0.0,43.513341876,52.539744,15.8183485439,10.9640885439,4.83426,0.02
 12/14  07:00:00,196.064641336,72.4219988418,0.0,0.0,43.513341876,53.238744,2283.55186827,2278.69760827,4.83426,0.02
 12/14  08:00:00,366.199675966,72.4219988418,0.0,0.0,220.879908,53.238744,1912.96308225,1872.88122905,4.83426,35.2475931934
 12/14  09:00:00,446.279536893,72.4219988418,0.0,0.0,220.879908,145.652643033,1652.31191278,1580.51649559,36.25695,35.5384671864
 12/14  10:00:00,446.312328263,72.4219988418,0.0,0.0,220.879908,145.652643033,1600.21192466,1518.95549934,36.25695,44.9994753242
 12/14  11:00:00,452.3039189,72.4219988418,0.0,0.0,220.879908,151.653867033,1559.10821352,1456.69452085,48.3426,54.0710926734
 12/14  12:00:00,453.324334416,72.4219988418,0.0,0.0,220.879908,151.653867033,1477.69012135,1375.03755033,48.3426,54.309971024
 12/14  13:00:00,452.292547183,72.4219988418,0.0,0.0,220.879908,151.653867033,1461.33852684,1358.47964992,48.3426,54.5162769218
 12/14  14:00:00,446.134380487,72.4219988418,0.0,0.0,220.879908,145.652643033,1417.85616487,1329.96162445,24.1713,63.7232404146
 12/14  15:00:00,445.785137687,72.4219988418,0.0,0.0,220.879908,145.652643033,1370.90991247,1292.72671155,24.1713,54.011900919
 12/14  16:00:00,437.91090679,72.4219988418,0.0,0.0,220.879908,137.835547516,1287.20266409,1237.25093122,4.83426,45.1174728697
 12/14  17:00:00,444.833244043,72.4219988418,0.0,0.0,220.879908,133.019064,1189.1950202,1139.66217832,4.83426,44.6985818777
 12/14  18:00:00,371.071024671,72.4219988418,0.0,0.0,220.879908,53.238744,1300.19228707,1250.65917775,4.83426,44.6988493228
 12/14  19:00:00,371.08979331,72.4219988418,0.0,0.0,220.879908,53.238744,1316.45188327,1266.7177381,4.83426,44.8998851647
 12/14  20:00:00,371.490417744,72.4219988418,0.0,0.0,220.879908,53.238744,1294.50140494,1272.27825943,4.83426,17.3888855124
 12/14  21:00:00,371.450707811,72.4219988418,0.0,0.0,220.879908,53.238744,1294.43684774,1280.90993897,4.83426,8.69264876718
 12/14  22:00:00,118.437233708,0.817432323348,0.0,0.0,43.513341876,52.539744,13.7893037452,0.262150756964,4.83426,8.69289298822
 12/14  23:00:00,119.1925987,1.75164069289,0.0,0.0,43.513341876,52.539744,14.5184771647,1.03346292676,4.83426,8.65075423798
 12/14  24:00:00,119.937087177,1.40131255431,0.0,0.0,43.513341876,52.539744,5.92691389031,1.07265389031,4.83426,0.02
 12/15  01:00:00,119.244204904,1.75164069289,0.0,0.0,43.513341876,52.539744,15.2895801072,1.83318270035,4.83426,8.62213740688
 12/15  02:00:00,120.517504844,3.03146458239,0.0,0.0,43.513341876,52.539744,7.17183200811,2.31757200811,4.83426,0.02
 12/15  03:00:00,121.930634759,4.44122048424,0.0,0.0,43.513341876,52.539744,9.18174737626,4.32748737626,4.83426,0.02
 12/15  04:00:00,121.711976184,4.22925731305,0.0,0.0,43.513341876,52.539744,18.4780968709,5.02172840249,4.83426,8.62210846838
 12/15  05:00:00,124.424791444,4.80240677267,0.0,0.0,43.513341876,52.539744,14.6898547239,9.83559472391,4.83426,0.02
 12/15  06:00:00,128.145656581,8.86640144928,0.0,0.0,43.513341876,52.539744,17.8718239982,13.0175639982,4.83426,0.02
 12/15  07:00:00,196.901805442,72.4219988418,0.0,0.0,43.513341876,53.238744,2446.85973034,2433.40330039,4.83426,8.62216994843
 12/15  08:00:00,366.260305703,72.4219988418,0.0,0.0,220.879908,53.238744,2051.34469521,2020.06331438,4.83426,26.4471208369
 12/15  09:00:00,446.32183987,72.4219988418,0.0,0.0,220.879908,145.652643033,1852.95648952,1781.15294723,36.25695,35.5465922831
 12/15  10:00:00,446.347011511,72.4219988418,0.0,0.0,220.879908,145.652643033,1829.71938603,1748.46767425,36.25695,44.9947617802
 12/15  11:00:00,452.338109222,72.4219988418,0.0,0.0,220.879908,151.653867033,1823.79937437,1721.36336742,48.3426,54.0934069471
 12/15  12:00:00,453.362480015,72.4219988418,0.0,0.0,220.879908,151.653867033,1773.15513324,1670.47789121,48.3426,54.3346420343
 12/15  13:00:00,452.316311693,72.4219988418,0.0,0.0,220.879908,151.653867033,1765.99511093,1654.04146873,48.3426,63.6110421918
 12/15  14:00:00,446.338259033,72.4219988418,0.0,0.0,220.879908,145.652643033,1749.66084121,1670.85188191,24.1713,54.6376593
 12/15  15:00:00,446.314046193,72.4219988418,0.0,0.0,220.879908,145.652643033,1737.63683245,1659.42940269,24.1713,54.0361297619
 12/15  16:00:00,438.440289786,72.4219988418,0.0,0.0,220.879908,137.835547516,1658.47003777,1599.50360204,4.83426,54.1321757251
 12/15  17:00:00,445.412336452,72.4219988418,0.0,0.0,220.879908,133.019064,1611.13860234,1565.66961752,4.83426,40.6347248161
 12/15  18:00:00,371.677902607,72.4219988418,0.0,0.0,220.879908,53.238744,1769.01956489,1724.34654488,4.83426,39.8387600095
 12/15  19:00:00,371.705097477,72.4219988418,0.0,0.0,220.879908,53.238744,1839.49588587,1781.93214701,4.83426,52.7294788612
 12/15  20:00:00,371.687736121,72.4219988418,0.0,0.0,220.879908,53.238744,1837.87595189,1823.22903689,4.83426,9.81265500005
 12/15  21:00:00,371.701919598,72.4219988418,0.0,0.0,220.879908,53.238744,1888.62190787,1875.0947126,4.83426,8.69293526426
 12/15  22:00:00,118.827201328,1.54144380974,0.0,0.0,43.513341876,52.539744,25.1454948514,2.94500980828,4.83426,17.3662250432
 12/15  23:00:00,119.479508785,2.05450264748,0.0,0.0,43.513341876,52.539744,9.08356157028,4.22930157028,4.83426,0.02
 12/15  24:00:00,123.587422217,5.01759115874,0.0,0.0,43.513341876,52.539744,22.8977419335,9.42488225243,4.83426,8.6385996811
 12/16  01:00:00,121.52232471,4.01407292699,0.0,0.0,43.513341876,52.539744,14.4755949785,9.62133497855,4.83426,0.02
 12/16  02:00:00,127.191634636,9.65473529496,0.0,0.0,43.513341876,52.539744,26.8781846838,22.0239246838,4.83426,0.02
 12/16  03:00:00,126.176342332,8.65121706322,0.0,0.0,43.513341876,52.539744,39.976172581,26.5280267666,4.83426,8.61388581449
 12/16  04:00:00,129.694652724,12.1278788343,0.0,0.0,43.513341876,52.539744,49.1522860438,44.2980260438,4.83426,0.02
 12/16  05:00:00,135.281188782,17.301700745,0.0,0.0,43.513341876,52.539744,55.5256792372,50.6714192372,4.83426,0.02
 12/16  06:00:00,138.168645271,20.1600766312,0.0,0.0,43.513341876,52.539744,82.5042603586,77.6500003586,4.83426,0.02
 12/16  07:00:00,148.056283433,30.0478635359,0.0,0.0,43.513341876,52.539744,81.9991039794,77.1448439794,4.83426,0.02
 12/16  08:00:00,130.767015906,18.8624121005,0.0,0.0,43.513341876,52.539744,90.5337251355,77.0855910699,4.83426,8.61387406561
 12/16  09:00:00,111.960335927,12.0499498612,0.0,0.0,43.513341876,52.539744,70.7881202362,65.9338602362,4.83426,0.02
 12/16  10:00:00,117.356835907,17.3796297181,0.0,0.0,43.513341876,52.539744,92.0920151983,87.2377551983,4.83426,0.02
 12/16  11:00:00,116.612224242,16.6834148601,0.0,0.0,43.513341876,52.539744,98.4195093025,76.1132275038,4.83426,17.4720217986
 12/16  12:00:00,119.437779068,18.5532691581,0.0,0.0,43.513341876,52.539744,99.113591901,85.6159206704,4.83426,8.66341123068
 12/16  13:00:00,111.284902238,11.4316639763,0.0,0.0,43.513341876,52.539744,89.7290281013,76.2296809843,4.83426,8.66508711705
 12/16  14:00:00,117.014457674,17.0704867757,0.0,0.0,43.513341876,52.539744,101.866633748,88.3756797753,4.83426,8.65669397252
 12/16  15:00:00,115.327988037,15.3857503294,0.0,0.0,43.513341876,52.539744,95.6216967814,82.1307278092,4.83426,8.65670897221
 12/16  16:00:00,118.312716554,18.3681513064,0.0,0.0,43.513341876,52.539744,106.00159328,101.14733328,4.83426,0.02
 12/16  17:00:00,127.342538807,15.6338005108,0.0,0.0,43.513341876,52.539744,128.571449798,115.125022776,4.83426,8.61216702208
 12/16  18:00:00,150.096299709,32.3565914986,0.0,0.0,43.513341876,52.539744,154.961739118,150.107479118,4.83426,0.02
 12/16  19:00:00,135.342970905,17.6108436874,0.0,0.0,43.513341876,52.539744,150.535041078,145.680781078,4.83426,0.02
 12/16  20:00:00,155.006286253,36.791687814,0.0,0.0,43.513341876,52.539744,179.589170712,174.734910712,4.83426,0.02
 12/16  21:00:00,149.099670814,30.9161326336,0.0,0.0,43.513341876,52.539744,175.906284248,171.052024248,4.83426,0.02
 12/16  22:00:00,157.09100275,38.9623605583,0.0,0.0,43.513341876,52.539744,282.062680062,241.831428773,4.83426,35.3969912882
 12/16  23:00:00,163.393405761,45.5839514717,0.0,0.0,43.513341876,52.539744,253.484407833,248.630147833,4.83426,0.02
 12/16  24:00:00,165.05253474,46.1693920708,0.0,0.0,43.513341876,52.539744,275.911451088,271.057191088,4.83426,0.02
 12/17  01:00:00,165.69289944,47.8014996294,0.0,0.0,43.513341876,52.539744,285.693568243,272.245414135,4.83426,8.61389410872
 12/17  02:00:00,165.242972062,47.2781661497,0.0,0.0,43.513341876,52.539744,294.358404351,289.504144351,4.83426,0.02
 12/17  03:00:00,165.758234762,47.8014996294,0.0,0.0,43.513341876,52.539744,292.987000974,288.132740974,4.83426,0.02
 12/17  04:00:00,165.329531072,47.2781661497,0.0,0.0,43.513341876,52.539744,316.45790929,311.60364929,4.83426,0.02
 12/17  05:00:00,166.249244819,47.8014996294,0.0,0.0,43.513341876,52.539744,314.934092058,301.485932955,4.83426,8.61389910321
 12/17  06:00:00,165.764935443,47.2781661497,0.0,0.0,43.513341876,52.539744,319.073054417,314.218794417,4.83426,0.02
 12/17  07:00:00,169.970945665,51.4509072355,0.0,0.0,43.513341876,52.539744,364.156749965,359.302489965,4.83426,0.02
 12/17  08:00:00,157.382368433,45.0606179919,0.0,0.0,43.513341876,52.539744,275.643276232,270.789016232,4.83426,0.02
 12/17  09:00:00,139.174911676,38.9313069986,0.0,0.0,43.513341876,52.539744,226.851602195,221.997342195,4.83426,0.02
 12/17  10:00:00,141.217328171,40.9882121798,0.0,0.0,43.513341876,52.539744,198.866593178,185.410066545,4.83426,8.622266633
 12/17  11:00:00,130.817124556,30.7329478134,0.0,0.0,43.513341876,52.539744,165.356132134,143.050524211,4.83426,17.4713479233
 12/17  12:00:00,125.459768127,24.4636961186,0.0,0.0,43.513341876,52.539744,143.353569434,129.853915341,4.83426,8.66539409304
 12/17  13:00:00,128.955766055,29.0481176102,0.0,0.0,43.513341876,52.539744,114.578446842,101.078829695,4.83426,8.66535714666
 12/17  14:00:00,119.693655095,19.7250690295,0.0,0.0,43.513341876,52.539744,111.2025299,97.7029983644,4.83426,8.6652715358
 12/17  15:00:00,111.542866373,11.6149422594,0.0,0.0,43.513341876,52.539744,81.1816765747,76.3274165747,4.83426,0.02
 12/17  16:00:00,132.575119386,32.6610420566,0.0,0.0,43.513341876,52.539744,102.047860158,88.556742434,4.83426,8.65685772376
 12/17  17:00:00,135.393044389,23.7138402369,0.0,0.0,43.513341876,52.539744,109.175065775,104.320805775,4.83426,0.02
 12/17  18:00:00,150.950999817,33.2248605963,0.0,0.0,43.513341876,52.539744,155.53056621,142.082374096,4.83426,8.61393211438
 12/17  19:00:00,147.052119714,29.3130977606,0.0,0.0,43.513341876,52.539744,163.287454191,158.433194191,4.83426,0.02
 12/17  20:00:00,155.689345499,37.4194519306,0.0,0.0,43.513341876,52.539744,210.842062052,205.987802052,4.83426,0.02
 12/17  21:00:00,154.480205597,36.2194980467,0.0,0.0,43.513341876,52.539744,220.317313571,215.463053571,4.83426,0.02
 12/17  22:00:00,174.191329519,55.909996826,0.0,0.0,43.513341876,52.539744,377.700790268,337.469284968,4.83426,35.3972453
 12/17  23:00:00,164.729586776,46.7492078272,0.0,0.0,43.513341876,52.539744,357.470118803,352.615858803,4.83426,0.02
 12/17  24:00:00,176.655052017,57.594338798,0.0,0.0,43.513341876,52.539744,383.455789235,378.601529235,4.83426,0.02
 12/18  01:00:00,164.525031148,46.4684841652,0.0,0.0,43.513341876,52.539744,372.679515926,359.223150108,4.83426,8.62210581797
 12/18  02:00:00,176.03974893,57.87506246,0.0,0.0,43.513341876,52.539744,410.805648193,405.951388193,4.83426,0.02
 12/18  03:00:00,164.336809857,46.1877605032,0.0,0.0,43.513341876,52.539744,386.754413482,381.900153482,4.83426,0.02
 12/18  04:00:00,175.281159227,57.032891474,0.0,0.0,43.513341876,52.539744,430.594398508,417.137828766,4.83426,8.62230974179
 12/18  05:00:00,164.846981171,46.1877605032,0.0,0.0,43.513341876,52.539744,406.368346633,401.514086633,4.83426,0.02
 12/18  06:00:00,177.486097276,58.717233446,0.0,0.0,43.513341876,52.539744,470.961020014,466.106760014,4.83426,0.02
 12/18  07:00:00,197.676142457,72.4219988418,0.0,0.0,43.513341876,53.238744,3816.53406822,3803.0775377,4.83426,8.62227052043
 12/18  08:00:00,369.130631848,72.4219988418,0.0,0.0,220.879908,53.238744,3393.62626043,3362.34184753,4.83426,26.4501529082
 12/18  09:00:00,448.520985288,72.4219988418,0.0,0.0,220.879908,145.652643033,3167.21444552,3095.40285983,36.25695,35.5546356967
 12/18  10:00:00,447.514612207,72.4219988418,0.0,0.0,220.879908,145.652643033,3008.71879358,2927.44912918,36.25695,45.0127143993
 12/18  11:00:00,453.004296137,72.4219988418,0.0,0.0,220.879908,151.653867033,2870.48649958,2768.02909855,48.3426,54.1148010371
 12/18  12:00:00,453.780831882,72.4219988418,0.0,0.0,220.879908,151.653867033,2683.32326831,2580.61978457,48.3426,54.3608837343
 12/18  13:00:00,452.593935772,72.4219988418,0.0,0.0,220.879908,151.653867033,2589.86848911,2477.88556831,48.3426,63.6403208004
 12/18  14:00:00,446.539217453,72.4219988418,0.0,0.0,220.879908,145.652643033,2504.27119787,2416.31708253,24.1713,63.7828153419
 12/18  15:00:00,446.474588482,72.4219988418,0.0,0.0,220.879908,145.652643033,2428.14433293,2358.92339814,24.1713,45.049634787
 12/18  16:00:00,438.61008398,72.4219988418,0.0,0.0,220.879908,137.835547516,2399.85391273,2340.85800781,4.83426,54.161644914
 12/18  17:00:00,445.743452775,72.4219988418,0.0,0.0,220.879908,133.019064,2435.13380654,2385.57657701,4.83426,44.7229695228
 12/18  18:00:00,372.170388876,72.4219988418,0.0,0.0,220.879908,53.238744,2666.03987412,2616.4885246,4.83426,44.7170895171
 12/18  19:00:00,372.264785796,72.4219988418,0.0,0.0,220.879908,53.238744,2766.77800809,2717.01519449,4.83426,44.9285535981
 12/18  20:00:00,372.717538261,72.4219988418,0.0,0.0,220.879908,53.238744,2780.79425406,2767.25393312,4.83426,8.70606094047
 12/18  21:00:00,372.77100706,72.4219988418,0.0,0.0,220.879908,53.238744,2893.03780326,2870.83622548,4.83426,17.3673177764
 12/18  22:00:00,121.061048655,3.42341531363,0.0,0.0,43.513341876,52.539744,40.6350286483,27.1084745481,4.83426,8.69229410016
 12/18  23:00:00,129.650552498,12.0848540695,0.0,0.0,43.513341876,52.539744,76.2983071485,62.8130550083,4.83426,8.65099214023
 12/18  24:00:00,154.119998253,35.283479455,0.0,0.0,43.513341876,52.539744,127.431608324,122.577348324,4.83426,0.02
 12/19  01:00:00,152.484731034,34.6551399822,0.0,0.0,43.513341876,52.539744,177.502578549,164.045985077,4.83426,8.62233347163
 12/19  02:00:00,164.532401883,46.6249760565,0.0,0.0,43.513341876,52.539744,215.564937399,210.710677399,4.83426,0.02
 12/19  03:00:00,159.780242786,41.8020452495,0.0,0.0,43.513341876,52.539744,245.857184429,241.002924429,4.83426,0.02
 12/19  04:00:00,170.204936895,52.1688464508,0.0,0.0,43.513341876,52.539744,292.175197921,278.720221491,4.83426,8.62071642944
 12/19  05:00:00,163.19588379,42.9108193283,0.0,0.0,43.513341876,52.539744,317.988290504,313.134030504,4.83426,0.02
 12/19  06:00:00,172.162245115,52.1688464508,0.0,0.0,43.513341876,52.539744,349.899021256,345.044761256,4.83426,0.02
 12/19  07:00:00,198.536811731,72.4219988418,0.0,0.0,43.513341876,53.238744,4127.56159421,4114.10511223,4.83426,8.62222198313
 12/19  08:00:00,369.255717044,72.4219988418,0.0,0.0,220.879908,53.238744,3717.23375982,3685.94636705,4.83426,26.4531327766
 12/19  09:00:00,448.095918484,72.4219988418,0.0,0.0,220.879908,145.652643033,3372.97540348,3301.16009412,36.25695,35.5583593558
 12/19  10:00:00,447.246410684,72.4219988418,0.0,0.0,220.879908,145.652643033,3124.89419423,3040.91415184,36.25695,47.7230923894
 12/19  11:00:00,452.79326707,72.4219988418,0.0,0.0,220.879908,151.653867033,2817.53085614,2717.7738347,48.3426,51.4144214399
 12/19  12:00:00,453.60515947,72.4219988418,0.0,0.0,220.879908,151.653867033,2493.23884659,2390.52253038,48.3426,54.3737162085
 12/19  13:00:00,452.452059624,72.4219988418,0.0,0.0,220.879908,151.653867033,2306.67211837,2194.68425579,48.3426,63.6452625771
 12/19  14:00:00,446.423924178,72.4219988418,0.0,0.0,220.879908,145.652643033,2151.21977355,2063.26133864,24.1713,63.7871349061
 12/19  15:00:00,446.377629063,72.4219988418,0.0,0.0,220.879908,145.652643033,2052.00550258,1982.78641729,24.1713,45.0477852926
 12/19  16:00:00,438.503565353,72.4219988418,0.0,0.0,220.879908,137.835547516,2010.07045179,1951.06004515,4.83426,54.1761466435
 12/19  17:00:00,445.569470307,72.4219988418,0.0,0.0,220.879908,133.019064,2064.05789101,2014.49389056,4.83426,44.7297404467
 12/19  18:00:00,371.924649827,72.4219988418,0.0,0.0,220.879908,53.238744,2317.02844211,2267.4710728,4.83426,44.7231093063
 12/19  19:00:00,371.98978543,72.4219988418,0.0,0.0,220.879908,53.238744,2415.94820354,2366.18440413,4.83426,44.9295394093
 12/19  20:00:00,371.996255649,72.4219988418,0.0,0.0,220.879908,53.238744,2437.70231648,2415.47589082,4.83426,17.392165652
 12/19  21:00:00,372.032720668,72.4219988418,0.0,0.0,220.879908,53.238744,2488.71136233,2475.18282859,4.83426,8.69427374913
 12/19  22:00:00,120.62380063,3.3098036797,0.0,0.0,43.513341876,52.539744,30.035242101,16.5068971472,4.83426,8.69408495387
 12/19  23:00:00,121.490040961,4.01407292699,0.0,0.0,43.513341876,52.539744,36.6399567858,23.1538612236,4.83426,8.65183556222
 12/19  24:00:00,130.206006202,11.5095929495,0.0,0.0,43.513341876,52.539744,66.4860457392,53.0126997918,4.83426,8.63908594738
 12/20  01:00:00,133.919282004,16.3131791567,0.0,0.0,43.513341876,52.539744,61.4541110649,56.5998510649,4.83426,0.02
 12/20  02:00:00,136.861193039,19.1715550429,0.0,0.0,43.513341876,52.539744,104.663326278,99.8090662781,4.83426,0.02
 12/20  03:00:00,154.388709964,36.7137588409,0.0,0.0,43.513341876,52.539744,123.773057897,110.31641345,4.83426,8.62238444734
 12/20  04:00:00,157.998670365,40.251513373,0.0,0.0,43.513341876,52.539744,153.31888069,148.46462069,4.83426,0.02
 12/20  05:00:00,153.387673983,35.2309764585,0.0,0.0,43.513341876,52.539744,154.421145476,149.566885476,4.83426,0.02
 12/20  06:00:00,166.109200682,47.8926794344,0.0,0.0,43.513341876,52.539744,206.06488792,192.608248762,4.83426,8.62237915804
 12/20  07:00:00,197.45632429,72.4219988418,0.0,0.0,43.513341876,53.238744,3592.41225524,3587.55799524,4.83426,0.02
 12/20  08:00:00,368.65758977,72.4219988418,0.0,0.0,220.879908,53.238744,3218.34471037,3187.05386027,4.83426,26.4565901049
 12/20  09:00:00,447.013222228,72.4219988418,0.0,0.0,220.879908,145.652643033,2851.32439724,2779.50313892,36.25695,35.5643083256
 12/20  10:00:00,446.821078075,72.4219988418,0.0,0.0,220.879908,145.652643033,2690.67310359,2600.3819702,36.25695,54.0341833959
 12/20  11:00:00,452.695657969,72.4219988418,0.0,0.0,220.879908,151.653867033,2511.88745497,2418.45153814,48.3426,45.0933168242
 12/20  12:00:00,453.658129198,72.4219988418,0.0,0.0,220.879908,151.653867033,2388.06943674,2276.30846501,48.3426,63.4183717248
 12/20  13:00:00,452.554448377,72.4219988418,0.0,0.0,220.879908,151.653867033,2273.79711901,2170.89392504,48.3426,54.5605939663
 12/20  14:00:00,446.52946152,72.4219988418,0.0,0.0,220.879908,145.652643033,2226.77181087,2138.81231081,24.1713,63.7882000598
 12/20  15:00:00,446.466663277,72.4219988418,0.0,0.0,220.879908,145.652643033,2152.39810884,2074.16894955,24.1713,54.0578592924
 12/20  16:00:00,438.552727861,72.4219988418,0.0,0.0,220.879908,137.835547516,1981.41052677,1926.07611145,4.83426,50.5001553186
 12/20  17:00:00,445.551580196,72.4219988418,0.0,0.0,220.879908,133.019064,1869.60417509,1825.35631588,4.83426,39.4135992165
 12/20  18:00:00,371.853212154,72.4219988418,0.0,0.0,220.879908,53.238744,2039.5284287,1989.96352069,4.83426,44.7306480068
 12/20  19:00:00,371.8561127,72.4219988418,0.0,0.0,220.879908,53.238744,2044.12601395,1992.61961667,4.83426,46.6721372792
 12/20  20:00:00,372.243644547,72.4219988418,0.0,0.0,220.879908,53.238744,1985.15423151,1964.61484141,4.83426,15.705130093
 12/20  21:00:00,372.231854474,72.4219988418,0.0,0.0,220.879908,53.238744,2027.94472246,2014.4161655,4.83426,8.69429695663
 12/20  22:00:00,119.211089609,1.61150943746,0.0,0.0,43.513341876,52.539744,29.6321668183,7.4289877352,4.83426,17.3689190831
 12/20  23:00:00,121.455611669,4.01407292699,0.0,0.0,43.513341876,52.539744,16.3448130062,11.4905530062,4.83426,0.02
 12/20  24:00:00,123.658213299,5.01759115874,0.0,0.0,43.513341876,52.539744,40.9663194825,27.4941401962,4.83426,8.6379192863
 12/21  01:00:00,127.447727737,9.88778883288,0.0,0.0,43.513341876,52.539744,37.4872679108,32.6330079108,4.83426,0.02
 12/21  02:00:00,132.709306269,15.0934435991,0.0,0.0,43.513341876,52.539744,68.9397453953,55.4831237818,4.83426,8.62236161349
 12/21  03:00:00,132.905739419,15.3246575684,0.0,0.0,43.513341876,52.539744,62.9630540744,58.1087940744,4.83426,0.02
 12/21  04:00:00,137.802035474,20.1600766312,0.0,0.0,43.513341876,52.539744,93.5664439383,88.7121839383,4.83426,0.02
 12/21  05:00:00,151.180918203,33.1336807913,0.0,0.0,43.513341876,52.539744,107.18354683,93.7268060873,4.83426,8.62248074234
 12/21  06:00:00,155.855334193,37.7802094023,0.0,0.0,43.513341876,52.539744,128.673017685,123.818757685,4.83426,0.02
 12/21  07:00:00,197.306562822,72.4219988418,0.0,0.0,43.513341876,53.238744,3184.46130249,3179.60704249,4.83426,0.02
 12/21  08:00:00,367.63780587,72.4219988418,0.0,0.0,220.879908,53.238744,2707.13368603,2674.82734293,4.83426,27.472083096
 12/21  09:00:00,446.650917372,72.4219988418,0.0,0.0,220.879908,145.652643033,2425.9267614,2346.23463016,36.25695,43.4351812436
 12/21  10:00:00,446.579234243,72.4219988418,0.0,0.0,220.879908,145.652643033,2322.70734894,2241.40676891,36.25695,45.0436300358
 12/21  11:00:00,452.518980567,72.4219988418,0.0,0.0,220.879908,151.653867033,2265.90691218,2163.43567996,48.3426,54.1286322185
 12/21  12:00:00,453.418229255,72.4219988418,0.0,0.0,220.879908,151.653867033,2112.08230546,2009.36142646,48.3426,54.3782790001
 12/21  13:00:00,452.305434651,72.4219988418,0.0,0.0,220.879908,151.653867033,1981.0216305,1869.00416636,48.3426,63.6748641458
 12/21  14:00:00,446.308542683,72.4219988418,0.0,0.0,220.879908,145.652643033,1920.67201437,1832.68898468,24.1713,63.8117296979
 12/21  15:00:00,446.272666186,72.4219988418,0.0,0.0,220.879908,145.652643033,1878.23666732,1808.99632055,24.1713,45.0690467642
 12/21  16:00:00,438.41939539,72.4219988418,0.0,0.0,220.879908,137.835547516,1884.34644939,1825.32658833,4.83426,54.1856010608
 12/21  17:00:00,445.444132846,72.4219988418,0.0,0.0,220.879908,133.019064,1933.96398613,1884.38669049,4.83426,44.7430356362
 12/21  18:00:00,371.75449002,72.4219988418,0.0,0.0,220.879908,53.238744,2156.8543603,2107.28621457,4.83426,44.7338857268
 12/21  19:00:00,371.819113074,72.4219988418,0.0,0.0,220.879908,53.238744,2264.41654034,2214.64134682,4.83426,44.9409335142
 12/21  20:00:00,372.293451829,72.4219988418,0.0,0.0,220.879908,53.238744,2376.37273258,2354.14546211,4.83426,17.39301047
 12/21  21:00:00,372.265728434,72.4219988418,0.0,0.0,220.879908,53.238744,2338.58195983,2325.05302175,4.83426,8.69467808281
 12/21  22:00:00,119.529129572,1.93810448404,0.0,0.0,43.513341876,52.539744,21.1021073069,7.57332150534,4.83426,8.69452580151
 12/21  23:00:00,122.116058113,4.66726302016,0.0,0.0,43.513341876,52.539744,26.3239162221,12.8375692663,4.83426,8.65208695575
 12/21  24:00:00,126.09398514,7.45583048972,0.0,0.0,43.513341876,52.539744,42.4723981463,28.9988855855,4.83426,8.63925256074
 12/22  01:00:00,127.484519733,9.92269304122,0.0,0.0,43.513341876,52.539744,36.0292484479,31.1749884479,4.83426,0.02
 12/22  02:00:00,134.207028647,16.6024145342,0.0,0.0,43.513341876,52.539744,58.7919879422,53.9377279422,4.83426,0.02
 12/22  03:00:00,135.031768147,17.460630044,0.0,0.0,43.513341876,52.539744,63.8363310225,50.3796402801,4.83426,8.6224307424
 12/22  04:00:00,136.499371527,18.8886006532,0.0,0.0,43.513341876,52.539744,77.9786142834,73.1243542834,4.83426,0.02
 12/22  05:00:00,135.676037728,15.9778476616,0.0,0.0,43.513341876,52.539744,68.4190406938,63.5647806938,4.83426,0.02
 12/22  06:00:00,138.593939693,19.1977435956,0.0,0.0,43.513341876,52.539744,100.984771682,87.5280077936,4.83426,8.6225038881
 12/22  07:00:00,197.548169122,72.4219988418,0.0,0.0,43.513341876,53.238744,2595.38611781,2590.53185781,4.83426,0.02
 12/22  08:00:00,366.585778814,72.4219988418,0.0,0.0,220.879908,53.238744,2034.73888397,2003.44555724,4.83426,26.4590667317
 12/22  09:00:00,446.351099016,72.4219988418,0.0,0.0,220.879908,145.652643033,1786.21987163,1714.39364744,36.25695,35.5692741846
 12/22  10:00:00,446.211546951,72.4219988418,0.0,0.0,220.879908,145.652643033,1587.94788704,1497.63977456,36.25695,54.0511624841
 12/22  11:00:00,451.000274626,72.4219988418,0.0012733526166,0.0,220.879908,151.653867033,1332.09516729,1229.62819257,48.3426,54.124374718
 12/22  12:00:00,451.266262432,72.4219988418,0.0,0.0,220.879908,151.653867033,1119.80550229,1017.09393311,48.3426,54.3689691857
 12/22  13:00:00,449.944116785,72.4219988418,0.0,0.0,220.879908,151.653867033,989.10972085,886.180442247,48.3426,54.5866786029
 12/22  14:00:00,443.923913234,72.4377946465,0.0,0.0,220.879908,145.652643033,966.661682689,878.684873458,24.1713,63.8055092311
 12/22  15:00:00,443.963090294,72.4870352651,0.0,0.0,220.879908,145.652643033,956.459030437,878.205918019,24.1713,54.0818124173
 12/22  16:00:00,436.14332025,72.4382799766,0.0,0.0,220.879908,137.835547516,941.715568379,882.696006812,4.83426,54.1853015668
 12/22  17:00:00,443.22563587,72.4219988418,0.0,0.0,220.879908,133.019064,907.489857671,857.912197346,4.83426,44.7434003252
 12/22  18:00:00,369.697630705,72.4219988418,0.0,0.0,220.879908,53.238744,1067.4278601,1026.7952504,4.83426,35.7983497034
 12/22  19:00:00,369.846254087,72.4219988418,0.0,0.0,220.879908,53.238744,1119.79266357,1061.0205779,4.83426,53.9378256734
 12/22  20:00:00,370.414810352,72.4219988418,0.0,0.0,220.879908,53.238744,1205.96435365,1192.42324735,4.83426,8.70684630337
 12/22  21:00:00,371.414853426,72.4219988418,0.0,0.0,220.879908,53.238744,1321.85777695,1299.65469213,4.83426,17.3688248234
 12/22  22:00:00,117.312338137,0.0,0.0,0.0,43.513341876,52.539744,13.5291883212,0.0,4.83426,8.6949283212
 12/22  23:00:00,119.006689571,1.5764766236,0.0,0.0,43.513341876,52.539744,13.841783766,0.355317905457,4.83426,8.65220586055
 12/22  24:00:00,119.937921339,1.40131255431,0.0,0.0,43.513341876,52.539744,5.35983796223,0.505577962232,4.83426,0.02
 12/23  01:00:00,119.243987003,1.75164069289,0.0,0.0,43.513341876,52.539744,14.3908786694,0.942528143103,4.83426,8.61409052629
 12/23  02:00:00,118.883576511,1.40131255431,0.0,0.0,43.513341876,52.539744,5.78278431475,0.928524314748,4.83426,0.02
 12/23  03:00:00,119.231189385,1.75164069289,0.0,0.0,43.513341876,52.539744,6.37110112121,1.51684112121,4.83426,0.02
 12/23  04:00:00,120.832772403,3.35778206912,0.0,0.0,43.513341876,52.539744,6.73319851952,1.87893851952,4.83426,0.02
 12/23  05:00:00,122.779837067,4.87413490136,0.0,0.0,43.513341876,52.539744,8.11892258083,3.26466258083,4.83426,0.02
 12/23  06:00:00,121.883297988,4.01407292699,0.0,0.0,43.513341876,52.539744,16.6196897817,3.17135559087,4.83426,8.61407419078
 12/23  07:00:00,122.91996479,5.01759115874,0.0,0.0,43.513341876,52.539744,10.0080545415,5.1537945415,4.83426,0.02
 12/23  08:00:00,115.79895989,4.01407292699,0.0,0.0,43.513341876,52.539744,8.40872631016,3.55446631016,4.83426,0.02
 12/23  09:00:00,104.794008184,4.94586303005,0.0,0.0,43.513341876,52.539744,9.54272705749,4.68846705749,4.83426,0.02
 12/23  10:00:00,103.372077943,3.46847502685,0.0,0.0,43.513341876,52.539744,16.1883984654,2.73321400172,4.83426,8.6209244637
 12/23  11:00:00,103.576130874,3.65625208912,0.0,0.0,43.513341876,52.539744,25.1628447049,2.85320405989,4.83426,17.475380645
 12/23  12:00:00,102.732430939,1.89162666022,0.0,0.0,43.513341876,52.539744,14.8216319791,1.32094211134,4.83426,8.66642986771
 12/23  13:00:00,99.9056143689,0.0,0.0,0.0,43.513341876,52.539744,13.4999129394,0.0,4.83426,8.66565293936
 12/23  14:00:00,99.9843261892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  15:00:00,100.005390266,0.0,0.0,0.0,43.513341876,52.539744,13.4912506613,0.0,4.83426,8.65699066127
 12/23  16:00:00,99.9516536888,0.0,0.0,0.0,43.513341876,52.539744,13.4919750922,0.0,4.83426,8.65771509216
 12/23  17:00:00,111.653475127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,117.605643225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,118.621151879,1.05098441573,0.0,0.0,43.513341876,52.539744,13.8304099139,0.382124876992,4.83426,8.61402503695
 12/23  20:00:00,119.033890177,1.05098441573,0.0,0.0,43.513341876,52.539744,5.2770913396,0.422831339599,4.83426,0.02
 12/23  21:00:00,121.179155421,3.22397408325,0.0,0.0,43.513341876,52.539744,6.2129447138,1.3586847138,4.83426,0.02
 12/23  22:00:00,121.991889875,4.22925731305,0.0,0.0,43.513341876,52.539744,43.9128608787,3.66325572459,4.83426,35.4153451541
 12/23  23:00:00,122.234329851,4.80240677267,0.0,0.0,43.513341876,52.539744,11.2534863875,6.39922638745,4.83426,0.02
 12/23  24:00:00,122.652113175,4.22925731305,0.0,0.0,43.513341876,52.539744,12.6698091201,7.81554912011,4.83426,0.02
 12/24  01:00:00,122.242902967,4.80240677267,0.0,0.0,43.513341876,52.539744,17.3645002746,12.5102402746,4.83426,0.02
 12/24  02:00:00,126.303427182,8.86640144928,0.0,0.0,43.513341876,52.539744,29.1707624394,15.7223750637,4.83426,8.61412737572
 12/24  03:00:00,128.619216269,11.1685439041,0.0,0.0,43.513341876,52.539744,27.8660988093,23.0118388093,4.83426,0.02
 12/24  04:00:00,127.619785313,10.1784193859,0.0,0.0,43.513341876,52.539744,26.926669226,22.072409226,4.83426,0.02
 12/24  05:00:00,133.595102328,15.7103697615,0.0,0.0,43.513341876,52.539744,37.6985560284,32.8442960284,4.83426,0.02
 12/24  06:00:00,127.63940679,9.79383027652,0.0,0.0,43.513341876,52.539744,33.4050613177,28.5508013177,4.83426,0.02
 12/24  07:00:00,134.528154218,16.6377985887,0.0,0.0,43.513341876,52.539744,51.9484873888,38.5000853431,4.83426,8.61414204568
 12/24  08:00:00,122.068076475,7.3206867372,0.0,0.0,43.513341876,52.539744,29.8536275593,24.9993675593,4.83426,0.02
 12/24  09:00:00,106.178694455,6.34812148475,0.0,0.0,43.513341876,52.539744,28.8492987717,23.9950387717,4.83426,0.02
 12/24  10:00:00,104.078446985,4.22925731305,0.0,0.0,43.513341876,52.539744,29.8754370761,21.4165887622,4.83426,3.62458831392
 12/24  11:00:00,104.65428338,4.80240677267,0.0,0.0,43.513341876,52.539744,51.9118481343,24.5289496425,4.83426,22.5486384917
 12/24  12:00:00,104.99534431,4.22925731305,0.0,0.0,43.513341876,52.539744,33.3817574682,19.8810464464,4.83426,8.66645102179
 12/24  13:00:00,104.590737428,4.80240677267,0.0,0.0,43.513341876,52.539744,24.1390393332,19.2847793332,4.83426,0.02
 12/24  14:00:00,104.08435761,4.22925731305,0.0,0.0,43.513341876,52.539744,30.2539724023,16.7532438725,4.83426,8.66646852987
 12/24  15:00:00,104.238009112,4.36821953306,0.0,0.0,43.513341876,52.539744,26.7304765603,13.2383679958,4.83426,8.6578485645
 12/24  16:00:00,103.850826326,4.0102544595,0.0,0.0,43.513341876,52.539744,25.4013137024,11.9092743608,4.83426,8.65777934162
 12/24  17:00:00,116.399143143,4.80240677267,0.0,0.0,43.513341876,52.539744,21.5565945186,16.7023345186,4.83426,0.02
 12/24  18:00:00,121.798313401,4.22925731305,0.0,0.0,43.513341876,52.539744,29.9128304693,16.4644893644,4.83426,8.6140811049
 12/24  19:00:00,122.377300656,4.80240677267,0.0,0.0,43.513341876,52.539744,26.2872872277,21.4330272277,4.83426,0.02
 12/24  20:00:00,122.231011819,4.22925731305,0.0,0.0,43.513341876,52.539744,26.7756776668,21.9214176668,4.83426,0.02
 12/24  21:00:00,122.772266559,4.80240677267,0.0,0.0,43.513341876,52.539744,33.4420147458,28.5877547458,4.83426,0.02
 12/24  22:00:00,122.007077614,4.22925731305,0.0,0.0,43.513341876,52.539744,78.1629155325,37.9075899962,4.83426,35.4210655363
 12/24  23:00:00,126.890720087,9.4395509089,0.0,0.0,43.513341876,52.539744,52.8444007,47.9901407,4.83426,0.02
 12/24  24:00:00,125.363501548,6.93425805919,0.0,0.0,43.513341876,52.539744,52.4588850959,47.6046250959,4.83426,0.02
 12/25  01:00:00,124.192615236,6.73455016277,0.0,0.0,43.513341876,52.539744,59.4212979626,54.5670379626,4.83426,0.02
 12/25  02:00:00,124.77502708,7.3206867372,0.0,0.0,43.513341876,52.539744,68.7502254059,55.3018219382,4.83426,8.61414346764
 12/25  03:00:00,134.317315014,16.853462821,0.0,0.0,43.513341876,52.539744,70.1658072171,65.3115472171,4.83426,0.02
 12/25  04:00:00,125.16554939,7.70711541522,0.0,0.0,43.513341876,52.539744,66.3813157045,61.5270557045,4.83426,0.02
 12/25  05:00:00,130.116203414,12.2193846325,0.0,0.0,43.513341876,52.539744,75.1884140336,70.3341540336,4.83426,0.02
 12/25  06:00:00,128.893146332,11.0285624776,0.0,0.0,43.513341876,52.539744,73.4456349494,68.5913749494,4.83426,0.02
