Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  07:00:00,132.995135154,15.1030324904,0.0,0.0,43.513341876,52.539744,93.0595284885,79.6111121039,4.83426,8.61415638459
 12/25  08:00:00,122.06376064,7.3206867372,0.0,0.0,43.513341876,52.539744,65.8805026269,61.0262426269,4.83426,0.02
 12/25  09:00:00,104.612635088,4.80240677267,0.0,0.0,43.513341876,52.539744,62.2033626864,57.3491026864,4.83426,0.02
 12/25  10:00:00,104.058687094,4.22925731305,0.0,0.0,43.513341876,52.539744,65.3147608162,51.8578452792,4.83426,8.62265553706
 12/25  11:00:00,104.608424349,4.80240677267,0.0,0.0,43.513341876,52.539744,61.8101805095,56.9559205095,4.83426,0.02
 12/25  12:00:00,104.979192686,4.22925731305,0.0,0.0,43.513341876,52.539744,52.6362653133,47.7820053133,4.83426,0.02
 12/25  13:00:00,104.569313011,4.80240677267,0.0,0.0,43.513341876,52.539744,62.868257819,49.4113444936,4.83426,8.62265332538
 12/25  14:00:00,104.060556368,4.22925731305,0.0,0.0,43.513341876,52.539744,48.3363052988,43.4820452988,4.83426,0.02
 12/25  15:00:00,104.653480262,4.80240677267,0.0,0.0,43.513341876,52.539744,46.9148358563,42.0605758563,4.83426,0.02
 12/25  16:00:00,104.044685761,4.22925731305,0.0,0.0,43.513341876,52.539744,39.3946788427,34.5404188427,4.83426,0.02
 12/25  17:00:00,116.38340585,4.80240677267,0.0,0.0,43.513341876,52.539744,57.2530068095,43.8046244795,4.83426,8.61412233
 12/25  18:00:00,121.782764622,4.22925731305,0.0,0.0,43.513341876,52.539744,47.6683656834,42.8141056834,4.83426,0.02
 12/25  19:00:00,122.352831471,4.80240677267,0.0,0.0,43.513341876,52.539744,56.8714676926,52.0172076926,4.83426,0.02
 12/25  20:00:00,122.198046368,4.22925731305,0.0,0.0,43.513341876,52.539744,57.3641165599,52.5098565599,4.83426,0.02
 12/25  21:00:00,126.233446164,8.28026487484,0.0,0.0,43.513341876,52.539744,69.7834279455,64.9291679455,4.83426,0.02
 12/25  22:00:00,129.560026734,11.8109887709,0.0,0.0,43.513341876,52.539744,95.8904362934,82.4420008621,4.83426,8.61417543133
 12/25  23:00:00,128.439501709,10.9834260523,0.0,0.0,43.513341876,52.539744,99.3175800556,94.4633200556,4.83426,0.02
 12/25  24:00:00,133.494394905,15.0451212682,0.0,0.0,43.513341876,52.539744,102.653186914,97.7989269137,4.83426,0.02
 12/26  01:00:00,134.390969723,16.9163951506,0.0,0.0,43.513341876,52.539744,112.341535587,107.487275587,4.83426,0.02
 12/26  02:00:00,129.367704023,11.8948985438,0.0,0.0,43.513341876,52.539744,117.345395297,103.888387131,4.83426,8.62274816525
 12/26  03:00:00,145.353621338,27.8687930481,0.0,0.0,43.513341876,52.539744,117.496812849,112.642552849,4.83426,0.02
 12/26  04:00:00,135.122116075,17.6409102217,0.0,0.0,43.513341876,52.539744,114.704232424,109.849972424,4.83426,0.02
 12/26  05:00:00,150.087670177,30.4641221095,0.0,0.0,43.513341876,52.539744,132.530357063,119.073367988,4.83426,8.62272907549
 12/26  06:00:00,132.776123851,13.5017060169,0.0,0.0,43.513341876,52.539744,116.45810708,111.60384708,4.83426,0.02
 12/26  07:00:00,197.456169949,72.4219988418,0.0,0.0,43.513341876,53.238744,2702.30157926,2697.44731926,4.83426,0.02
 12/26  08:00:00,369.446849226,72.4219988418,0.0,0.0,220.879908,53.238744,1876.53242822,1836.41687511,4.83426,35.2812931164
 12/26  09:00:00,445.211506177,72.4219988418,0.00211306250107,0.0,220.879908,145.652643033,1543.25447968,1471.41531568,36.25695,35.5822140078
 12/26  10:00:00,445.191670101,72.4219988418,0.00179157431458,0.0,220.879908,145.652643033,1506.37706458,1425.06099903,36.25695,45.0591155493
 12/26  11:00:00,451.143998943,72.4219988418,0.0012257520533,0.0,220.879908,151.653867033,1472.29279979,1369.77449314,48.3426,54.1757066515
 12/26  12:00:00,452.124807753,72.4219988418,0.0,0.0,220.879908,151.653867033,1407.78146798,1296.05965171,48.3426,63.379216273
 12/26  13:00:00,451.06284282,72.4219988418,0.0,0.0,220.879908,151.653867033,1359.04586185,1255.97430022,48.3426,54.7289616245
 12/26  14:00:00,445.077934813,72.4219988418,0.0,0.0,220.879908,145.652643033,1341.81674226,1253.7948897,24.1713,63.8505525688
 12/26  15:00:00,445.058997743,72.4219988418,0.0,0.0,220.879908,145.652643033,1320.05778291,1241.78330995,24.1713,54.1031729537
 12/26  16:00:00,437.185445488,72.4219988418,0.0,0.0,220.879908,137.835547516,1241.99387433,1182.94914294,4.83426,54.2104713933
 12/26  17:00:00,444.525330249,72.4219988418,0.0,0.0,220.879908,133.019064,1208.61241874,1159.01573967,4.83426,44.7624190745
 12/26  18:00:00,371.098718487,72.4219988418,0.0,0.0,220.879908,53.238744,1344.39447515,1295.38239552,4.83426,44.1778196305
 12/26  19:00:00,371.103576289,72.4219988418,0.0,0.0,220.879908,53.238744,1350.03969635,1299.64566195,4.83426,45.5597744002
 12/26  20:00:00,371.079149832,72.4219988418,0.0,0.0,220.879908,53.238744,1317.09255509,1303.54960803,4.83426,8.70868706586
 12/26  21:00:00,371.077726481,72.4219988418,0.0,0.0,220.879908,53.238744,1332.64710358,1310.44197415,4.83426,17.370869437
 12/26  22:00:00,118.350642216,1.05098441573,0.0,0.0,43.513341876,52.539744,13.9669987417,0.436679477693,4.83426,8.69605926404
 12/26  23:00:00,118.816379844,1.40131255431,0.0,0.0,43.513341876,52.539744,14.4160999483,0.929567330283,4.83426,8.652272618
 12/26  24:00:00,120.266841494,1.75164069289,0.0,0.0,43.513341876,52.539744,13.080139026,1.29913302867,4.83426,6.94674599733
 12/27  01:00:00,118.872076422,1.40131255431,0.0,0.0,43.513341876,52.539744,7.97053931563,1.42816278026,4.83426,1.70811653537
 12/27  02:00:00,119.217612335,1.75164069289,0.0,0.0,43.513341876,52.539744,6.69876786922,1.84450786922,4.83426,0.02
 12/27  03:00:00,120.896743349,3.43106058016,0.0,0.0,43.513341876,52.539744,16.2863012815,2.82932446885,4.83426,8.62271681269
 12/27  04:00:00,122.05236068,4.58722238661,0.0,0.0,43.513341876,52.539744,8.77698875653,3.92272875653,4.83426,0.02
 12/27  05:00:00,122.120502965,4.22925731305,0.0,0.0,43.513341876,52.539744,9.66357330404,4.80931330404,4.83426,0.02
 12/27  06:00:00,122.670138331,4.80240677267,0.0,0.0,43.513341876,52.539744,20.6775597026,7.22055068306,4.83426,8.62274901953
 12/27  07:00:00,195.371889313,72.4219988418,0.0,0.0,43.513341876,53.238744,2097.84440087,2092.99014087,4.83426,0.02
 12/27  08:00:00,368.626312489,72.4219988418,0.0,0.0,220.879908,53.238744,1748.64288187,1717.33876393,4.83426,26.4698579409
 12/27  09:00:00,445.770093447,72.4219988418,0.00217466584529,0.0,220.879908,145.652643033,1515.44895366,1443.60732802,36.25695,35.5846756346
 12/27  10:00:00,445.80366857,72.4219988418,0.00186571160891,0.0,220.879908,145.652643033,1466.96721515,1376.62157656,36.25695,54.088688587
 12/27  11:00:00,451.803880391,72.4219988418,0.00129819847168,0.0,220.879908,151.653867033,1452.33249646,1349.82454324,48.3426,54.1653532179
 12/27  12:00:00,452.822753818,72.4219988418,0.0,0.0,220.879908,151.653867033,1402.0699243,1299.30942999,48.3426,54.4178943026
 12/27  13:00:00,451.32905607,72.4219988418,0.0,0.0,220.879908,151.653867033,1328.80296873,1216.72954091,48.3426,63.7308278158
 12/27  14:00:00,445.076940274,72.4219988418,0.0,0.0,220.879908,145.652643033,1297.26838737,1209.23047974,24.1713,63.8666076307
 12/27  15:00:00,445.457603382,72.4219988418,0.0,0.0,220.879908,145.652643033,1337.35353879,1268.08851963,24.1713,45.0937191631
 12/27  16:00:00,437.914841774,72.4219988418,0.0,0.0,220.879908,137.835547516,1291.39721648,1232.32324548,4.83426,54.2397109953
 12/27  17:00:00,444.823251477,72.4219988418,0.0,0.0,220.879908,133.019064,1176.39641096,1126.79483409,4.83426,44.7673168654
 12/27  18:00:00,371.05229108,72.4219988418,0.0,0.0,220.879908,53.238744,1285.06521503,1235.46650665,4.83426,44.7644483849
 12/27  19:00:00,371.064170915,72.4219988418,0.0,0.0,220.879908,53.238744,1311.34374977,1252.55118231,4.83426,53.9583074549
 12/27  20:00:00,371.464057153,72.4219988418,0.0,0.0,220.879908,53.238744,1272.5434234,1259.00114012,4.83426,8.70802328838
 12/27  21:00:00,371.436314599,72.4219988418,0.0,0.0,220.879908,53.238744,1282.94746582,1269.41827746,4.83426,8.6949283603
 12/27  22:00:00,118.322121796,0.700656277155,0.0,0.0,43.513341876,52.539744,22.373392186,0.16792730456,4.83426,17.3712048815
 12/27  23:00:00,118.668940662,1.22614848502,0.0,0.0,43.513341876,52.539744,13.9022375341,0.415202394525,4.83426,8.65277513953
 12/27  24:00:00,120.118258183,1.5764766236,0.0,0.0,43.513341876,52.539744,5.64196251481,0.787702514809,4.83426,0.02
 12/28  01:00:00,118.8921119,1.40131255431,0.0,0.0,43.513341876,52.539744,5.68882003513,0.834560035135,4.83426,0.02
 12/28  02:00:00,119.236955996,1.75164069289,0.0,0.0,43.513341876,52.539744,14.7925766147,1.33548574834,4.83426,8.62283086634
 12/28  03:00:00,118.878636166,1.40131255431,0.0,0.0,43.513341876,52.539744,6.08674753882,1.23248753882,4.83426,0.02
 12/28  04:00:00,121.554729278,4.07339252347,0.0,0.0,43.513341876,52.539744,7.73621089648,2.88195089648,4.83426,0.02
 12/28  05:00:00,121.770406454,3.86807102462,0.0,0.0,43.513341876,52.539744,16.3324463442,2.87550406735,4.83426,8.62268227684
 12/28  06:00:00,122.894605574,5.01759115874,0.0,0.0,43.513341876,52.539744,9.41184060146,4.55758060146,4.83426,0.02
 12/28  07:00:00,195.066616482,72.4219988418,0.0,0.0,43.513341876,53.238744,2026.3213132,2021.4670532,4.83426,0.02
 12/28  08:00:00,368.524074728,72.4219988418,0.0,0.0,220.879908,53.238744,1731.31885313,1691.19875636,4.83426,35.2858367643
 12/28  09:00:00,445.723790311,72.4219988418,0.00145852002034,0.0,220.879908,145.652643033,1475.11819397,1403.27334305,36.25695,35.5879009192
 12/28  10:00:00,445.773116722,72.4219988418,0.00162226175362,0.0,220.879908,145.652643033,1435.75774454,1345.42038943,36.25695,54.0804051114
 12/28  11:00:00,451.328579255,72.4219988418,0.00127689739864,0.0,220.879908,151.653867033,1360.95088902,1267.46122502,48.3426,45.147064008
 12/28  12:00:00,451.799964023,72.4219988418,0.0,0.0,220.879908,151.653867033,1253.11142444,1141.27496535,48.3426,63.4938590912
 12/28  13:00:00,450.600782977,72.4219988418,0.0,0.0,220.879908,151.653867033,1212.57469632,1109.59726821,48.3426,54.6348281059
 12/28  14:00:00,444.629412999,72.4219988418,0.0,0.0,220.879908,145.652643033,1224.76663075,1136.72605222,24.1713,63.8692785354
 12/28  15:00:00,444.611399576,72.4219988418,0.0,0.0,220.879908,145.652643033,1208.10955548,1129.80782085,24.1713,54.1304346349
 12/28  16:00:00,436.741510215,72.4219988418,0.0,0.0,220.879908,137.835547516,1132.30220245,1073.22991626,4.83426,54.2380261875
 12/28  17:00:00,443.65179182,72.4219988418,0.0,0.0,220.879908,133.019064,1016.94171558,967.332721443,4.83426,44.7747341372
 12/28  18:00:00,369.868069132,72.4219988418,0.0,0.0,220.879908,53.238744,1113.86857732,1064.25917921,4.83426,44.7751381152
 12/28  19:00:00,369.880900721,72.4219988418,0.0,0.0,220.879908,53.238744,1131.31586294,1081.50674991,4.83426,44.9748530358
 12/28  20:00:00,370.526518334,72.4219988418,0.0,0.0,220.879908,53.238744,1176.22280417,1153.99127956,4.83426,17.3972646154
 12/28  21:00:00,371.515319777,72.4219988418,0.0,0.0,220.879908,53.238744,1326.06853116,1312.53882037,4.83426,8.69545078842
 12/28  22:00:00,117.620633272,0.0,0.0,0.0,43.513341876,52.539744,22.2065228329,0.0,4.83426,17.3722628329
 12/28  23:00:00,118.654554613,1.22614848502,0.0,0.0,43.513341876,52.539744,5.14042036906,0.286160369063,4.83426,0.02
 12/28  24:00:00,120.289877664,1.75164069289,0.0,0.0,43.513341876,52.539744,14.0356148843,0.561401000649,4.83426,8.63995388365
 12/29  01:00:00,118.897614223,1.40131255431,0.0,0.0,43.513341876,52.539744,5.61148279412,0.75722279412,4.83426,0.02
 12/29  02:00:00,119.24190641,1.75164069289,0.0,0.0,43.513341876,52.539744,14.6162118383,1.16080988684,4.83426,8.62114195148
 12/29  03:00:00,120.848978082,3.36088283382,0.0,0.0,43.513341876,52.539744,6.86135049105,2.00709049105,4.83426,0.02
 12/29  04:00:00,121.854790519,4.36821953306,0.0,0.0,43.513341876,52.539744,7.87448245577,3.02022245577,4.83426,0.02
 12/29  05:00:00,123.836198018,4.22925731305,0.0,0.0,43.513341876,52.539744,17.0451010955,3.58799286087,4.83426,8.62284823463
 12/29  06:00:00,124.074019072,4.80240677267,0.0,0.0,43.513341876,52.539744,9.85180711435,4.99754711435,4.83426,0.02
 12/29  07:00:00,196.367320592,72.4219988418,0.0,0.0,43.513341876,53.238744,2132.60207886,2127.74781886,4.83426,0.02
 12/29  08:00:00,369.061665984,72.4219988418,0.0,0.0,220.879908,53.238744,1817.04014554,1776.91425397,4.83426,35.2916315665
 12/29  09:00:00,446.255278722,72.4219988418,0.0,0.0,220.879908,145.652643033,1574.21882561,1502.37151611,36.25695,35.5903594962
 12/29  10:00:00,446.103149827,72.4219988418,0.00184383355295,0.0,220.879908,145.652643033,1464.06519983,1382.73617172,36.25695,45.0720781138
 12/29  11:00:00,451.756846019,72.4219988418,0.00129541476698,0.0,220.879908,151.653867033,1400.50915085,1297.96733184,48.3426,54.1992190122
 12/29  12:00:00,452.788320112,72.4219988418,0.0,0.0,220.879908,151.653867033,1369.20109449,1257.34263613,48.3426,63.5158583579
 12/29  13:00:00,451.761000272,72.4219988418,0.0,0.0,220.879908,151.653867033,1355.65576995,1252.67641749,48.3426,54.6367524545
 12/29  14:00:00,445.790799006,72.4219988418,0.0,0.0,220.879908,145.652643033,1362.94626025,1274.9002822,24.1713,63.8746780583
 12/29  15:00:00,445.775077558,72.4219988418,0.0,0.0,220.879908,145.652643033,1349.24782084,1270.94281571,24.1713,54.1337051342
 12/29  16:00:00,437.908113117,72.4219988418,0.0,0.0,220.879908,137.835547516,1277.89732755,1218.82075528,4.83426,54.2423122728
 12/29  17:00:00,441.830320718,72.4219988418,0.0,0.0,220.879908,133.019064,1167.49596743,1117.87789658,4.83426,44.7838108534
 12/29  18:00:00,371.037800224,72.4219988418,0.0,0.0,220.879908,53.238744,1270.10105455,1220.4881145,4.83426,44.7786800461
 12/29  19:00:00,371.052847382,72.4219988418,0.0,0.0,220.879908,53.238744,1288.43426948,1238.62061428,4.83426,44.9793951958
 12/29  20:00:00,371.026416127,72.4219988418,0.0,0.0,220.879908,53.238744,1270.18336366,1247.95155067,4.83426,17.3975529878
 12/29  21:00:00,371.025262242,72.4219988418,0.0,0.0,220.879908,53.238744,1271.92775399,1258.39790682,4.83426,8.69558717593
 12/29  22:00:00,117.316584185,0.0,0.0,0.0,43.513341876,52.539744,22.2068435901,0.0,4.83426,17.3725835901
 12/29  23:00:00,119.010043865,1.5764766236,0.0,0.0,43.513341876,52.539744,5.23660607055,0.382346070552,4.83426,0.02
 12/29  24:00:00,119.765917463,1.22614848502,0.0,0.0,43.513341876,52.539744,13.8857015763,0.411419698187,4.83426,8.64002187809
 12/30  01:00:00,119.245865788,1.75164069289,0.0,0.0,43.513341876,52.539744,5.67399522325,0.819735223252,4.83426,0.02
 12/30  02:00:00,118.885237805,1.40131255431,0.0,0.0,43.513341876,52.539744,5.63279612171,0.778536121713,4.83426,0.02
 12/30  03:00:00,119.231704017,1.75164069289,0.0,0.0,43.513341876,52.539744,14.6890720008,1.2405389896,4.83426,8.61427301123
 12/30  04:00:00,121.05863447,3.58115850987,0.0,0.0,43.513341876,52.539744,6.77602572661,1.92176572661,4.83426,0.02
 12/30  05:00:00,122.78051134,4.87413490136,0.0,0.0,43.513341876,52.539744,8.01138610651,3.15712610651,4.83426,0.02
 12/30  06:00:00,121.88431843,4.01407292699,0.0,0.0,43.513341876,52.539744,7.89480389308,3.04054389308,4.83426,0.02
 12/30  07:00:00,122.919229501,5.01759115874,0.0,0.0,43.513341876,52.539744,9.63246998126,4.77820998126,4.83426,0.02
 12/30  08:00:00,118.787505814,4.01407292699,0.0,0.0,43.513341876,52.539744,16.8436507703,3.39511783226,4.83426,8.61427293804
 12/30  09:00:00,104.853636019,5.01759115874,0.0,0.0,43.513341876,52.539744,10.1846733383,5.33041333827,4.83426,0.02
 12/30  10:00:00,103.869159358,4.01407292699,0.0,0.0,43.513341876,52.539744,9.93212644529,5.07786644529,4.83426,0.02
 12/30  11:00:00,104.867119472,5.01759115874,0.0,0.0,43.513341876,52.539744,29.5319149755,7.21644185215,4.83426,17.4812131234
 12/30  12:00:00,104.794906223,4.01407292699,0.0,0.0,43.513341876,52.539744,20.2542703069,6.75244524224,4.83426,8.6675650647
 12/30  13:00:00,104.804669741,5.01759115874,0.0,0.0,43.513341876,52.539744,22.8851542686,9.3836232435,4.83426,8.66727102515
 12/30  14:00:00,103.862695233,4.01407292699,0.0,0.0,43.513341876,52.539744,21.7947260036,8.30161172473,4.83426,8.65885427884
 12/30  15:00:00,104.89473722,5.01759115874,0.0,0.0,43.513341876,52.539744,25.3999834701,11.9069924583,4.83426,8.65873101186
 12/30  16:00:00,103.857112975,4.01407292699,0.0,0.0,43.513341876,52.539744,24.1544150601,10.663199283,4.83426,8.65695577707
 12/30  17:00:00,113.630868598,5.01759115874,0.0,0.0,43.513341876,52.539744,20.3083025409,15.4540425409,4.83426,0.02
 12/30  18:00:00,121.581098168,4.01407292699,0.0,0.0,43.513341876,52.539744,19.0550213393,14.2007613393,4.83426,0.02
 12/30  19:00:00,122.59340036,5.01759115874,0.0,0.0,43.513341876,52.539744,25.1336944048,20.2794344048,4.83426,0.02
 12/30  20:00:00,125.100004772,7.10550235114,0.0,0.0,43.513341876,52.539744,33.7928346335,20.3442706934,4.83426,8.61430394014
 12/30  21:00:00,124.542685697,6.56330587081,0.0,0.0,43.513341876,52.539744,31.759798791,26.905538791,4.83426,0.02
 12/30  22:00:00,126.442611776,8.65121706322,0.0,0.0,43.513341876,52.539744,76.1583941047,35.8845036356,4.83426,35.4396304691
 12/30  23:00:00,125.973974492,8.49544926091,0.0,0.0,43.513341876,52.539744,56.3048462647,51.4505862647,4.83426,0.02
 12/30  24:00:00,128.342062963,9.88778883288,0.0,0.0,43.513341876,52.539744,54.9027935833,50.0485335833,4.83426,0.02
 12/31  01:00:00,136.1004795,18.6143619191,0.0,0.0,43.513341876,52.539744,70.6565959696,65.8023359696,4.83426,0.02
 12/31  02:00:00,127.664226127,10.1969317753,0.0,0.0,43.513341876,52.539744,61.69778991,56.84352991,4.83426,0.02
 12/31  03:00:00,133.942490629,16.4508212144,0.0,0.0,43.513341876,52.539744,89.8639121684,76.4152988644,4.83426,8.61435330391
 12/31  04:00:00,131.50017959,14.0269930377,0.0,0.0,43.513341876,52.539744,74.9908080711,70.1365480711,4.83426,0.02
 12/31  05:00:00,130.676894249,12.7443251505,0.0,0.0,43.513341876,52.539744,94.5066930553,89.6524330553,4.83426,0.02
 12/31  06:00:00,149.166993971,31.2854018213,0.0,0.0,43.513341876,52.539744,86.0550767581,81.2008167581,4.83426,0.02
 12/31  07:00:00,134.455973236,16.5132936519,0.0,0.0,43.513341876,52.539744,106.082512524,101.228252524,4.83426,0.02
 12/31  08:00:00,123.729013085,8.96036000563,0.0,0.0,43.513341876,52.539744,80.1921130082,66.7434866295,4.83426,8.61436637862
 12/31  09:00:00,107.9561248,8.10902058289,0.0,0.0,43.513341876,52.539744,74.8415709537,69.9873109537,4.83426,0.02
 12/31  10:00:00,106.958530871,7.10550235114,0.0,0.0,43.513341876,52.539744,65.2841183676,60.4298583676,4.83426,0.02
 12/31  11:00:00,113.218511079,13.3593917902,0.0,0.0,43.513341876,52.539744,97.1499127499,74.8321739678,4.83426,17.4834787821
 12/31  12:00:00,109.42185405,8.65121706322,0.0,0.0,43.513341876,52.539744,72.668666327,59.1666893564,4.83426,8.66771697061
 12/31  13:00:00,104.790698002,5.01759115874,0.0,0.0,43.513341876,52.539744,70.9194206185,57.4174009856,4.83426,8.66775963284
 12/31  14:00:00,103.844740702,4.01407292699,0.0,0.0,43.513341876,52.539744,61.3930525756,47.8921081224,4.83426,8.66668445319
 12/31  15:00:00,104.853405249,5.01759115874,0.0,0.0,43.513341876,52.539744,49.9832648205,36.4900917635,4.83426,8.65891305706
 12/31  16:00:00,103.586164031,3.79634289593,0.0,0.0,43.513341876,52.539744,35.7903058058,22.2972403601,4.83426,8.65880544578
 12/31  17:00:00,113.515278756,4.94586303005,0.0,0.0,43.513341876,52.539744,41.2802439336,36.4259839336,4.83426,0.02
 12/31  18:00:00,122.57632589,5.04454940171,0.0,0.0,43.513341876,52.539744,47.1041120799,39.3171339122,4.83426,2.95271816771
 12/31  19:00:00,125.660944554,8.10902058289,0.0,0.0,43.513341876,52.539744,66.1937099647,55.6794087069,4.83426,5.68004125771
 12/31  20:00:00,126.626693979,8.65121706322,0.0,0.0,43.513341876,52.539744,60.39374209,55.53948209,4.83426,0.02
 12/31  21:00:00,127.629936264,9.65473529496,0.0,0.0,43.513341876,52.539744,83.1996660247,78.3454060247,4.83426,0.02
 12/31  22:00:00,134.483389677,16.6834148601,0.0,0.0,43.513341876,52.539744,136.748042993,96.4759625835,4.83426,35.4378204098
 12/31  23:00:00,139.819908194,22.3137259435,0.0,0.0,43.513341876,52.539744,131.397393832,126.543133832,4.83426,0.02
 12/31  24:00:00,144.274317534,25.7941124721,0.0,0.0,43.513341876,52.539744,118.095095987,113.240835987,4.83426,0.02
